"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"379324",2020-03-20 09:03:00,0,417,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.5,-1.35891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379325",2020-03-20 09:04:00,0,301,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.4,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379326",2020-03-20 09:05:00,0,432,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.9,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379327",2020-03-20 09:06:00,0,551,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.4,-1.66194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379328",2020-03-20 09:07:00,0,592,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.6,-1.74258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379329",2020-03-20 09:08:00,0,594,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.5,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379330",2020-03-20 09:09:00,0,595,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.5,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379331",2020-03-20 09:10:00,0,574,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,17.1,-1.64682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379332",2020-03-20 09:11:00,0,518,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.8,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379333",2020-03-20 09:12:00,0,601,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.5,-2.05317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379334",2020-03-20 09:13:00,0,615,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.5,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379335",2020-03-20 09:14:00,0,615,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.8,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379336",2020-03-20 09:15:00,0,622,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.4,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379337",2020-03-20 09:16:00,0,633,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.9,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379338",2020-03-20 09:17:00,0,647,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.9,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379339",2020-03-20 09:18:00,0,656,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.7,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379340",2020-03-20 09:19:00,0,674,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.5,-2.1168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379341",2020-03-20 09:20:00,0,688,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.3,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379342",2020-03-20 09:21:00,0,698,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,17.1,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379343",2020-03-20 09:22:00,0,704,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.7,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379344",2020-03-20 09:23:00,0,709,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,16.1,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379345",2020-03-20 09:24:00,0,712,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.6,-2.53701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379346",2020-03-20 09:25:00,0,709,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.7,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379347",2020-03-20 09:26:00,0,712,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,16.2,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379348",2020-03-20 09:27:00,0,717,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,16.5,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379349",2020-03-20 09:28:00,0,719,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379350",2020-03-20 09:29:00,0,724,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16.4,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379351",2020-03-20 09:30:00,0,732,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,15.9,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379352",2020-03-20 09:31:00,0,737,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17,-2.62647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379353",2020-03-20 09:32:00,0,752,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.3,-2.68128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379354",2020-03-20 09:33:00,0,764,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16.9,-2.71215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379355",2020-03-20 09:34:00,0,772,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.4,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379356",2020-03-20 09:35:00,0,781,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.6,-2.78838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379357",2020-03-20 09:36:00,0,787,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.1,-2.80791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379358",2020-03-20 09:37:00,0,788,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.8,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379359",2020-03-20 09:38:00,0,785,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,18.8,-2.75562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379360",2020-03-20 09:39:00,0,770,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.2,-2.69451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379361",2020-03-20 09:40:00,0,774,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.3,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379362",2020-03-20 09:41:00,0,786,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,18.9,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379363",2020-03-20 09:42:00,0,793,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.1,-2.4696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379364",2020-03-20 09:43:00,0,804,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.3,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379365",2020-03-20 09:44:00,0,815,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,18.9,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379366",2020-03-20 09:45:00,0,824,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,18.2,-2.73294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379367",2020-03-20 09:46:00,0,831,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.5,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379368",2020-03-20 09:47:00,0,830,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.8,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379369",2020-03-20 09:48:00,0,836,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16.4,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379370",2020-03-20 09:49:00,0,841,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.2,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379371",2020-03-20 09:50:00,0,846,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16.7,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379372",2020-03-20 09:51:00,0,844,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.3,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379373",2020-03-20 09:52:00,0,842,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,15.9,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379374",2020-03-20 09:53:00,0,843,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,15.5,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379375",2020-03-20 09:54:00,0,842,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,15.5,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379376",2020-03-20 09:55:00,0,839,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,16.7,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379377",2020-03-20 09:56:00,0,846,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,18.1,-3.02904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379378",2020-03-20 09:57:00,0,863,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,17.4,-3.05172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379379",2020-03-20 09:58:00,0,871,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379380",2020-03-20 09:59:00,0,878,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.3,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379381",2020-03-20 10:00:00,0,871,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.4,-3.12795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379382",2020-03-20 10:01:00,0,852,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.3,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379383",2020-03-20 10:02:00,0,845,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.2,-2.76822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379384",2020-03-20 10:03:00,0,619,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.4,-1.83519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379385",2020-03-20 10:04:00,0,496,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.3,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379386",2020-03-20 10:05:00,0,504,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.6,-1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379387",2020-03-20 10:06:00,0,369,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.1,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379388",2020-03-20 10:07:00,0,361,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.5,-1.16802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379389",2020-03-20 10:08:00,0,339,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.5,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379390",2020-03-20 10:09:00,0,332,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.7,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379391",2020-03-20 10:10:00,0,324,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.3,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379392",2020-03-20 10:11:00,0,319,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.2,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379393",2020-03-20 10:12:00,0,316,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.6,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379394",2020-03-20 10:13:00,0,316,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379395",2020-03-20 10:14:00,0,316,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.9,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379396",2020-03-20 10:15:00,0,318,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.2,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379397",2020-03-20 10:16:00,0,333,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.7,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379398",2020-03-20 10:17:00,0,642,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.4,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379399",2020-03-20 10:18:00,0,844,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.5,-2.84571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379400",2020-03-20 10:19:00,0,850,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379401",2020-03-20 10:20:00,0,848,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379402",2020-03-20 10:21:00,0,854,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.4,-2.8287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379403",2020-03-20 10:22:00,0,849,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379404",2020-03-20 10:23:00,0,878,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.5,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379405",2020-03-20 10:24:00,0,884,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.1,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379406",2020-03-20 10:25:00,0,892,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.4,-2.59245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379407",2020-03-20 10:26:00,0,883,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379408",2020-03-20 10:27:00,0,877,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.8,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379409",2020-03-20 10:28:00,0,875,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.5,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379410",2020-03-20 10:29:00,0,872,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379411",2020-03-20 10:30:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379412",2020-03-20 10:31:00,0,865,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.8,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379413",2020-03-20 10:32:00,0,860,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.4,-3.12858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379414",2020-03-20 10:33:00,0,856,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.3,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379415",2020-03-20 10:34:00,0,857,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.8,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379416",2020-03-20 10:35:00,0,850,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.2,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379417",2020-03-20 10:36:00,0,848,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.6,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379418",2020-03-20 10:37:00,0,848,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.1,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379419",2020-03-20 10:38:00,0,854,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.2,-2.98431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379420",2020-03-20 10:39:00,0,856,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.8,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379421",2020-03-20 10:40:00,0,857,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.9,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379422",2020-03-20 10:41:00,0,853,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.4,-2.9673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379423",2020-03-20 10:42:00,0,856,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379424",2020-03-20 10:43:00,0,852,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.2,-3.00132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379425",2020-03-20 10:44:00,0,850,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.3,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379426",2020-03-20 10:45:00,0,850,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.8,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379427",2020-03-20 10:46:00,0,852,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,22.1,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379428",2020-03-20 10:47:00,0,856,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,22.2,-2.7531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379429",2020-03-20 10:48:00,0,865,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.7,-2.86587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379430",2020-03-20 10:49:00,0,865,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.5,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379431",2020-03-20 10:50:00,0,868,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.8,-3.05172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379432",2020-03-20 10:51:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.4,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379433",2020-03-20 10:52:00,0,869,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.7,-3.07629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379434",2020-03-20 10:53:00,0,869,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.9,-3.06432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379435",2020-03-20 10:54:00,0,881,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.1,-3.10968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379436",2020-03-20 10:55:00,0,883,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.8,-3.02778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379437",2020-03-20 10:56:00,0,692,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.4,-2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379438",2020-03-20 10:57:00,0,487,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.5,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379439",2020-03-20 10:58:00,0,761,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.6,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379440",2020-03-20 10:59:00,0,889,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.1,-3.26151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379441",2020-03-20 11:00:00,0,915,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.7,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379442",2020-03-20 11:01:00,0,914,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.8,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379443",2020-03-20 11:02:00,0,876,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.1,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379444",2020-03-20 11:03:00,0,780,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.4,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379445",2020-03-20 11:04:00,0,730,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.1,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379446",2020-03-20 11:05:00,0,929,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.7,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379447",2020-03-20 11:06:00,0,940,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.4,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379448",2020-03-20 11:07:00,0,949,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.7,-3.15441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379449",2020-03-20 11:08:00,0,893,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.5,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379450",2020-03-20 11:09:00,0,884,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.3,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379451",2020-03-20 11:10:00,0,725,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.3,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379452",2020-03-20 11:11:00,0,960,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.6,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379453",2020-03-20 11:12:00,0,944,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.7,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379454",2020-03-20 11:13:00,0,935,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.3,-3.35475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379455",2020-03-20 11:14:00,0,965,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.9,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379456",2020-03-20 11:15:00,0,988,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,22.2,-3.63258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379457",2020-03-20 11:16:00,0,1010,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,22.3,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379458",2020-03-20 11:17:00,0,1009,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.2,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379459",2020-03-20 11:18:00,0,1011,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,20.8,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379460",2020-03-20 11:19:00,0,1010,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.8,-3.73338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379461",2020-03-20 11:20:00,0,991,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.8,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379462",2020-03-20 11:21:00,0,957,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.6,-3.73464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379463",2020-03-20 11:22:00,0,1033,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,21.1,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379464",2020-03-20 11:23:00,0,1060,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,22,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379465",2020-03-20 11:24:00,0,1091,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.7,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379466",2020-03-20 11:25:00,0,1090,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.5,-3.83544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379467",2020-03-20 11:26:00,0,1096,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.6,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379468",2020-03-20 11:27:00,0,949,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.4,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379469",2020-03-20 11:28:00,0,605,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17.6,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379470",2020-03-20 11:29:00,0,621,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,16.9,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379471",2020-03-20 11:30:00,0,634,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,17,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379472",2020-03-20 11:31:00,0,749,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.3,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379473",2020-03-20 11:32:00,0,931,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18,-3.21489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379474",2020-03-20 11:33:00,0,1050,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.7,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379475",2020-03-20 11:34:00,0,850,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,19.1,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379476",2020-03-20 11:35:00,0,544,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24,18.9,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379477",2020-03-20 11:36:00,0,625,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.5,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379478",2020-03-20 11:37:00,0,626,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,18.7,-2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379479",2020-03-20 11:38:00,0,743,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,17.8,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379480",2020-03-20 11:39:00,0,676,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,18.7,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379481",2020-03-20 11:40:00,0,716,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.4,-2.89044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379482",2020-03-20 11:41:00,0,852,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379483",2020-03-20 11:42:00,0,619,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-1.78164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379484",2020-03-20 11:43:00,0,550,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.2,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379485",2020-03-20 11:44:00,0,470,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379486",2020-03-20 11:45:00,0,446,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.5,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379487",2020-03-20 11:46:00,0,438,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.6,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379488",2020-03-20 11:47:00,0,461,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379489",2020-03-20 11:48:00,0,485,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,18.6,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379490",2020-03-20 11:49:00,0,514,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,18.8,-2.26989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379491",2020-03-20 11:50:00,0,599,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.6,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379492",2020-03-20 11:51:00,0,819,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.2,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379493",2020-03-20 11:52:00,0,745,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379494",2020-03-20 11:53:00,0,689,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.7,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379495",2020-03-20 11:54:00,0,891,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.9,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379496",2020-03-20 11:55:00,0,1205,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.6,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379497",2020-03-20 11:56:00,0,1103,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.3,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379498",2020-03-20 11:57:00,0,955,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.7,-2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379499",2020-03-20 11:58:00,0,819,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379500",2020-03-20 11:59:00,0,562,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.6,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379501",2020-03-20 12:00:00,0,547,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.6,-1.86858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379502",2020-03-20 12:01:00,0,529,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20,-1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379503",2020-03-20 12:02:00,0,566,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379504",2020-03-20 12:03:00,0,936,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.3,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379505",2020-03-20 12:04:00,0,635,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.7,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379506",2020-03-20 12:05:00,0,903,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379507",2020-03-20 12:06:00,0,1198,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20,-3.73842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379508",2020-03-20 12:07:00,0,1235,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-3.86064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379509",2020-03-20 12:08:00,0,1062,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.9,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379510",2020-03-20 12:09:00,0,1117,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,21.3,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379511",2020-03-20 12:10:00,0,1024,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.6,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379512",2020-03-20 12:11:00,0,1222,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.4,-3.98538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379513",2020-03-20 12:12:00,0,1215,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-4.61349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379514",2020-03-20 12:13:00,0,710,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,20.5,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379515",2020-03-20 12:14:00,0,1216,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.2,-4.55112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379516",2020-03-20 12:15:00,0,519,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-1.83267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379517",2020-03-20 12:16:00,0,1199,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24.5,19.3,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379518",2020-03-20 12:17:00,0,1136,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,24,24.5,19.7,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379519",2020-03-20 12:18:00,0,1166,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,24,24.5,19.3,-3.83859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379520",2020-03-20 12:19:00,0,1156,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,24,24.5,20.1,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379521",2020-03-20 12:20:00,0,1120,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.8,-3.43224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379522",2020-03-20 12:21:00,0,950,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,21.1,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379523",2020-03-20 12:22:00,0,945,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20,-2.9988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379524",2020-03-20 12:23:00,0,1128,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.7,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379525",2020-03-20 12:24:00,0,1099,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.4,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379526",2020-03-20 12:25:00,0,1088,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379527",2020-03-20 12:26:00,0,1064,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.7,-3.23442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379528",2020-03-20 12:27:00,0,588,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379529",2020-03-20 12:28:00,0,610,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.7,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379530",2020-03-20 12:29:00,0,809,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.9,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379531",2020-03-20 12:30:00,0,782,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.5,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379532",2020-03-20 12:31:00,0,725,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.8,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379533",2020-03-20 12:32:00,0,738,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379534",2020-03-20 12:33:00,0,738,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.3,-2.54457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379535",2020-03-20 12:34:00,0,722,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.2,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379536",2020-03-20 12:35:00,0,840,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.7,-3.39255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379537",2020-03-20 12:36:00,0,958,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,21.1,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379538",2020-03-20 12:37:00,0,774,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,21.5,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379539",2020-03-20 12:38:00,0,882,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,21.4,-2.898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379540",2020-03-20 12:39:00,0,1076,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.4,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379541",2020-03-20 12:40:00,0,806,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,20.1,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379542",2020-03-20 12:41:00,0,677,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19,-2.59749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379543",2020-03-20 12:42:00,0,661,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,22.5,24,24.5,19.5,-3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379544",2020-03-20 12:43:00,0,641,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19.5,-2.40219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379545",2020-03-20 12:44:00,0,585,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19.4,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379546",2020-03-20 12:45:00,0,757,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,18.9,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379547",2020-03-20 12:46:00,0,951,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,18.8,-3.20481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379548",2020-03-20 12:47:00,0,889,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,18.6,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379549",2020-03-20 12:48:00,0,985,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19.1,-3.75228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379550",2020-03-20 12:49:00,0,1151,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19.2,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379551",2020-03-20 12:50:00,0,1186,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,20,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379552",2020-03-20 12:51:00,0,1117,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,20.7,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379553",2020-03-20 12:52:00,0,1100,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,20.7,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379554",2020-03-20 12:53:00,0,915,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19.8,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379555",2020-03-20 12:54:00,0,654,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,19,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379556",2020-03-20 12:55:00,0,608,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,22.5,24,24.5,20,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379557",2020-03-20 12:56:00,0,617,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,20,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379558",2020-03-20 12:57:00,0,673,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.8,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379559",2020-03-20 12:58:00,0,724,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.6,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379560",2020-03-20 12:59:00,0,672,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.8,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379561",2020-03-20 13:00:00,0,633,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.3,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379562",2020-03-20 13:01:00,0,779,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,18.9,-3.11031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379563",2020-03-20 13:02:00,0,697,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,18.8,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379564",2020-03-20 13:03:00,0,626,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.1,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379565",2020-03-20 13:04:00,0,625,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.1,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379566",2020-03-20 13:05:00,0,578,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.8,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379567",2020-03-20 13:06:00,0,607,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.8,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379568",2020-03-20 13:07:00,0,528,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.6,-2.25288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379569",2020-03-20 13:08:00,0,612,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,20,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379570",2020-03-20 13:09:00,0,519,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.3,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379571",2020-03-20 13:10:00,0,524,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,18.7,-2.07837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379572",2020-03-20 13:11:00,0,517,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.2,-1.76715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379573",2020-03-20 13:12:00,0,604,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,18.7,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379574",2020-03-20 13:13:00,0,586,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19,-2.50803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379575",2020-03-20 13:14:00,0,781,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.4,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379576",2020-03-20 13:15:00,0,751,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.6,-3.02652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379577",2020-03-20 13:16:00,0,572,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379578",2020-03-20 13:17:00,0,581,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,25,23,24,24.5,19.1,-2.35431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379579",2020-03-20 13:18:00,0,708,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,18.8,-3.29994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379580",2020-03-20 13:19:00,0,540,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,19.2,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379581",2020-03-20 13:20:00,0,742,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,18.6,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379582",2020-03-20 13:21:00,0,1159,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,18.4,-4.80753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379583",2020-03-20 13:22:00,0,1221,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,18.8,-5.0337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379584",2020-03-20 13:23:00,0,1217,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,19.2,-5.06583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379585",2020-03-20 13:24:00,0,1237,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,20.2,-5.02236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379586",2020-03-20 13:25:00,0,1221,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,20.6,-4.97196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379587",2020-03-20 13:26:00,0,1198,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,19.7,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379588",2020-03-20 13:27:00,0,1177,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,19.9,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379589",2020-03-20 13:28:00,0,1016,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,19.8,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379590",2020-03-20 13:29:00,0,1010,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,20.6,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379591",2020-03-20 13:30:00,0,802,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,20.7,-3.24198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379592",2020-03-20 13:31:00,0,700,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,24.5,20.4,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379593",2020-03-20 13:32:00,0,674,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.3,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379594",2020-03-20 13:33:00,0,754,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379595",2020-03-20 13:34:00,0,723,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379596",2020-03-20 13:35:00,0,617,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.5,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379597",2020-03-20 13:36:00,0,671,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.9,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379598",2020-03-20 13:37:00,0,830,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.3,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379599",2020-03-20 13:38:00,0,895,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.4,-3.71007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379600",2020-03-20 13:39:00,0,896,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.7,-3.19158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379601",2020-03-20 13:40:00,0,951,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.7,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379602",2020-03-20 13:41:00,0,1013,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.3,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379603",2020-03-20 13:42:00,0,964,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-3.36231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379604",2020-03-20 13:43:00,0,879,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.9,-3.46185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379605",2020-03-20 13:44:00,0,712,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.2,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379606",2020-03-20 13:45:00,0,657,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.7,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379607",2020-03-20 13:46:00,0,482,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379608",2020-03-20 13:47:00,0,446,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.8,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379609",2020-03-20 13:48:00,0,457,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.7,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379610",2020-03-20 13:49:00,0,496,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379611",2020-03-20 13:50:00,0,546,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.4,-2.16468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379612",2020-03-20 13:51:00,0,669,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379613",2020-03-20 13:52:00,0,813,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.6,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379614",2020-03-20 13:53:00,0,849,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.9,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379615",2020-03-20 13:54:00,0,843,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.8,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379616",2020-03-20 13:55:00,0,873,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-3.48957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379617",2020-03-20 13:56:00,0,962,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.6,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379618",2020-03-20 13:57:00,0,997,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.3,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379619",2020-03-20 13:58:00,0,946,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.2,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379620",2020-03-20 13:59:00,0,845,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379621",2020-03-20 14:00:00,0,583,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.8,-2.31462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379622",2020-03-20 14:01:00,0,590,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.8,-2.10798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379623",2020-03-20 14:02:00,0,637,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.6,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379624",2020-03-20 14:03:00,0,658,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.2,-2.38581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379625",2020-03-20 14:04:00,0,703,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.6,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379626",2020-03-20 14:05:00,0,518,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.8,-1.9026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379627",2020-03-20 14:06:00,0,590,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.7,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379628",2020-03-20 14:07:00,0,536,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379629",2020-03-20 14:08:00,0,578,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379630",2020-03-20 14:09:00,0,719,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.7,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379631",2020-03-20 14:10:00,0,703,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.4,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379632",2020-03-20 14:11:00,0,814,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.1,-3.4272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379633",2020-03-20 14:12:00,0,859,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379634",2020-03-20 14:13:00,0,867,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.1,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379635",2020-03-20 14:14:00,0,662,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.6,-2.64852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379636",2020-03-20 14:15:00,0,634,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.1,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379637",2020-03-20 14:16:00,0,649,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.2,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379638",2020-03-20 14:17:00,0,613,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.9,-2.47527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379639",2020-03-20 14:18:00,0,605,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,21.2,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379640",2020-03-20 14:19:00,0,549,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.1,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379641",2020-03-20 14:20:00,0,535,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.6,-1.76022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379642",2020-03-20 14:21:00,0,527,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.3,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379643",2020-03-20 14:22:00,0,527,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.5,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379644",2020-03-20 14:23:00,0,542,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20.1,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379645",2020-03-20 14:24:00,0,490,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.8,-1.93788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379646",2020-03-20 14:25:00,0,474,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.8,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379647",2020-03-20 14:26:00,0,465,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
