"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"379648",2020-03-20 14:27:00,0,457,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.9,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379649",2020-03-20 14:28:00,0,497,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.7,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379650",2020-03-20 14:29:00,0,472,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379651",2020-03-20 14:30:00,0,460,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379652",2020-03-20 14:31:00,0,422,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.4,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379653",2020-03-20 14:32:00,0,413,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.6,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379654",2020-03-20 14:33:00,0,407,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.7,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379655",2020-03-20 14:34:00,0,405,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,20,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379656",2020-03-20 14:35:00,0,412,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379657",2020-03-20 14:36:00,0,496,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.1,-2.1231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379658",2020-03-20 14:37:00,0,596,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19,-2.08719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379659",2020-03-20 14:38:00,0,608,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.8,-2.01978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379660",2020-03-20 14:39:00,0,566,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379661",2020-03-20 14:40:00,0,532,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.9,-1.87488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379662",2020-03-20 14:41:00,0,530,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379663",2020-03-20 14:42:00,0,515,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.9,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379664",2020-03-20 14:43:00,0,515,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.8,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379665",2020-03-20 14:44:00,0,485,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.8,-1.93788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379666",2020-03-20 14:45:00,0,501,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.2,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379667",2020-03-20 14:46:00,0,489,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.5,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379668",2020-03-20 14:47:00,0,475,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.6,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379669",2020-03-20 14:48:00,0,473,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.3,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379670",2020-03-20 14:49:00,0,466,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.4,-1.81062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379671",2020-03-20 14:50:00,0,440,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.3,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379672",2020-03-20 14:51:00,0,434,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.3,-1.68021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379673",2020-03-20 14:52:00,0,451,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,19.1,-1.76274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379674",2020-03-20 14:53:00,0,446,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24,25,18.6,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379675",2020-03-20 14:54:00,0,433,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24.5,25,19,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379676",2020-03-20 14:55:00,0,415,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24.5,25,19.3,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379677",2020-03-20 14:56:00,0,426,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25,23,24.5,25,19.1,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379678",2020-03-20 14:57:00,0,429,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.5,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379679",2020-03-20 14:58:00,0,425,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.8,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379680",2020-03-20 14:59:00,0,441,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,19.2,-1.40427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379681",2020-03-20 15:00:00,0,446,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,19.4,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379682",2020-03-20 15:01:00,0,434,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,19.5,-1.63233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379683",2020-03-20 15:02:00,0,413,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,19.4,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379684",2020-03-20 15:03:00,0,398,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.8,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379685",2020-03-20 15:04:00,0,411,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.9,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379686",2020-03-20 15:05:00,0,414,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.9,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379687",2020-03-20 15:06:00,0,395,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,18.8,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379688",2020-03-20 15:07:00,0,429,0,16,23,23,22,16,16,16,0,0,24.5,24,24,25.5,23,24.5,25,19,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379689",2020-03-20 15:08:00,0,466,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.2,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379690",2020-03-20 15:09:00,0,472,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.4,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379691",2020-03-20 15:10:00,0,441,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379692",2020-03-20 15:11:00,0,410,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.5,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379693",2020-03-20 15:12:00,0,417,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.5,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379694",2020-03-20 15:13:00,0,430,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.2,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379695",2020-03-20 15:14:00,0,452,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25,19.3,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379696",2020-03-20 15:15:00,0,509,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,18.9,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379697",2020-03-20 15:16:00,0,552,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,18.8,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379698",2020-03-20 15:17:00,0,581,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,18.9,-1.94544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379699",2020-03-20 15:18:00,0,604,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379700",2020-03-20 15:19:00,0,566,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.1,-1.8144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379701",2020-03-20 15:20:00,0,544,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.5,-2.06325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379702",2020-03-20 15:21:00,0,531,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.8,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379703",2020-03-20 15:22:00,0,529,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.3,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379704",2020-03-20 15:23:00,0,554,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.9,-2.1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379705",2020-03-20 15:24:00,0,566,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.3,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379706",2020-03-20 15:25:00,0,562,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.5,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379707",2020-03-20 15:26:00,0,555,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379708",2020-03-20 15:27:00,0,533,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.9,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379709",2020-03-20 15:28:00,0,509,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.4,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379710",2020-03-20 15:29:00,0,500,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.2,-2.36691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379711",2020-03-20 15:30:00,0,505,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.2,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379712",2020-03-20 15:31:00,0,514,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.2,-2.16468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379713",2020-03-20 15:32:00,0,553,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.4,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379714",2020-03-20 15:33:00,0,565,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.6,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379715",2020-03-20 15:34:00,0,586,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.6,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379716",2020-03-20 15:35:00,0,573,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.8,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379717",2020-03-20 15:36:00,0,562,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.1,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379718",2020-03-20 15:37:00,0,565,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.6,-1.8144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379719",2020-03-20 15:38:00,0,567,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.6,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379720",2020-03-20 15:39:00,0,554,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.2,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379721",2020-03-20 15:40:00,0,536,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.6,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379722",2020-03-20 15:41:00,0,516,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.8,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379723",2020-03-20 15:42:00,0,497,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.2,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379724",2020-03-20 15:43:00,0,467,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.3,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379725",2020-03-20 15:44:00,0,449,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.9,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379726",2020-03-20 15:45:00,0,436,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.7,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379727",2020-03-20 15:46:00,0,415,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20.1,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379728",2020-03-20 15:47:00,0,436,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379729",2020-03-20 15:48:00,0,456,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,20,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379730",2020-03-20 15:49:00,0,462,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25.5,23,24.5,25.5,19.8,-1.75581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379731",2020-03-20 15:50:00,0,469,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,20.3,-1.74825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379732",2020-03-20 15:51:00,0,466,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,20,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379733",2020-03-20 15:52:00,0,475,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,19.7,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379734",2020-03-20 15:53:00,0,480,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,19.3,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379735",2020-03-20 15:54:00,0,496,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.9,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379736",2020-03-20 15:55:00,0,510,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.7,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379737",2020-03-20 15:56:00,0,523,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.9,-1.61532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379738",2020-03-20 15:57:00,0,516,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.8,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379739",2020-03-20 15:58:00,0,494,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,19.2,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379740",2020-03-20 15:59:00,0,491,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,19.1,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379741",2020-03-20 16:00:00,0,472,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.9,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379742",2020-03-20 16:01:00,0,437,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379743",2020-03-20 16:02:00,0,416,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.3,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379744",2020-03-20 16:03:00,0,431,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.3,-1.34757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379745",2020-03-20 16:04:00,0,420,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.5,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379746",2020-03-20 16:05:00,0,409,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.7,-1.30095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379747",2020-03-20 16:06:00,0,399,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.5,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379748",2020-03-20 16:07:00,0,368,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379749",2020-03-20 16:08:00,0,340,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379750",2020-03-20 16:09:00,0,305,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379751",2020-03-20 16:10:00,0,282,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.5,-0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379752",2020-03-20 16:11:00,0,250,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.6,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379753",2020-03-20 16:12:00,0,245,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.7,-0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379754",2020-03-20 16:13:00,0,242,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.5,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379755",2020-03-20 16:14:00,0,241,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379756",2020-03-20 16:15:00,0,241,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379757",2020-03-20 16:16:00,0,252,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.3,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379758",2020-03-20 16:17:00,0,257,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379759",2020-03-20 16:18:00,0,259,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379760",2020-03-20 16:19:00,0,257,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379761",2020-03-20 16:20:00,0,251,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379762",2020-03-20 16:21:00,0,253,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.3,-0.72198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379763",2020-03-20 16:22:00,0,251,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379764",2020-03-20 16:23:00,0,249,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379765",2020-03-20 16:24:00,0,247,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379766",2020-03-20 16:25:00,0,235,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379767",2020-03-20 16:26:00,0,228,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379768",2020-03-20 16:27:00,0,224,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.1,-0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379769",2020-03-20 16:28:00,0,219,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379770",2020-03-20 16:29:00,0,217,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.2,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379771",2020-03-20 16:30:00,0,217,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23,24.5,25.5,18.4,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379772",2020-03-20 16:31:00,0,213,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18.2,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379773",2020-03-20 16:32:00,0,212,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18,-0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379774",2020-03-20 16:33:00,0,212,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18.2,-0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379775",2020-03-20 16:34:00,0,211,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379776",2020-03-20 16:35:00,0,209,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379777",2020-03-20 16:36:00,0,208,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,18.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379778",2020-03-20 16:37:00,0,207,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.9,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379779",2020-03-20 16:38:00,0,206,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379780",2020-03-20 16:39:00,0,204,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.6,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379781",2020-03-20 16:40:00,0,201,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.6,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379782",2020-03-20 16:41:00,0,197,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.8,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379783",2020-03-20 16:42:00,0,195,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.7,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379784",2020-03-20 16:43:00,0,192,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.6,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379785",2020-03-20 16:44:00,0,189,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.6,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379786",2020-03-20 16:45:00,0,185,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379787",2020-03-20 16:46:00,0,180,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379788",2020-03-20 16:47:00,0,178,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.6,-0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379789",2020-03-20 16:48:00,0,177,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379790",2020-03-20 16:49:00,0,175,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.5,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379791",2020-03-20 16:50:00,0,175,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379792",2020-03-20 16:51:00,0,174,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379793",2020-03-20 16:52:00,0,174,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.4,-0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379794",2020-03-20 16:53:00,0,174,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379795",2020-03-20 16:54:00,0,173,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379796",2020-03-20 16:55:00,0,174,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379797",2020-03-20 16:56:00,0,174,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379798",2020-03-20 16:57:00,0,173,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379799",2020-03-20 16:58:00,0,173,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379800",2020-03-20 16:59:00,0,172,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.3,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379801",2020-03-20 17:00:00,0,171,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379802",2020-03-20 17:01:00,0,170,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379803",2020-03-20 17:02:00,0,169,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379804",2020-03-20 17:03:00,0,168,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379805",2020-03-20 17:04:00,0,166,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379806",2020-03-20 17:05:00,0,166,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379807",2020-03-20 17:06:00,0,170,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379808",2020-03-20 17:07:00,0,169,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379809",2020-03-20 17:08:00,0,163,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379810",2020-03-20 17:09:00,0,156,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379811",2020-03-20 17:10:00,0,153,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379812",2020-03-20 17:11:00,0,149,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379813",2020-03-20 17:12:00,0,145,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379814",2020-03-20 17:13:00,0,144,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379815",2020-03-20 17:14:00,0,140,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379816",2020-03-20 17:15:00,0,138,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379817",2020-03-20 17:16:00,0,134,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379818",2020-03-20 17:17:00,0,133,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379819",2020-03-20 17:18:00,0,130,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379820",2020-03-20 17:19:00,0,130,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379821",2020-03-20 17:20:00,0,130,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379822",2020-03-20 17:21:00,0,136,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379823",2020-03-20 17:22:00,0,128,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379824",2020-03-20 17:23:00,0,125,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379825",2020-03-20 17:24:00,0,119,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.2,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379826",2020-03-20 17:25:00,0,117,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17.1,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379827",2020-03-20 17:26:00,0,119,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379828",2020-03-20 17:27:00,0,115,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379829",2020-03-20 17:28:00,0,111,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379830",2020-03-20 17:29:00,0,108,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379831",2020-03-20 17:30:00,0,105,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379832",2020-03-20 17:31:00,0,105,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379833",2020-03-20 17:32:00,0,103,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379834",2020-03-20 17:33:00,0,101,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379835",2020-03-20 17:34:00,0,101,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379836",2020-03-20 17:35:00,0,99,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379837",2020-03-20 17:36:00,0,98,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379838",2020-03-20 17:37:00,0,96,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,17,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379839",2020-03-20 17:38:00,0,96,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379840",2020-03-20 17:39:00,0,95,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379841",2020-03-20 17:40:00,0,92,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379842",2020-03-20 17:41:00,0,92,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379843",2020-03-20 17:42:00,0,90,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379844",2020-03-20 17:43:00,0,89,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379845",2020-03-20 17:44:00,0,88,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379846",2020-03-20 17:45:00,0,86,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379847",2020-03-20 17:46:00,0,86,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.8,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379848",2020-03-20 17:47:00,0,84,0,16,23,23,22,16,16,16,0,0,25,24.5,24.5,25.5,23.5,24.5,25.5,16.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379849",2020-03-20 17:48:00,0,82,0,16,23,23,22,16,16,16,0,0,25,24.5,24.5,25.5,23.5,24.5,25.5,16.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379850",2020-03-20 17:49:00,0,82,0,16,23,23,22,16,16,16,0,0,25,24.5,24.5,25.5,23.5,24.5,25.5,16.7,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379851",2020-03-20 17:50:00,0,82,0,16,23,23,22,16,16,16,0,0,25,24.5,24.5,25.5,23.5,24.5,25.5,16.7,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379852",2020-03-20 17:51:00,0,81,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.7,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379853",2020-03-20 17:52:00,0,79,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379854",2020-03-20 17:53:00,0,79,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379855",2020-03-20 17:54:00,0,77,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379856",2020-03-20 17:55:00,0,77,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379857",2020-03-20 17:56:00,0,75,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379858",2020-03-20 17:57:00,0,73,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379859",2020-03-20 17:58:00,0,72,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.5,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379860",2020-03-20 17:59:00,0,70,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379861",2020-03-20 18:00:00,0,67,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379862",2020-03-20 18:01:00,0,67,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379863",2020-03-20 18:02:00,0,64,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379864",2020-03-20 18:03:00,0,63,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379865",2020-03-20 18:04:00,0,62,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379866",2020-03-20 18:05:00,0,59,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.6,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379867",2020-03-20 18:06:00,0,58,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379868",2020-03-20 18:07:00,0,55,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.5,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379869",2020-03-20 18:08:00,0,54,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.4,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379870",2020-03-20 18:09:00,0,51,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.4,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379871",2020-03-20 18:10:00,0,49,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379872",2020-03-20 18:11:00,0,48,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379873",2020-03-20 18:12:00,0,46,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379874",2020-03-20 18:13:00,0,45,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379875",2020-03-20 18:14:00,0,43,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379876",2020-03-20 18:15:00,0,42,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379877",2020-03-20 18:16:00,0,39,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379878",2020-03-20 18:17:00,0,38,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379879",2020-03-20 18:18:00,0,37,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379880",2020-03-20 18:19:00,0,35,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379881",2020-03-20 18:20:00,0,34,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.3,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379882",2020-03-20 18:21:00,0,32,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379883",2020-03-20 18:22:00,0,31,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379884",2020-03-20 18:23:00,0,30,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379885",2020-03-20 18:24:00,0,29,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379886",2020-03-20 18:25:00,0,27,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.1,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379887",2020-03-20 18:26:00,0,25,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379888",2020-03-20 18:27:00,0,23,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379889",2020-03-20 18:28:00,0,23,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,16,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379890",2020-03-20 18:29:00,0,22,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379891",2020-03-20 18:30:00,0,19,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379892",2020-03-20 18:31:00,0,18,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379893",2020-03-20 18:32:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379894",2020-03-20 18:33:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379895",2020-03-20 18:34:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379896",2020-03-20 18:35:00,0,14,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379897",2020-03-20 18:36:00,0,13,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379898",2020-03-20 18:37:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379899",2020-03-20 18:38:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379900",2020-03-20 18:39:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379901",2020-03-20 18:40:00,0,10,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379902",2020-03-20 18:41:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379903",2020-03-20 18:42:00,0,10,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379904",2020-03-20 18:43:00,0,10,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379905",2020-03-20 18:44:00,0,9,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379906",2020-03-20 18:45:00,0,9,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379907",2020-03-20 18:46:00,0,9,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379908",2020-03-20 18:47:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379909",2020-03-20 18:48:00,0,7,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379910",2020-03-20 18:49:00,0,7,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379911",2020-03-20 18:50:00,0,7,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379912",2020-03-20 18:51:00,0,7,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379913",2020-03-20 18:52:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379914",2020-03-20 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379915",2020-03-20 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379916",2020-03-20 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379917",2020-03-20 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379918",2020-03-20 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379919",2020-03-20 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379920",2020-03-20 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379921",2020-03-20 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379922",2020-03-20 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379923",2020-03-20 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379924",2020-03-20 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379925",2020-03-20 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379926",2020-03-20 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379927",2020-03-20 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379928",2020-03-20 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.3,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379929",2020-03-20 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379930",2020-03-20 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379931",2020-03-20 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379932",2020-03-20 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379933",2020-03-20 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379934",2020-03-20 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379935",2020-03-20 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379936",2020-03-20 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.1,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379937",2020-03-20 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.2,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379938",2020-03-20 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15.2,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379939",2020-03-20 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,15,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379940",2020-03-20 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379941",2020-03-20 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379942",2020-03-20 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379943",2020-03-20 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379944",2020-03-20 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379945",2020-03-20 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379946",2020-03-20 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25.5,14.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379947",2020-03-20 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379948",2020-03-20 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379949",2020-03-20 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379950",2020-03-20 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379951",2020-03-20 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379952",2020-03-20 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379953",2020-03-20 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379954",2020-03-20 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379955",2020-03-20 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379956",2020-03-20 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379957",2020-03-20 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379958",2020-03-20 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379959",2020-03-20 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379960",2020-03-20 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379961",2020-03-20 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379962",2020-03-20 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379963",2020-03-20 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379964",2020-03-20 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.6,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379965",2020-03-20 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379966",2020-03-20 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379967",2020-03-20 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.6,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379968",2020-03-20 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379969",2020-03-20 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379970",2020-03-20 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379971",2020-03-20 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379972",2020-03-20 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
