"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"379973",2020-03-20 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379974",2020-03-20 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379975",2020-03-20 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379976",2020-03-20 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379977",2020-03-20 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379978",2020-03-20 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379979",2020-03-20 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379980",2020-03-20 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379981",2020-03-20 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379982",2020-03-20 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379983",2020-03-20 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379984",2020-03-20 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379985",2020-03-20 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379986",2020-03-20 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.4,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379987",2020-03-20 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,25.5,24.5,25.5,23.5,24.5,25,14.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379988",2020-03-20 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,25.5,24.5,25.5,23.5,24.5,25,14.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379989",2020-03-20 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,25.5,24.5,25.5,23.5,24.5,25,14.7,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379990",2020-03-20 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,25.5,24.5,25.5,23.5,24.5,25,14.8,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379991",2020-03-20 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379992",2020-03-20 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379993",2020-03-20 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379994",2020-03-20 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379995",2020-03-20 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379996",2020-03-20 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379997",2020-03-20 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379998",2020-03-20 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379999",2020-03-20 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.4,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380000",2020-03-20 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380001",2020-03-20 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.7,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380002",2020-03-20 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380003",2020-03-20 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,14.9,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380004",2020-03-20 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380005",2020-03-20 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.2,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380006",2020-03-20 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380007",2020-03-20 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380008",2020-03-20 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25.5,23.5,24.5,25,15.2,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380009",2020-03-20 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380010",2020-03-20 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380011",2020-03-20 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380012",2020-03-20 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380013",2020-03-20 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380014",2020-03-20 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380015",2020-03-20 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380016",2020-03-20 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380017",2020-03-20 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23,24.5,25,13.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380018",2020-03-20 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23,24.5,25,14,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380019",2020-03-20 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23,24.5,25,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380020",2020-03-20 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23,24.5,25,13.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380021",2020-03-20 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380022",2020-03-20 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380023",2020-03-20 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380024",2020-03-20 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380025",2020-03-20 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380026",2020-03-20 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380027",2020-03-20 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380028",2020-03-20 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380029",2020-03-20 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14.1,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380030",2020-03-20 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380031",2020-03-20 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380032",2020-03-20 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380033",2020-03-20 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,14,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380034",2020-03-20 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380035",2020-03-20 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.9,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380036",2020-03-20 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380037",2020-03-20 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380038",2020-03-20 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.4,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380039",2020-03-20 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380040",2020-03-20 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380041",2020-03-20 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380042",2020-03-20 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380043",2020-03-20 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380044",2020-03-20 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380045",2020-03-20 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380046",2020-03-20 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380047",2020-03-20 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380048",2020-03-20 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380049",2020-03-20 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380050",2020-03-20 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380051",2020-03-20 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380052",2020-03-20 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380053",2020-03-20 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380054",2020-03-20 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380055",2020-03-20 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380056",2020-03-20 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380057",2020-03-20 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380058",2020-03-20 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380059",2020-03-20 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380060",2020-03-20 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.2,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380061",2020-03-20 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380062",2020-03-20 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380063",2020-03-20 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380064",2020-03-20 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380065",2020-03-20 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380066",2020-03-20 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380067",2020-03-20 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380068",2020-03-20 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380069",2020-03-20 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380070",2020-03-20 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380071",2020-03-20 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380072",2020-03-20 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380073",2020-03-20 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380074",2020-03-20 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380075",2020-03-20 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,13,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380076",2020-03-20 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380077",2020-03-20 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380078",2020-03-20 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380079",2020-03-20 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380080",2020-03-20 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380081",2020-03-20 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380082",2020-03-20 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.4,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380083",2020-03-20 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.4,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380084",2020-03-20 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380085",2020-03-20 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380086",2020-03-20 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380087",2020-03-20 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380088",2020-03-20 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380089",2020-03-20 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.1,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380090",2020-03-20 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380091",2020-03-20 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380092",2020-03-20 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,12.1,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380093",2020-03-20 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,11.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380094",2020-03-20 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,25,11.8,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380095",2020-03-20 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.9,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380096",2020-03-20 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.9,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380097",2020-03-20 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380098",2020-03-20 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380099",2020-03-20 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380100",2020-03-20 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380101",2020-03-20 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380102",2020-03-20 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380103",2020-03-20 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380104",2020-03-20 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,11.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380105",2020-03-20 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380106",2020-03-20 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380107",2020-03-20 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380108",2020-03-20 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24.5,24.5,12.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380109",2020-03-20 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380110",2020-03-20 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380111",2020-03-20 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380112",2020-03-20 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380113",2020-03-20 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380114",2020-03-20 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380115",2020-03-20 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380116",2020-03-20 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380117",2020-03-20 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380118",2020-03-20 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380119",2020-03-20 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380120",2020-03-20 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380121",2020-03-20 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380122",2020-03-20 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380123",2020-03-20 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380124",2020-03-20 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380125",2020-03-20 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380126",2020-03-20 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380127",2020-03-20 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380128",2020-03-20 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380129",2020-03-20 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380130",2020-03-20 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380131",2020-03-20 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380132",2020-03-20 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380133",2020-03-20 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380134",2020-03-20 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380135",2020-03-20 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380136",2020-03-20 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380137",2020-03-20 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380138",2020-03-20 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380139",2020-03-20 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380140",2020-03-20 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380141",2020-03-20 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380142",2020-03-20 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380143",2020-03-20 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380144",2020-03-20 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380145",2020-03-20 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380146",2020-03-20 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380147",2020-03-20 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380148",2020-03-20 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380149",2020-03-20 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380150",2020-03-20 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380151",2020-03-20 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380152",2020-03-20 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12.1,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380153",2020-03-20 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380154",2020-03-20 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380155",2020-03-20 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,12,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380156",2020-03-20 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380157",2020-03-20 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380158",2020-03-20 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380159",2020-03-20 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380160",2020-03-20 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.3,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380161",2020-03-20 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380162",2020-03-20 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380163",2020-03-20 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380164",2020-03-20 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380165",2020-03-20 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380166",2020-03-20 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380167",2020-03-20 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.3,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380168",2020-03-20 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380169",2020-03-20 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380170",2020-03-20 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380171",2020-03-20 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380172",2020-03-20 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380173",2020-03-20 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380174",2020-03-20 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380175",2020-03-20 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380176",2020-03-20 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380177",2020-03-20 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380178",2020-03-20 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380179",2020-03-20 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,11.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380180",2020-03-20 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380181",2020-03-20 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380182",2020-03-20 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380183",2020-03-20 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380184",2020-03-20 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380185",2020-03-20 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380186",2020-03-20 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380187",2020-03-20 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380188",2020-03-20 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380189",2020-03-20 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380190",2020-03-20 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380191",2020-03-20 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380192",2020-03-20 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380193",2020-03-20 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380194",2020-03-20 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380195",2020-03-20 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380196",2020-03-20 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380197",2020-03-20 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380198",2020-03-20 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380199",2020-03-20 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380200",2020-03-20 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380201",2020-03-20 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380202",2020-03-20 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.5,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380203",2020-03-20 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380204",2020-03-20 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.5,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380205",2020-03-20 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380206",2020-03-20 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380207",2020-03-20 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380208",2020-03-20 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380209",2020-03-20 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380210",2020-03-20 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380211",2020-03-20 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380212",2020-03-20 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380213",2020-03-20 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380214",2020-03-20 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380215",2020-03-20 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380216",2020-03-20 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380217",2020-03-20 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380218",2020-03-20 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380219",2020-03-20 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380220",2020-03-20 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380221",2020-03-21 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380222",2020-03-21 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,25,23,24,24.5,10.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380223",2020-03-21 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380224",2020-03-21 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380225",2020-03-21 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380226",2020-03-21 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380227",2020-03-21 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.4,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380228",2020-03-21 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380229",2020-03-21 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380230",2020-03-21 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380231",2020-03-21 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380232",2020-03-21 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380233",2020-03-21 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380234",2020-03-21 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380235",2020-03-21 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380236",2020-03-21 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380237",2020-03-21 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380238",2020-03-21 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380239",2020-03-21 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380240",2020-03-21 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380241",2020-03-21 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380242",2020-03-21 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380243",2020-03-21 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380244",2020-03-21 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380245",2020-03-21 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380246",2020-03-21 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380247",2020-03-21 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380248",2020-03-21 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380249",2020-03-21 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380250",2020-03-21 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380251",2020-03-21 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380252",2020-03-21 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380253",2020-03-21 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380254",2020-03-21 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380255",2020-03-21 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380256",2020-03-21 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380257",2020-03-21 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380258",2020-03-21 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380259",2020-03-21 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,23.5,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380260",2020-03-21 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380261",2020-03-21 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380262",2020-03-21 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380263",2020-03-21 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380264",2020-03-21 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380265",2020-03-21 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380266",2020-03-21 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380267",2020-03-21 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380268",2020-03-21 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380269",2020-03-21 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380270",2020-03-21 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380271",2020-03-21 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380272",2020-03-21 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380273",2020-03-21 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380274",2020-03-21 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380275",2020-03-21 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380276",2020-03-21 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380277",2020-03-21 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380278",2020-03-21 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380279",2020-03-21 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380280",2020-03-21 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380281",2020-03-21 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380282",2020-03-21 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380283",2020-03-21 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380284",2020-03-21 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380285",2020-03-21 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.5,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380286",2020-03-21 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380287",2020-03-21 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.4,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380288",2020-03-21 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380289",2020-03-21 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380290",2020-03-21 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380291",2020-03-21 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380292",2020-03-21 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380293",2020-03-21 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.2,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380294",2020-03-21 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380295",2020-03-21 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380296",2020-03-21 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380297",2020-03-21 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380298",2020-03-21 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380299",2020-03-21 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380300",2020-03-21 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380301",2020-03-21 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380302",2020-03-21 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380303",2020-03-21 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380304",2020-03-21 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380305",2020-03-21 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380306",2020-03-21 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380307",2020-03-21 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380308",2020-03-21 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380309",2020-03-21 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380310",2020-03-21 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380311",2020-03-21 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380312",2020-03-21 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380313",2020-03-21 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
