"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"380314",2020-03-21 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380315",2020-03-21 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380316",2020-03-21 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380317",2020-03-21 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380318",2020-03-21 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380319",2020-03-21 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380320",2020-03-21 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.7,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380321",2020-03-21 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380322",2020-03-21 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380323",2020-03-21 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380324",2020-03-21 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380325",2020-03-21 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380326",2020-03-21 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380327",2020-03-21 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380328",2020-03-21 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380329",2020-03-21 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380330",2020-03-21 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380331",2020-03-21 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380332",2020-03-21 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380333",2020-03-21 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380334",2020-03-21 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380335",2020-03-21 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380336",2020-03-21 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380337",2020-03-21 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380338",2020-03-21 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380339",2020-03-21 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380340",2020-03-21 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380341",2020-03-21 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380342",2020-03-21 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380343",2020-03-21 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380344",2020-03-21 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380345",2020-03-21 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380346",2020-03-21 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380347",2020-03-21 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380348",2020-03-21 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380349",2020-03-21 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380350",2020-03-21 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380351",2020-03-21 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380352",2020-03-21 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380353",2020-03-21 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380354",2020-03-21 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380355",2020-03-21 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380356",2020-03-21 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380357",2020-03-21 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380358",2020-03-21 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380359",2020-03-21 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.6,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380360",2020-03-21 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380361",2020-03-21 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380362",2020-03-21 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380363",2020-03-21 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380364",2020-03-21 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380365",2020-03-21 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380366",2020-03-21 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380367",2020-03-21 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380368",2020-03-21 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9.1,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380369",2020-03-21 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380370",2020-03-21 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380371",2020-03-21 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380372",2020-03-21 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380373",2020-03-21 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380374",2020-03-21 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380375",2020-03-21 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380376",2020-03-21 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380377",2020-03-21 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,24,24,8.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380378",2020-03-21 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380379",2020-03-21 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380380",2020-03-21 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380381",2020-03-21 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380382",2020-03-21 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380383",2020-03-21 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380384",2020-03-21 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380385",2020-03-21 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380386",2020-03-21 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380387",2020-03-21 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380388",2020-03-21 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380389",2020-03-21 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380390",2020-03-21 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380391",2020-03-21 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380392",2020-03-21 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380393",2020-03-21 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380394",2020-03-21 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380395",2020-03-21 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380396",2020-03-21 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380397",2020-03-21 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380398",2020-03-21 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380399",2020-03-21 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380400",2020-03-21 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,23,23.5,24,8.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380401",2020-03-21 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380402",2020-03-21 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380403",2020-03-21 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380404",2020-03-21 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380405",2020-03-21 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380406",2020-03-21 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,8.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380407",2020-03-21 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380408",2020-03-21 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380409",2020-03-21 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380410",2020-03-21 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380411",2020-03-21 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380412",2020-03-21 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380413",2020-03-21 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380414",2020-03-21 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380415",2020-03-21 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380416",2020-03-21 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380417",2020-03-21 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380418",2020-03-21 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380419",2020-03-21 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380420",2020-03-21 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380421",2020-03-21 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380422",2020-03-21 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380423",2020-03-21 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380424",2020-03-21 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380425",2020-03-21 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380426",2020-03-21 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380427",2020-03-21 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380428",2020-03-21 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380429",2020-03-21 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380430",2020-03-21 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380431",2020-03-21 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380432",2020-03-21 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380433",2020-03-21 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380434",2020-03-21 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380435",2020-03-21 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380436",2020-03-21 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380437",2020-03-21 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24.5,22.5,23.5,24,7.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380438",2020-03-21 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.6,3.25017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380439",2020-03-21 03:38:00,0.346406,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380440",2020-03-21 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380441",2020-03-21 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,8,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380442",2020-03-21 03:41:00,0.661704,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380443",2020-03-21 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380444",2020-03-21 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380445",2020-03-21 03:44:00,2.28492,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.8,0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380446",2020-03-21 03:45:00,4.48099,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380447",2020-03-21 03:46:00,3.99591,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380448",2020-03-21 03:47:00,2.4718,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380449",2020-03-21 03:48:00,1.94824,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.9,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380450",2020-03-21 03:49:00,1.37539,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.8,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380451",2020-03-21 03:50:00,1.03883,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.6,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380452",2020-03-21 03:51:00,1.0265,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,0.94122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380453",2020-03-21 03:52:00,1.00344,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380454",2020-03-21 03:53:00,1.21496,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.3,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380455",2020-03-21 03:54:00,1.05737,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380456",2020-03-21 03:55:00,1.39115,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380457",2020-03-21 03:56:00,1.8143,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380458",2020-03-21 03:57:00,2.51299,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380459",2020-03-21 03:58:00,2.32907,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380460",2020-03-21 03:59:00,2.42033,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380461",2020-03-21 04:00:00,2.41041,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380462",2020-03-21 04:01:00,2.30472,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.5,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380463",2020-03-21 04:02:00,2.11031,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380464",2020-03-21 04:03:00,1.9686,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.4,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380465",2020-03-21 04:04:00,1.48443,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,24,7.2,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380466",2020-03-21 04:05:00,1.66381,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380467",2020-03-21 04:06:00,1.6057,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380468",2020-03-21 04:07:00,1.53104,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380469",2020-03-21 04:08:00,1.56894,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380470",2020-03-21 04:09:00,1.63535,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380471",2020-03-21 04:10:00,1.58476,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380472",2020-03-21 04:11:00,1.54817,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380473",2020-03-21 04:12:00,1.11728,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380474",2020-03-21 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380475",2020-03-21 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380476",2020-03-21 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380477",2020-03-21 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380478",2020-03-21 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380479",2020-03-21 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380480",2020-03-21 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380481",2020-03-21 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380482",2020-03-21 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380483",2020-03-21 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380484",2020-03-21 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380485",2020-03-21 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380486",2020-03-21 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380487",2020-03-21 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380488",2020-03-21 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380489",2020-03-21 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380490",2020-03-21 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380491",2020-03-21 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380492",2020-03-21 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,22.5,23.5,23.5,7.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380493",2020-03-21 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380494",2020-03-21 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380495",2020-03-21 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380496",2020-03-21 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380497",2020-03-21 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380498",2020-03-21 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380499",2020-03-21 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380500",2020-03-21 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380501",2020-03-21 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380502",2020-03-21 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380503",2020-03-21 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380504",2020-03-21 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380505",2020-03-21 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380506",2020-03-21 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380507",2020-03-21 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380508",2020-03-21 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380509",2020-03-21 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380510",2020-03-21 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380511",2020-03-21 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380512",2020-03-21 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380513",2020-03-21 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380514",2020-03-21 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380515",2020-03-21 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380516",2020-03-21 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380517",2020-03-21 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380518",2020-03-21 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380519",2020-03-21 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380520",2020-03-21 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380521",2020-03-21 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380522",2020-03-21 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.7,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380523",2020-03-21 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380524",2020-03-21 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.7,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380525",2020-03-21 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380526",2020-03-21 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380527",2020-03-21 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380528",2020-03-21 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.6,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380529",2020-03-21 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380530",2020-03-21 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380531",2020-03-21 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380532",2020-03-21 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380533",2020-03-21 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380534",2020-03-21 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380535",2020-03-21 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380536",2020-03-21 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380537",2020-03-21 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380538",2020-03-21 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380539",2020-03-21 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.4,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380540",2020-03-21 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380541",2020-03-21 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380542",2020-03-21 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,6.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380543",2020-03-21 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380544",2020-03-21 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380545",2020-03-21 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380546",2020-03-21 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380547",2020-03-21 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.6,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380548",2020-03-21 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.6,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380549",2020-03-21 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380550",2020-03-21 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.5,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380551",2020-03-21 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380552",2020-03-21 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380553",2020-03-21 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380554",2020-03-21 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380555",2020-03-21 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,6.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380556",2020-03-21 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.3,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380557",2020-03-21 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.3,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380558",2020-03-21 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.3,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380559",2020-03-21 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380560",2020-03-21 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380561",2020-03-21 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380562",2020-03-21 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380563",2020-03-21 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380564",2020-03-21 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380565",2020-03-21 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380566",2020-03-21 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380567",2020-03-21 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380568",2020-03-21 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380569",2020-03-21 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380570",2020-03-21 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380571",2020-03-21 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380572",2020-03-21 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380573",2020-03-21 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380574",2020-03-21 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.3,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380575",2020-03-21 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380576",2020-03-21 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380577",2020-03-21 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380578",2020-03-21 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380579",2020-03-21 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380580",2020-03-21 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380581",2020-03-21 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380582",2020-03-21 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380583",2020-03-21 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380584",2020-03-21 06:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380585",2020-03-21 06:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380586",2020-03-21 06:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380587",2020-03-21 06:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380588",2020-03-21 06:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380589",2020-03-21 06:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380590",2020-03-21 06:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380591",2020-03-21 06:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380592",2020-03-21 06:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380593",2020-03-21 06:12:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380594",2020-03-21 06:13:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380595",2020-03-21 06:14:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380596",2020-03-21 06:15:00,0,6,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380597",2020-03-21 06:16:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380598",2020-03-21 06:17:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380599",2020-03-21 06:18:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380600",2020-03-21 06:19:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380601",2020-03-21 06:20:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380602",2020-03-21 06:21:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380603",2020-03-21 06:22:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380604",2020-03-21 06:23:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380605",2020-03-21 06:24:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380606",2020-03-21 06:25:00,0,13,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380607",2020-03-21 06:26:00,0,13,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380608",2020-03-21 06:27:00,0,14,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,5.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380609",2020-03-21 06:28:00,0,15,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380610",2020-03-21 06:29:00,0,14,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380611",2020-03-21 06:30:00,0,15,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380612",2020-03-21 06:31:00,0,16,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380613",2020-03-21 06:32:00,0,16,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380614",2020-03-21 06:33:00,0,16,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380615",2020-03-21 06:34:00,0,17,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380616",2020-03-21 06:35:00,0,17,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,23.5,6.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380617",2020-03-21 06:36:00,0,19,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,6.1,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380618",2020-03-21 06:37:00,0,19,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,6.1,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380619",2020-03-21 06:38:00,0,19,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380620",2020-03-21 06:39:00,0,21,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380621",2020-03-21 06:40:00,0,22,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380622",2020-03-21 06:41:00,0,23,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380623",2020-03-21 06:42:00,0,23,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380624",2020-03-21 06:43:00,0,24,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380625",2020-03-21 06:44:00,0,25,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380626",2020-03-21 06:45:00,0,27,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380627",2020-03-21 06:46:00,0,28,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380628",2020-03-21 06:47:00,0,29,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380629",2020-03-21 06:48:00,0,30,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380630",2020-03-21 06:49:00,0,31,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380631",2020-03-21 06:50:00,0,33,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,6.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380632",2020-03-21 06:51:00,0,32,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.2,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380633",2020-03-21 06:52:00,0,35,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380634",2020-03-21 06:53:00,0,35,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380635",2020-03-21 06:54:00,0,38,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380636",2020-03-21 06:55:00,0,39,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.8,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380637",2020-03-21 06:56:00,0,41,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380638",2020-03-21 06:57:00,0,42,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380639",2020-03-21 06:58:00,0,43,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380640",2020-03-21 06:59:00,0,44,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.9,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380641",2020-03-21 07:00:00,0,45,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6,0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380642",2020-03-21 07:01:00,0,47,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380643",2020-03-21 07:02:00,0,48,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.1,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
