"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"380644",2020-03-21 07:03:00,0,49,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22.5,23,23,6.2,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380645",2020-03-21 07:04:00,0,49,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22.5,23,23,6.2,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380646",2020-03-21 07:05:00,0,51,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22.5,23,23,6.4,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380647",2020-03-21 07:06:00,0,53,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22.5,23,23,6.5,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380648",2020-03-21 07:07:00,0,54,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.6,0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380649",2020-03-21 07:08:00,0,58,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.7,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380650",2020-03-21 07:09:00,0,61,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.7,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380651",2020-03-21 07:10:00,0,61,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380652",2020-03-21 07:11:00,0,62,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.7,0.11025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380653",2020-03-21 07:12:00,0,66,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380654",2020-03-21 07:13:00,0,68,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,6.6,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380655",2020-03-21 07:14:00,0,70,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.5,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380656",2020-03-21 07:15:00,0,72,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380657",2020-03-21 07:16:00,0,77,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380658",2020-03-21 07:17:00,0,79,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.5,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380659",2020-03-21 07:18:00,0,82,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.5,0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380660",2020-03-21 07:19:00,0,86,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.6,0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380661",2020-03-21 07:20:00,0,91,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.6,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380662",2020-03-21 07:21:00,0,96,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.8,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380663",2020-03-21 07:22:00,0,100,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,6.9,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380664",2020-03-21 07:23:00,0,104,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380665",2020-03-21 07:24:00,0,110,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380666",2020-03-21 07:25:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380667",2020-03-21 07:26:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.4,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380668",2020-03-21 07:27:00,0,116,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.6,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380669",2020-03-21 07:28:00,0,117,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.8,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380670",2020-03-21 07:29:00,0,119,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380671",2020-03-21 07:30:00,0,119,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.2,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380672",2020-03-21 07:31:00,0,118,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.3,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380673",2020-03-21 07:32:00,0,114,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.3,-0.12222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380674",2020-03-21 07:33:00,0,112,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.4,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380675",2020-03-21 07:34:00,0,112,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.4,-0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380676",2020-03-21 07:35:00,0,114,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.4,-0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380677",2020-03-21 07:36:00,0,112,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.4,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380678",2020-03-21 07:37:00,0,113,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380679",2020-03-21 07:38:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380680",2020-03-21 07:39:00,0,113,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380681",2020-03-21 07:40:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380682",2020-03-21 07:41:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380683",2020-03-21 07:42:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380684",2020-03-21 07:43:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380685",2020-03-21 07:44:00,0,114,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.6,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380686",2020-03-21 07:45:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.6,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380687",2020-03-21 07:46:00,0,117,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.6,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380688",2020-03-21 07:47:00,0,118,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.6,-0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380689",2020-03-21 07:48:00,0,121,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380690",2020-03-21 07:49:00,0,123,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.4,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380691",2020-03-21 07:50:00,0,125,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.3,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380692",2020-03-21 07:51:00,0,126,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.2,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380693",2020-03-21 07:52:00,0,128,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.1,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380694",2020-03-21 07:53:00,0,130,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380695",2020-03-21 07:54:00,0,130,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380696",2020-03-21 07:55:00,0,131,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380697",2020-03-21 07:56:00,0,133,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380698",2020-03-21 07:57:00,0,133,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380699",2020-03-21 07:58:00,0,138,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.9,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380700",2020-03-21 07:59:00,0,142,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.8,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380701",2020-03-21 08:00:00,0,147,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.7,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380702",2020-03-21 08:01:00,0,151,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.6,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380703",2020-03-21 08:02:00,0,158,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,7.6,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380704",2020-03-21 08:03:00,0,163,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,7.6,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380705",2020-03-21 08:04:00,0,168,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,7.6,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380706",2020-03-21 08:05:00,0,176,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,7.8,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380707",2020-03-21 08:06:00,0,180,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,7.9,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380708",2020-03-21 08:07:00,0,185,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.2,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380709",2020-03-21 08:08:00,0,191,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.5,-0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380710",2020-03-21 08:09:00,0,195,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.7,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380711",2020-03-21 08:10:00,0,203,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.9,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380712",2020-03-21 08:11:00,0,213,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.1,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380713",2020-03-21 08:12:00,0,222,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.3,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380714",2020-03-21 08:13:00,0,229,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380715",2020-03-21 08:14:00,0,234,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380716",2020-03-21 08:15:00,0,240,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380717",2020-03-21 08:16:00,0,236,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380718",2020-03-21 08:17:00,0,233,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380719",2020-03-21 08:18:00,0,235,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380720",2020-03-21 08:19:00,0,235,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380721",2020-03-21 08:20:00,0,232,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380722",2020-03-21 08:21:00,0,221,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380723",2020-03-21 08:22:00,0,207,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.9,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380724",2020-03-21 08:23:00,0,197,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.1,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380725",2020-03-21 08:24:00,0,179,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.1,-0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380726",2020-03-21 08:25:00,0,166,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.1,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380727",2020-03-21 08:26:00,0,150,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.7,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380728",2020-03-21 08:27:00,0,144,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380729",2020-03-21 08:28:00,0,144,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.6,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380730",2020-03-21 08:29:00,0,139,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,0.00945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380731",2020-03-21 08:30:00,0,133,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.4,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380732",2020-03-21 08:31:00,0,130,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380733",2020-03-21 08:32:00,0,125,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.2,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380734",2020-03-21 08:33:00,0,120,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380735",2020-03-21 08:34:00,0,117,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.9,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380736",2020-03-21 08:35:00,0,115,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,8.9,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380737",2020-03-21 08:36:00,0,112,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380738",2020-03-21 08:37:00,0,112,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9.1,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380739",2020-03-21 08:38:00,0,121,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380740",2020-03-21 08:39:00,0,125,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380741",2020-03-21 08:40:00,0,129,0,16,23,23,22,28,16,16,0,0,24,23,23,23.5,22,23,23,9.7,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380742",2020-03-21 08:41:00,0,136,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.7,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380743",2020-03-21 08:42:00,0,140,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.9,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380744",2020-03-21 08:43:00,0,147,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.4,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380745",2020-03-21 08:44:00,0,161,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.2,-0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380746",2020-03-21 08:45:00,0,182,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,8.9,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380747",2020-03-21 08:46:00,0,196,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.1,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380748",2020-03-21 08:47:00,0,201,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.6,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380749",2020-03-21 08:48:00,0,201,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.9,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380750",2020-03-21 08:49:00,0,208,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.1,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380751",2020-03-21 08:50:00,0,226,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380752",2020-03-21 08:51:00,0,281,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.7,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380753",2020-03-21 08:52:00,0,253,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.5,-0.88452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380754",2020-03-21 08:53:00,0,275,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,9.3,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380755",2020-03-21 08:54:00,0,273,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.2,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380756",2020-03-21 08:55:00,0,288,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.6,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380757",2020-03-21 08:56:00,0,309,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,10.7,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380758",2020-03-21 08:57:00,0,309,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,11.1,-1.06785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380759",2020-03-21 08:58:00,0,307,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23,11,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380760",2020-03-21 08:59:00,0,352,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23,10.2,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380761",2020-03-21 09:00:00,0,337,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23,10,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380762",2020-03-21 09:01:00,0,347,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23,10.8,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380763",2020-03-21 09:02:00,0,350,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23,11.4,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380764",2020-03-21 09:03:00,0,347,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,11.3,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380765",2020-03-21 09:04:00,0,360,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,11.4,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380766",2020-03-21 09:05:00,0,369,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,11.3,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380767",2020-03-21 09:06:00,0,348,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,11.8,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380768",2020-03-21 09:07:00,0,367,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,12.4,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380769",2020-03-21 09:08:00,0,362,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23,12.9,-1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380770",2020-03-21 09:09:00,0,353,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,13.1,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380771",2020-03-21 09:10:00,0,354,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,13.2,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380772",2020-03-21 09:11:00,0,385,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,12.3,-1.47042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380773",2020-03-21 09:12:00,0,425,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.2,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380774",2020-03-21 09:13:00,0,436,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12,-1.64115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380775",2020-03-21 09:14:00,0,447,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.2,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380776",2020-03-21 09:15:00,0,462,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.8,-1.8018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380777",2020-03-21 09:16:00,0,576,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,13.4,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380778",2020-03-21 09:17:00,0,654,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.1,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380779",2020-03-21 09:18:00,0,618,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.9,-2.2617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380780",2020-03-21 09:19:00,0,658,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,15.4,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380781",2020-03-21 09:20:00,0,672,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,15.3,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380782",2020-03-21 09:21:00,0,661,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.9,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380783",2020-03-21 09:22:00,0,653,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,15.6,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380784",2020-03-21 09:23:00,0,571,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,16.2,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380785",2020-03-21 09:24:00,0,567,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,15.9,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380786",2020-03-21 09:25:00,0,603,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,15.9,-2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380787",2020-03-21 09:26:00,0,610,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,16.3,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380788",2020-03-21 09:27:00,0,477,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.4,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380789",2020-03-21 09:28:00,0,450,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.1,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380790",2020-03-21 09:29:00,0,527,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.1,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380791",2020-03-21 09:30:00,0,560,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14.4,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380792",2020-03-21 09:31:00,0,446,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380793",2020-03-21 09:32:00,0,416,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,13.7,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380794",2020-03-21 09:33:00,0,419,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,14.2,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380795",2020-03-21 09:34:00,0,414,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,14.6,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380796",2020-03-21 09:35:00,0,484,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,12.9,-1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380797",2020-03-21 09:36:00,0,440,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,12.6,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380798",2020-03-21 09:37:00,0,319,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,13.2,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380799",2020-03-21 09:38:00,0,273,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,14,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380800",2020-03-21 09:39:00,0,259,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,13.2,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380801",2020-03-21 09:40:00,0,243,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,13.2,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380802",2020-03-21 09:41:00,0,214,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.9,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380803",2020-03-21 09:42:00,0,199,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380804",2020-03-21 09:43:00,0,191,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.7,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380805",2020-03-21 09:44:00,0,182,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.7,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380806",2020-03-21 09:45:00,0,180,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,12.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380807",2020-03-21 09:46:00,0,185,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,11.9,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380808",2020-03-21 09:47:00,0,201,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,11.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380809",2020-03-21 09:48:00,0,219,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,11.2,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380810",2020-03-21 09:49:00,0,224,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.7,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380811",2020-03-21 09:50:00,0,222,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.7,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380812",2020-03-21 09:51:00,0,212,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.3,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380813",2020-03-21 09:52:00,0,208,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380814",2020-03-21 09:53:00,0,211,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.4,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380815",2020-03-21 09:54:00,0,223,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.5,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380816",2020-03-21 09:55:00,0,224,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.3,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380817",2020-03-21 09:56:00,0,226,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380818",2020-03-21 09:57:00,0,223,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380819",2020-03-21 09:58:00,0,209,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380820",2020-03-21 09:59:00,0,203,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380821",2020-03-21 10:00:00,0,192,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380822",2020-03-21 10:01:00,0,196,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380823",2020-03-21 10:02:00,0,192,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380824",2020-03-21 10:03:00,0,189,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.4,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380825",2020-03-21 10:04:00,0,187,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.3,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380826",2020-03-21 10:05:00,0,195,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380827",2020-03-21 10:06:00,0,200,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.64638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380828",2020-03-21 10:07:00,0,208,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380829",2020-03-21 10:08:00,0,214,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380830",2020-03-21 10:09:00,0,221,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380831",2020-03-21 10:10:00,0,221,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380832",2020-03-21 10:11:00,0,216,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380833",2020-03-21 10:12:00,0,204,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380834",2020-03-21 10:13:00,0,208,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380835",2020-03-21 10:14:00,0,209,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380836",2020-03-21 10:15:00,0,208,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380837",2020-03-21 10:16:00,0,193,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380838",2020-03-21 10:17:00,0,214,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380839",2020-03-21 10:18:00,0,222,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.8,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380840",2020-03-21 10:19:00,0,232,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.8,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380841",2020-03-21 10:20:00,0,243,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.9,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380842",2020-03-21 10:21:00,0,220,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.8,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380843",2020-03-21 10:22:00,0,208,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380844",2020-03-21 10:23:00,0,210,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380845",2020-03-21 10:24:00,0,209,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380846",2020-03-21 10:25:00,0,202,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380847",2020-03-21 10:26:00,0,201,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380848",2020-03-21 10:27:00,0,205,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380849",2020-03-21 10:28:00,0,211,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380850",2020-03-21 10:29:00,0,218,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380851",2020-03-21 10:30:00,0,192,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,10.1,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380852",2020-03-21 10:31:00,0,177,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.8,-0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380853",2020-03-21 10:32:00,0,167,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.7,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380854",2020-03-21 10:33:00,0,176,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.7,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380855",2020-03-21 10:34:00,0,147,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380856",2020-03-21 10:35:00,0,136,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380857",2020-03-21 10:36:00,0,136,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380858",2020-03-21 10:37:00,0,157,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380859",2020-03-21 10:38:00,0,158,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380860",2020-03-21 10:39:00,0,142,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380861",2020-03-21 10:40:00,0,144,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380862",2020-03-21 10:41:00,0,145,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380863",2020-03-21 10:42:00,0,148,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380864",2020-03-21 10:43:00,0,138,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.6,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380865",2020-03-21 10:44:00,0,141,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380866",2020-03-21 10:45:00,0,140,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.7,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380867",2020-03-21 10:46:00,0,146,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380868",2020-03-21 10:47:00,0,155,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380869",2020-03-21 10:48:00,0,154,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380870",2020-03-21 10:49:00,0,157,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380871",2020-03-21 10:50:00,0,165,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380872",2020-03-21 10:51:00,0,159,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.2,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380873",2020-03-21 10:52:00,0,151,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380874",2020-03-21 10:53:00,0,143,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380875",2020-03-21 10:54:00,0,140,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380876",2020-03-21 10:55:00,0,146,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380877",2020-03-21 10:56:00,0,145,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380878",2020-03-21 10:57:00,0,137,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380879",2020-03-21 10:58:00,0,128,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380880",2020-03-21 10:59:00,0,125,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380881",2020-03-21 11:00:00,0,121,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380882",2020-03-21 11:01:00,0,120,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380883",2020-03-21 11:02:00,0,118,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380884",2020-03-21 11:03:00,0,120,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.1,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380885",2020-03-21 11:04:00,0,121,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.2,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380886",2020-03-21 11:05:00,0,120,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.4,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380887",2020-03-21 11:06:00,0,113,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.4,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380888",2020-03-21 11:07:00,0,108,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.5,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380889",2020-03-21 11:08:00,0,104,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.3,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380890",2020-03-21 11:09:00,0,101,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.1,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380891",2020-03-21 11:10:00,0,114,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.1,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380892",2020-03-21 11:11:00,0,126,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.1,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380893",2020-03-21 11:12:00,0,145,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380894",2020-03-21 11:13:00,0,145,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380895",2020-03-21 11:14:00,0,138,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380896",2020-03-21 11:15:00,0,136,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,9.1,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380897",2020-03-21 11:16:00,0,136,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380898",2020-03-21 11:17:00,0,143,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380899",2020-03-21 11:18:00,0,152,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380900",2020-03-21 11:19:00,0,159,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380901",2020-03-21 11:20:00,0,159,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380902",2020-03-21 11:21:00,0,158,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380903",2020-03-21 11:22:00,0,165,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380904",2020-03-21 11:23:00,0,173,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380905",2020-03-21 11:24:00,0,168,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380906",2020-03-21 11:25:00,0,169,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380907",2020-03-21 11:26:00,0,172,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380908",2020-03-21 11:27:00,0,168,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380909",2020-03-21 11:28:00,0,150,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380910",2020-03-21 11:29:00,0,149,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380911",2020-03-21 11:30:00,0,151,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9.1,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380912",2020-03-21 11:31:00,0,152,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,9,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380913",2020-03-21 11:32:00,0,161,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380914",2020-03-21 11:33:00,0,171,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.9,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380915",2020-03-21 11:34:00,0,167,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.8,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380916",2020-03-21 11:35:00,0,163,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380917",2020-03-21 11:36:00,0,157,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380918",2020-03-21 11:37:00,0,143,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380919",2020-03-21 11:38:00,0,136,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380920",2020-03-21 11:39:00,0,137,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380921",2020-03-21 11:40:00,0,142,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380922",2020-03-21 11:41:00,0,151,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380923",2020-03-21 11:42:00,0,148,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380924",2020-03-21 11:43:00,0,143,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380925",2020-03-21 11:44:00,0,144,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380926",2020-03-21 11:45:00,0,135,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.6,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380927",2020-03-21 11:46:00,0,128,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380928",2020-03-21 11:47:00,0,121,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.6,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380929",2020-03-21 11:48:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.6,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380930",2020-03-21 11:49:00,0,110,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380931",2020-03-21 11:50:00,0,114,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380932",2020-03-21 11:51:00,0,114,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380933",2020-03-21 11:52:00,0,114,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380934",2020-03-21 11:53:00,0,121,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380935",2020-03-21 11:54:00,0,126,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380936",2020-03-21 11:55:00,0,134,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380937",2020-03-21 11:56:00,0,138,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380938",2020-03-21 11:57:00,0,151,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380939",2020-03-21 11:58:00,0,160,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380940",2020-03-21 11:59:00,0,160,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.2,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380941",2020-03-21 12:00:00,0,164,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.3,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380942",2020-03-21 12:01:00,0,156,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380943",2020-03-21 12:02:00,0,153,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380944",2020-03-21 12:03:00,0,156,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380945",2020-03-21 12:04:00,0,158,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380946",2020-03-21 12:05:00,0,170,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380947",2020-03-21 12:06:00,0,184,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.3,-0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380948",2020-03-21 12:07:00,0,197,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.3,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380949",2020-03-21 12:08:00,0,191,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.5,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380950",2020-03-21 12:09:00,0,187,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.2,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380951",2020-03-21 12:10:00,0,183,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380952",2020-03-21 12:11:00,0,189,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380953",2020-03-21 12:12:00,0,193,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380954",2020-03-21 12:13:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380955",2020-03-21 12:14:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380956",2020-03-21 12:15:00,0,194,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380957",2020-03-21 12:16:00,0,194,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380958",2020-03-21 12:17:00,0,203,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380959",2020-03-21 12:18:00,0,213,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380960",2020-03-21 12:19:00,0,216,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.3,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380961",2020-03-21 12:20:00,0,217,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380962",2020-03-21 12:21:00,0,222,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.2,-0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380963",2020-03-21 12:22:00,0,227,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.4,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380964",2020-03-21 12:23:00,0,220,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,8.7,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380965",2020-03-21 12:24:00,0,224,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.9,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380966",2020-03-21 12:25:00,0,209,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380967",2020-03-21 12:26:00,0,204,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380968",2020-03-21 12:27:00,0,191,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380969",2020-03-21 12:28:00,0,188,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380970",2020-03-21 12:29:00,0,177,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380971",2020-03-21 12:30:00,0,171,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380972",2020-03-21 12:31:00,0,169,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380973",2020-03-21 12:32:00,0,176,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380974",2020-03-21 12:33:00,0,181,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380975",2020-03-21 12:34:00,0,184,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380976",2020-03-21 12:35:00,0,181,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380977",2020-03-21 12:36:00,0,177,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380978",2020-03-21 12:37:00,0,185,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380979",2020-03-21 12:38:00,0,189,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.1,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380980",2020-03-21 12:39:00,0,189,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.3,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380981",2020-03-21 12:40:00,0,187,0,16,23,23,22,28,16,16,0,0,24,23,23,24,22,23,23.5,8.6,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380982",2020-03-21 12:41:00,0,193,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380983",2020-03-21 12:42:00,0,195,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
