"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"380984",2020-03-21 12:43:00,0,197,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380985",2020-03-21 12:44:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380986",2020-03-21 12:45:00,0,198,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380987",2020-03-21 12:46:00,0,196,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380988",2020-03-21 12:47:00,0,195,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380989",2020-03-21 12:48:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380990",2020-03-21 12:49:00,0,198,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380991",2020-03-21 12:50:00,0,203,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380992",2020-03-21 12:51:00,0,202,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380993",2020-03-21 12:52:00,0,201,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380994",2020-03-21 12:53:00,0,206,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380995",2020-03-21 12:54:00,0,208,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380996",2020-03-21 12:55:00,0,204,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380997",2020-03-21 12:56:00,0,202,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.9,-0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380998",2020-03-21 12:57:00,0,204,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"380999",2020-03-21 12:58:00,0,213,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381000",2020-03-21 12:59:00,0,222,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381001",2020-03-21 13:00:00,0,216,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381002",2020-03-21 13:01:00,0,206,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381003",2020-03-21 13:02:00,0,202,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381004",2020-03-21 13:03:00,0,200,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.61236,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381005",2020-03-21 13:04:00,0,197,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.60669,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381006",2020-03-21 13:05:00,0,205,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.68607,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381007",2020-03-21 13:06:00,0,231,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.8064,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381008",2020-03-21 13:07:00,0,238,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.81711,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381009",2020-03-21 13:08:00,0,224,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.9,-0.72261,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381010",2020-03-21 13:09:00,0.204897,206,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,9,-0.61866,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381011",2020-03-21 13:10:00,1.57343,203,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.62055,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381012",2020-03-21 13:11:00,0.570266,212,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.67221,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381013",2020-03-21 13:12:00,0.672682,223,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.6,-0.71883,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381014",2020-03-21 13:13:00,1.38171,218,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381015",2020-03-21 13:14:00,1.16326,215,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.8,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381016",2020-03-21 13:15:00,0.241712,233,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.7,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381017",2020-03-21 13:16:00,0,246,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381018",2020-03-21 13:17:00,0,228,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381019",2020-03-21 13:18:00,0,209,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381020",2020-03-21 13:19:00,0,198,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381021",2020-03-21 13:20:00,0,189,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381022",2020-03-21 13:21:00,0,182,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381023",2020-03-21 13:22:00,0,187,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381024",2020-03-21 13:23:00,0,193,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381025",2020-03-21 13:24:00,0,191,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381026",2020-03-21 13:25:00,0,178,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381027",2020-03-21 13:26:00,0,176,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381028",2020-03-21 13:27:00,0,179,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381029",2020-03-21 13:28:00,0,186,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381030",2020-03-21 13:29:00,0,190,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381031",2020-03-21 13:30:00,0,185,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381032",2020-03-21 13:31:00,0,174,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381033",2020-03-21 13:32:00,0,167,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381034",2020-03-21 13:33:00,0,167,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.48258,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381035",2020-03-21 13:34:00,0,168,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.47943,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381036",2020-03-21 13:35:00,0,162,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.44289,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381037",2020-03-21 13:36:00,0,158,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.43029,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381038",2020-03-21 13:37:00,0,159,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.42966,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381039",2020-03-21 13:38:00,0,157,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.41643,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381040",2020-03-21 13:39:00,0.36464,157,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.40446,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381041",2020-03-21 13:40:00,0,158,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.42273,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381042",2020-03-21 13:41:00,0.860274,167,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.45549,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381043",2020-03-21 13:42:00,1.11592,182,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.53739,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381044",2020-03-21 13:43:00,1.17286,190,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381045",2020-03-21 13:44:00,1.09357,191,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.5,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381046",2020-03-21 13:45:00,0,181,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381047",2020-03-21 13:46:00,0,169,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.4,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381048",2020-03-21 13:47:00,0,157,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381049",2020-03-21 13:48:00,0,146,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381050",2020-03-21 13:49:00,0,142,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381051",2020-03-21 13:50:00,0,138,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381052",2020-03-21 13:51:00,0,140,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.3,-0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381053",2020-03-21 13:52:00,0,144,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381054",2020-03-21 13:53:00,0,147,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381055",2020-03-21 13:54:00,0,139,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381056",2020-03-21 13:55:00,0,129,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381057",2020-03-21 13:56:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381058",2020-03-21 13:57:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381059",2020-03-21 13:58:00,0,120,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381060",2020-03-21 13:59:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381061",2020-03-21 14:00:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381062",2020-03-21 14:01:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381063",2020-03-21 14:02:00,0,122,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381064",2020-03-21 14:03:00,0,125,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.2835,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381065",2020-03-21 14:04:00,0,127,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.29673,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381066",2020-03-21 14:05:00,0,127,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.2961,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381067",2020-03-21 14:06:00,0,126,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.28791,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381068",2020-03-21 14:07:00,0,123,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.26712,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381069",2020-03-21 14:08:00,0,124,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8,-0.26649,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381070",2020-03-21 14:09:00,0.449935,128,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,8.1,-0.27531,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381071",2020-03-21 14:10:00,0.297194,127,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.27468,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381072",2020-03-21 14:11:00,0.686893,124,0,16,23,23,22,28,16,16,0,0,23.5,23,23,24,22,23,23.5,7.9,-0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381073",2020-03-21 14:12:00,0.993727,121,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.24066,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381074",2020-03-21 14:13:00,1.90638,122,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.22869,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381075",2020-03-21 14:14:00,3.11378,124,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.25893,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381076",2020-03-21 14:15:00,3.52486,128,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.28413,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381077",2020-03-21 14:16:00,2.78665,129,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,8.1,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381078",2020-03-21 14:17:00,1.80571,129,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,8.2,-0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381079",2020-03-21 14:18:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,8,-0.26271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381080",2020-03-21 14:19:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381081",2020-03-21 14:20:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381082",2020-03-21 14:21:00,0,127,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.27846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381083",2020-03-21 14:22:00,0,129,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381084",2020-03-21 14:23:00,0,128,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381085",2020-03-21 14:24:00,0,128,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381086",2020-03-21 14:25:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381087",2020-03-21 14:26:00,0,122,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,8,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381088",2020-03-21 14:27:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381089",2020-03-21 14:28:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,0.00503999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381090",2020-03-21 14:29:00,0,124,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381091",2020-03-21 14:30:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381092",2020-03-21 14:31:00,0,128,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381093",2020-03-21 14:32:00,0,130,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381094",2020-03-21 14:33:00,0,128,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.26649,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381095",2020-03-21 14:34:00,0,128,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381096",2020-03-21 14:35:00,0,126,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.26586,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381097",2020-03-21 14:36:00,0,124,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.26586,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381098",2020-03-21 14:37:00,0,120,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,8,-0.21546,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381099",2020-03-21 14:38:00,0,122,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.22176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381100",2020-03-21 14:39:00,0.778265,126,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.24696,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381101",2020-03-21 14:40:00,0,125,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.23436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381102",2020-03-21 14:41:00,0.331192,122,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.8,-0.21546,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381103",2020-03-21 14:42:00,0.331605,119,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.19656,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381104",2020-03-21 14:43:00,0.302791,116,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.16506,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381105",2020-03-21 14:44:00,1.74743,114,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23.5,7.9,-0.17766,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381106",2020-03-21 14:45:00,2.19788,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.8,-0.17703,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381107",2020-03-21 14:46:00,1.81651,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.7,-0.20034,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381108",2020-03-21 14:47:00,0.991599,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.7,-0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381109",2020-03-21 14:48:00,0,109,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.8,-0.18081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381110",2020-03-21 14:49:00,0,106,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,-0.16569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381111",2020-03-21 14:50:00,0,106,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.8,-0.15939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381112",2020-03-21 14:51:00,0,105,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381113",2020-03-21 14:52:00,0,105,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381114",2020-03-21 14:53:00,0,106,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.1,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381115",2020-03-21 14:54:00,0,109,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.2,-0.19089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381116",2020-03-21 14:55:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.3,-0.19656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381117",2020-03-21 14:56:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.4,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381118",2020-03-21 14:57:00,0,113,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.2,-0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381119",2020-03-21 14:58:00,0,115,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.3,-0.25326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381120",2020-03-21 14:59:00,0,118,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.2,-0.26901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381121",2020-03-21 15:00:00,0,118,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381122",2020-03-21 15:01:00,0,114,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,8,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381123",2020-03-21 15:02:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381124",2020-03-21 15:03:00,0,109,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,0.06993,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381125",2020-03-21 15:04:00,0,106,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.7,0.01764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381126",2020-03-21 15:05:00,0,105,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.8,-0.1575,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381127",2020-03-21 15:06:00,0,100,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.8,-0.13608,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381128",2020-03-21 15:07:00,0,97,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,-0.126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381129",2020-03-21 15:08:00,0,94,0,16,23,23,22,28,16,16,0,0,23.5,23,22.5,24,22,23,23,7.9,-0.09639,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381130",2020-03-21 15:09:00,0.336663,92,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,-0.04599,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381131",2020-03-21 15:10:00,0,91,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,-0.05166,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381132",2020-03-21 15:11:00,0.580002,91,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,-0.05166,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381133",2020-03-21 15:12:00,0.523507,91,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,-0.04473,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381134",2020-03-21 15:13:00,0.481236,89,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.9,-0.04725,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381135",2020-03-21 15:14:00,1.45635,90,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,8,-0.05796,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381136",2020-03-21 15:15:00,1.84188,92,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,8.1,-0.05796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381137",2020-03-21 15:16:00,1.71734,90,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.9,-0.04599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381138",2020-03-21 15:17:00,2.88566,87,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,-0.03276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381139",2020-03-21 15:18:00,3.89609,85,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,-0.03276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381140",2020-03-21 15:19:00,3.39346,84,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,-0.03213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381141",2020-03-21 15:20:00,2.90914,82,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,-0.02016,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381142",2020-03-21 15:21:00,1.76023,82,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,-0.02583,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381143",2020-03-21 15:22:00,0.939223,84,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,-0.03906,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381144",2020-03-21 15:23:00,0.946513,82,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,-0.02583,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381145",2020-03-21 15:24:00,1.01481,81,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,-0.01449,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381146",2020-03-21 15:25:00,1.07866,80,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,-0.01701,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381147",2020-03-21 15:26:00,0.888284,80,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,-0.01449,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381148",2020-03-21 15:27:00,0.751562,80,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,-0.03591,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381149",2020-03-21 15:28:00,0.745526,80,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,-0.03339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381150",2020-03-21 15:29:00,0.702102,79,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,-0.02079,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381151",2020-03-21 15:30:00,0.733959,75,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,-0.02709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381152",2020-03-21 15:31:00,0.129632,71,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.9,-0.02016,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381153",2020-03-21 15:32:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,-0.00126,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381154",2020-03-21 15:33:00,0,69,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,0.0063,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381155",2020-03-21 15:34:00,0,68,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.0126,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381156",2020-03-21 15:35:00,0,64,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.6,0.03024,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381157",2020-03-21 15:36:00,0,63,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,0.02709,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381158",2020-03-21 15:37:00,0,63,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.03087,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381159",2020-03-21 15:38:00,0,64,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,0.30681,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381160",2020-03-21 15:39:00,0.263097,61,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.38304,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381161",2020-03-21 15:40:00,0,62,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.3465,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381162",2020-03-21 15:41:00,0.907473,61,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.3,0.252,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381163",2020-03-21 15:42:00,-0.445304,60,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.08757,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381164",2020-03-21 15:43:00,1.19503,60,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,0.08127,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381165",2020-03-21 15:44:00,1.8032,59,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.09387,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381166",2020-03-21 15:45:00,1.91033,58,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.10647,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381167",2020-03-21 15:46:00,2.23274,55,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.11844,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381168",2020-03-21 15:47:00,1.99084,53,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,0.12411,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381169",2020-03-21 15:48:00,2.03109,53,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.3,0.11907,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381170",2020-03-21 15:49:00,2.03715,51,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.11277,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381171",2020-03-21 15:50:00,2.03675,51,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.4,0.11277,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381172",2020-03-21 15:51:00,1.93358,50,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.5,0.12474,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381173",2020-03-21 15:52:00,1.91053,48,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.12537,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381174",2020-03-21 15:53:00,1.43664,49,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,24,22,23,23,7.7,0.126,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381175",2020-03-21 15:54:00,1.51799,49,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.3,0.1197,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381176",2020-03-21 15:55:00,1.07305,50,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.2,0.12537,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381177",2020-03-21 15:56:00,0.707666,48,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.2,0.13104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381178",2020-03-21 15:57:00,0.500335,48,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.14364,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381179",2020-03-21 15:58:00,0.427092,47,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.14553,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381180",2020-03-21 15:59:00,0.577365,47,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.1449,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381181",2020-03-21 16:00:00,0.613152,46,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7,0.65394,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381182",2020-03-21 16:01:00,0.43792,45,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7,0.47187,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381183",2020-03-21 16:02:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7,0.3969,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381184",2020-03-21 16:03:00,0.0206102,45,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.38367,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381185",2020-03-21 16:04:00,0,45,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.2,0.37044,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381186",2020-03-21 16:05:00,0,44,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.2,0.3465,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381187",2020-03-21 16:06:00,0,45,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.35154,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381188",2020-03-21 16:07:00,0,43,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7.1,0.35154,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381189",2020-03-21 16:08:00,0,42,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,7,0.3528,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381190",2020-03-21 16:09:00,0.279365,42,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,6.9,0.38871,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381191",2020-03-21 16:10:00,0,41,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,23,23,6.8,0.38367,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381192",2020-03-21 16:11:00,0.71206,41,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.9,0.3906,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381193",2020-03-21 16:12:00,0,40,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7,0.38619,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381194",2020-03-21 16:13:00,0,39,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7.1,0.40194,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381195",2020-03-21 16:14:00,1.12981,38,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7.2,0.40887,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381196",2020-03-21 16:15:00,1.35599,38,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7.2,0.38367,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381197",2020-03-21 16:16:00,1.69592,39,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7,0.38304,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381198",2020-03-21 16:17:00,1.72492,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,7,0.63189,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381199",2020-03-21 16:18:00,1.73032,39,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.8,0.68481,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381200",2020-03-21 16:19:00,1.50372,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.8,0.65331,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381201",2020-03-21 16:20:00,1.09255,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.7,0.5418,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381202",2020-03-21 16:21:00,0.757855,37,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.7,0.35217,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381203",2020-03-21 16:22:00,0.397419,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.8,0.3528,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381204",2020-03-21 16:23:00,0.387559,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.8,0.35784,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381205",2020-03-21 16:24:00,0.728203,39,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.8,0.34965,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381206",2020-03-21 16:25:00,0.567154,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.7,0.35343,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381207",2020-03-21 16:26:00,0.571503,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.5,0.36477,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381208",2020-03-21 16:27:00,0.410606,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.3717,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381209",2020-03-21 16:28:00,0.559751,38,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.37737,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381210",2020-03-21 16:29:00,0.591224,37,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.38808,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381211",2020-03-21 16:30:00,0.540765,35,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.36477,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381212",2020-03-21 16:31:00,0.561088,36,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.36981,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381213",2020-03-21 16:32:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.35217,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381214",2020-03-21 16:33:00,0,37,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.35217,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381215",2020-03-21 16:34:00,0,37,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.37044,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381216",2020-03-21 16:35:00,0,37,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.36603,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381217",2020-03-21 16:36:00,0,37,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.37611,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381218",2020-03-21 16:37:00,0,35,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.36477,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381219",2020-03-21 16:38:00,0,35,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.39501,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381220",2020-03-21 16:39:00,0.352803,34,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.42651,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381221",2020-03-21 16:40:00,0,34,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.42714,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381222",2020-03-21 16:41:00,0.469733,34,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.42147,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381223",2020-03-21 16:42:00,0,32,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.43281,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381224",2020-03-21 16:43:00,0,32,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.43911,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381225",2020-03-21 16:44:00,0.607527,32,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.4158,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381226",2020-03-21 16:45:00,0.980095,32,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.40887,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381227",2020-03-21 16:46:00,1.11737,32,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.42588,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381228",2020-03-21 16:47:00,3.09609,30,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.4032,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381229",2020-03-21 16:48:00,4.77153,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.39627,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381230",2020-03-21 16:49:00,3.88184,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.39627,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381231",2020-03-21 16:50:00,2.66606,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.4,0.40761,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381232",2020-03-21 16:51:00,1.76214,28,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.40068,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381233",2020-03-21 16:52:00,1.63883,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.4284,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381234",2020-03-21 16:53:00,1.25117,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.4221,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381235",2020-03-21 16:54:00,0.984421,29,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.3,0.42714,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381236",2020-03-21 16:55:00,0.733442,27,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.4221,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381237",2020-03-21 16:56:00,0.665232,28,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.2,0.59157,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381238",2020-03-21 16:57:00,0.515649,27,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.70371,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381239",2020-03-21 16:58:00,0.49106,27,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.70434,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381240",2020-03-21 16:59:00,0.362358,27,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.62874,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381241",2020-03-21 17:00:00,0.58332,26,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.5607,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381242",2020-03-21 17:01:00,0.586914,25,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.4347,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381243",2020-03-21 17:02:00,0.585967,25,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.44163,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381244",2020-03-21 17:03:00,0.57604,25,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.45864,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381245",2020-03-21 17:04:00,0.549521,24,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.45234,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381246",2020-03-21 17:05:00,0.674814,25,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.45801,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381247",2020-03-21 17:06:00,0.754916,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.4473,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381248",2020-03-21 17:07:00,0.729813,24,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6.1,0.45297,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381249",2020-03-21 17:08:00,0.84022,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.45927,0,1,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381250",2020-03-21 17:09:00,0.64414,24,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.46494,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381251",2020-03-21 17:10:00,1.07554,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.47691,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381252",2020-03-21 17:11:00,1.27267,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.45927,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381253",2020-03-21 17:12:00,1.32768,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.46431,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381254",2020-03-21 17:13:00,1.39517,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.46557,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381255",2020-03-21 17:14:00,1.4399,23,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.45864,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381256",2020-03-21 17:15:00,1.06634,24,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381257",2020-03-21 17:16:00,1.3462,22,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.44604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381258",2020-03-21 17:17:00,1.42354,23,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.43407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381259",2020-03-21 17:18:00,1.40064,23,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.43344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381260",2020-03-21 17:19:00,1.18701,22,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.43344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381261",2020-03-21 17:20:00,1.34781,22,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.43974,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381262",2020-03-21 17:21:00,1.15472,21,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.43407,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381263",2020-03-21 17:22:00,0.840064,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.43533,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381264",2020-03-21 17:23:00,0.729355,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.44289,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381265",2020-03-21 17:24:00,0.68195,21,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.44541,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381266",2020-03-21 17:25:00,0.635916,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.43407,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381267",2020-03-21 17:26:00,0.602309,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381268",2020-03-21 17:27:00,0.561375,19,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,6,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381269",2020-03-21 17:28:00,0.529378,19,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.43974,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381270",2020-03-21 17:29:00,0.505966,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.9,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381271",2020-03-21 17:30:00,0.495389,20,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.8,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381272",2020-03-21 17:31:00,0.491631,19,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381273",2020-03-21 17:32:00,0.55066,19,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.7,0.46998,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381274",2020-03-21 17:33:00,0.508751,19,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,22,22.5,23,5.6,0.46557,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381275",2020-03-21 17:34:00,0.431188,18,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,23,5.6,0.48321,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381276",2020-03-21 17:35:00,0.517808,17,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.6,0.50274,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381277",2020-03-21 17:36:00,0.647376,17,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.5,0.48258,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381278",2020-03-21 17:37:00,0.904006,18,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.5,0.51534,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381279",2020-03-21 17:38:00,1.06483,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.5,0.73332,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381280",2020-03-21 17:39:00,0.908167,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.75474,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381281",2020-03-21 17:40:00,1.10531,17,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.69804,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381282",2020-03-21 17:41:00,1.33904,17,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.61551,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381283",2020-03-21 17:42:00,1.26132,17,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.49014,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381284",2020-03-21 17:43:00,1.33519,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.49077,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381285",2020-03-21 17:44:00,1.18994,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.48951,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381286",2020-03-21 17:45:00,1.12269,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.49014,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381287",2020-03-21 17:46:00,1.261,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.4914,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381288",2020-03-21 17:47:00,1.22097,16,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.50211,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381289",2020-03-21 17:48:00,1.11098,15,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381290",2020-03-21 17:49:00,0.913372,16,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.4,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381291",2020-03-21 17:50:00,0.730057,16,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381292",2020-03-21 17:51:00,0.660159,16,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.3,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381293",2020-03-21 17:52:00,0.674215,16,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381294",2020-03-21 17:53:00,0.642384,15,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.50652,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381295",2020-03-21 17:54:00,0.479086,16,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.50526,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381296",2020-03-21 17:55:00,0.433375,15,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381297",2020-03-21 17:56:00,0.377603,14,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381298",2020-03-21 17:57:00,0.360927,15,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381299",2020-03-21 17:58:00,0.310297,14,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381300",2020-03-21 17:59:00,0.423613,14,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.51219,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381301",2020-03-21 18:00:00,0.299197,14,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.51849,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381302",2020-03-21 18:01:00,0.203807,13,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381303",2020-03-21 18:02:00,0.274434,13,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.2,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381304",2020-03-21 18:03:00,0.322181,13,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.1,0.52857,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381305",2020-03-21 18:04:00,0.294995,14,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.1,0.5229,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381306",2020-03-21 18:05:00,0.289144,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.1,0.53424,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
