"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"381307",2020-03-21 18:06:00,0.793261,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.1,0.52857,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381308",2020-03-21 18:07:00,0.73558,13,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5.1,0.52794,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381309",2020-03-21 18:08:00,0.596919,13,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5,0.54054,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381310",2020-03-21 18:09:00,0.35955,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,5,0.53487,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381311",2020-03-21 18:10:00,0.378143,11,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.9,0.5103,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381312",2020-03-21 18:11:00,0.420918,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.9,0.50967,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381313",2020-03-21 18:12:00,0,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.50967,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381314",2020-03-21 18:13:00,3.78971,12,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.51723,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381315",2020-03-21 18:14:00,5.92878,11,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.51534,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381316",2020-03-21 18:15:00,4.39716,11,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.52794,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381317",2020-03-21 18:16:00,2.15273,11,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.53613,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381318",2020-03-21 18:17:00,0.714881,11,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.5229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381319",2020-03-21 18:18:00,0.575697,10,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.52794,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381320",2020-03-21 18:19:00,1.08023,11,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381321",2020-03-21 18:20:00,0.901666,11,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.62874,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381322",2020-03-21 18:21:00,0.701977,10,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.77364,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381323",2020-03-21 18:22:00,0.491246,10,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.8,0.75852,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381324",2020-03-21 18:23:00,0.283671,9,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.7,0.63945,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381325",2020-03-21 18:24:00,0.277433,9,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.7,0.63567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381326",2020-03-21 18:25:00,0.355068,9,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.7,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381327",2020-03-21 18:26:00,0.535077,9,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.7,0.52731,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381328",2020-03-21 18:27:00,0.413103,8,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381329",2020-03-21 18:28:00,0.349025,9,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381330",2020-03-21 18:29:00,0.302257,8,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381331",2020-03-21 18:30:00,0.297652,7,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.5229,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381332",2020-03-21 18:31:00,0.292841,7,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381333",2020-03-21 18:32:00,0.320327,7,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.53361,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381334",2020-03-21 18:33:00,0.426264,8,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.55314,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381335",2020-03-21 18:34:00,0.45201,8,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.54117,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381336",2020-03-21 18:35:00,0.498391,8,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.6,0.55314,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381337",2020-03-21 18:36:00,0.65291,8,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.5229,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381338",2020-03-21 18:37:00,0.625802,8,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.5166,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381339",2020-03-21 18:38:00,1.0344,9,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.52857,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381340",2020-03-21 18:39:00,1.03628,10,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.52794,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381341",2020-03-21 18:40:00,1.50861,10,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.52794,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381342",2020-03-21 18:41:00,1.52516,11,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.5,0.55314,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381343",2020-03-21 18:42:00,1.45675,0,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.4,0.55377,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381344",2020-03-21 18:43:00,2.07043,0,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23.5,21.5,22.5,22.5,4.4,0.54054,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381345",2020-03-21 18:44:00,1.85399,0,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.4,0.53802,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381346",2020-03-21 18:45:00,2.2086,0,0,16,23,23,22,28,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.5,0.53613,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381347",2020-03-21 18:46:00,1.87665,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.4,0.54117,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381348",2020-03-21 18:47:00,2.16435,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.3,0.5292,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381349",2020-03-21 18:48:00,1.75107,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.4,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381350",2020-03-21 18:49:00,1.88481,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.4,0.5229,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381351",2020-03-21 18:50:00,1.5625,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52794,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381352",2020-03-21 18:51:00,1.33927,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52731,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381353",2020-03-21 18:52:00,0.995689,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52164,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381354",2020-03-21 18:53:00,0.80377,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.53991,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381355",2020-03-21 18:54:00,0.573293,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52731,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381356",2020-03-21 18:55:00,0.465185,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52038,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381357",2020-03-21 18:56:00,0.400154,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381358",2020-03-21 18:57:00,0.372779,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.53361,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381359",2020-03-21 18:58:00,0.368476,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.50715,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381360",2020-03-21 18:59:00,0.304974,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.1,0.53361,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381361",2020-03-21 19:00:00,0.40901,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381362",2020-03-21 19:01:00,0.443788,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.2,0.50904,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381363",2020-03-21 19:02:00,0.440585,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.1,0.52542,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381364",2020-03-21 19:03:00,0.435436,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.53298,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381365",2020-03-21 19:04:00,0.430172,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.51534,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381366",2020-03-21 19:05:00,0.445686,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.62874,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381367",2020-03-21 19:06:00,0.346936,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.7308,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381368",2020-03-21 19:07:00,0.846409,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4,0.78624,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381369",2020-03-21 19:08:00,1.17263,0,0,16,23,23,22,28,16,28,0,0,23.5,22.5,22.5,23,21.5,22.5,22.5,4.1,0.68544,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381370",2020-03-21 19:09:00,0.933518,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.61677,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381371",2020-03-21 19:10:00,1.2943,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.51849,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381372",2020-03-21 19:11:00,1.59936,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.51282,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381373",2020-03-21 19:12:00,1.75074,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.51534,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381374",2020-03-21 19:13:00,1.63032,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.50589,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381375",2020-03-21 19:14:00,1.81789,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.50274,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381376",2020-03-21 19:15:00,1.81613,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.50337,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381377",2020-03-21 19:16:00,1.82123,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.4914,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381378",2020-03-21 19:17:00,1.73742,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.50904,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381379",2020-03-21 19:18:00,1.28042,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49518,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381380",2020-03-21 19:19:00,1.35112,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.4725,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381381",2020-03-21 19:20:00,1.21627,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.50211,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381382",2020-03-21 19:21:00,0.909489,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.48447,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381383",2020-03-21 19:22:00,0.771829,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49266,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381384",2020-03-21 19:23:00,0.512443,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.48384,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381385",2020-03-21 19:24:00,0.530096,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.7,0.49581,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381386",2020-03-21 19:25:00,0.545768,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.48384,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381387",2020-03-21 19:26:00,0.508793,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.4662,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381388",2020-03-21 19:27:00,0.520835,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.48951,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381389",2020-03-21 19:28:00,0.339765,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.4662,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381390",2020-03-21 19:29:00,0.311622,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.47817,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381391",2020-03-21 19:30:00,0.364034,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49014,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381392",2020-03-21 19:31:00,0.373451,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49581,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381393",2020-03-21 19:32:00,0.357472,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49014,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381394",2020-03-21 19:33:00,0.379845,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.50148,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381395",2020-03-21 19:34:00,0.332721,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.49203,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381396",2020-03-21 19:35:00,0.261224,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.48636,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381397",2020-03-21 19:36:00,0.6696,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.49203,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381398",2020-03-21 19:37:00,0.804496,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.52857,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"381399",2020-03-21 19:38:00,0.543434,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.8,0.53424,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381400",2020-03-21 19:39:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.5229,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381401",2020-03-21 19:40:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.52542,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381402",2020-03-21 19:41:00,0.414173,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,3.9,0.52479,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381403",2020-03-21 19:42:00,0.462264,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.52227,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381404",2020-03-21 19:43:00,0.531813,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.52101,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381405",2020-03-21 19:44:00,0.422421,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.52227,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381406",2020-03-21 19:45:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52227,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381407",2020-03-21 19:46:00,0.439214,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.52164,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381408",2020-03-21 19:47:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.5103,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381409",2020-03-21 19:48:00,3.0318,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.51534,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381410",2020-03-21 19:49:00,5.62607,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.50904,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381411",2020-03-21 19:50:00,4.73009,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381412",2020-03-21 19:51:00,2.49789,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.3,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381413",2020-03-21 19:52:00,1.14451,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.50904,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381414",2020-03-21 19:53:00,0.559123,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381415",2020-03-21 19:54:00,0.730846,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381416",2020-03-21 19:55:00,0.817953,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381417",2020-03-21 19:56:00,0.589211,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381418",2020-03-21 19:57:00,0.445121,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.47502,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381419",2020-03-21 19:58:00,0.228138,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381420",2020-03-21 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381421",2020-03-21 20:00:00,0.197966,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.48258,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381422",2020-03-21 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381423",2020-03-21 20:02:00,0.239549,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.50841,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381424",2020-03-21 20:03:00,0.319234,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.73647,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381425",2020-03-21 20:04:00,0.338177,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.76734,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381426",2020-03-21 20:05:00,0.325876,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.61677,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381427",2020-03-21 20:06:00,0.318159,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.60417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381428",2020-03-21 20:07:00,0.368838,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.2,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381429",2020-03-21 20:08:00,0.415506,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,21.5,22.5,22.5,4.1,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381430",2020-03-21 20:09:00,0.451617,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381431",2020-03-21 20:10:00,0.455837,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381432",2020-03-21 20:11:00,0.439461,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381433",2020-03-21 20:12:00,0.549134,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381434",2020-03-21 20:13:00,0.811264,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.5229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381435",2020-03-21 20:14:00,0.617346,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.5229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381436",2020-03-21 20:15:00,0.690606,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.53487,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381437",2020-03-21 20:16:00,0.830971,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.54621,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381438",2020-03-21 20:17:00,0.821743,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.52794,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381439",2020-03-21 20:18:00,0.817367,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.55314,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381440",2020-03-21 20:19:00,0.817474,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.53361,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381441",2020-03-21 20:20:00,1.19433,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.52857,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381442",2020-03-21 20:21:00,1.19248,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.53109,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381443",2020-03-21 20:22:00,1.25968,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.50967,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381444",2020-03-21 20:23:00,1.46644,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.3,0.50841,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381445",2020-03-21 20:24:00,1.68905,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.49959,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381446",2020-03-21 20:25:00,1.73484,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.2,0.50337,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381447",2020-03-21 20:26:00,1.85668,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.50841,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381448",2020-03-21 20:27:00,1.8639,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.54621,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381449",2020-03-21 20:28:00,1.88224,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.52731,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381450",2020-03-21 20:29:00,1.84416,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.52164,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381451",2020-03-21 20:30:00,1.85122,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.51534,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381452",2020-03-21 20:31:00,1.83348,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.50967,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381453",2020-03-21 20:32:00,1.81469,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.52101,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381454",2020-03-21 20:33:00,2.13957,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.51534,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381455",2020-03-21 20:34:00,1.89162,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.51534,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381456",2020-03-21 20:35:00,1.52654,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4.1,0.504,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381457",2020-03-21 20:36:00,1.31354,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.50967,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381458",2020-03-21 20:37:00,0.733528,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381459",2020-03-21 20:38:00,0.669163,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381460",2020-03-21 20:39:00,0.670661,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.51093,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381461",2020-03-21 20:40:00,0.65149,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381462",2020-03-21 20:41:00,0.3894,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.51408,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381463",2020-03-21 20:42:00,0.6637,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381464",2020-03-21 20:43:00,1.12812,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381465",2020-03-21 20:44:00,0.565193,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381466",2020-03-21 20:45:00,0.449325,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381467",2020-03-21 20:46:00,0.65505,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381468",2020-03-21 20:47:00,0.741309,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381469",2020-03-21 20:48:00,0.723267,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.5166,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381470",2020-03-21 20:49:00,0.700536,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.5103,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381471",2020-03-21 20:50:00,0.67569,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.49581,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381472",2020-03-21 20:51:00,0.656631,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.4914,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381473",2020-03-21 20:52:00,0.92786,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,4,0.49644,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381474",2020-03-21 20:53:00,1.01502,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.49077,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381475",2020-03-21 20:54:00,0.53061,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.48762,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381476",2020-03-21 20:55:00,0.791441,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.9,0.49518,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381477",2020-03-21 20:56:00,0.845953,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.49644,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381478",2020-03-21 20:57:00,0.754846,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.48447,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381479",2020-03-21 20:58:00,0.642039,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.48384,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381480",2020-03-21 20:59:00,0.49105,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381481",2020-03-21 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22.5,3.8,0.72261,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381482",2020-03-21 21:01:00,0.638804,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.74277,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381483",2020-03-21 21:02:00,0.748164,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.61299,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381484",2020-03-21 21:03:00,0.334692,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.60984,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381485",2020-03-21 21:04:00,0.548137,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50841,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381486",2020-03-21 21:05:00,0.389497,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50211,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381487",2020-03-21 21:06:00,0.480414,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50211,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381488",2020-03-21 21:07:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.50904,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381489",2020-03-21 21:08:00,0.505835,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50841,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381490",2020-03-21 21:09:00,0.972996,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.50337,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381491",2020-03-21 21:10:00,0.96112,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50841,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381492",2020-03-21 21:11:00,0.936424,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.49644,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381493",2020-03-21 21:12:00,0.908924,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381494",2020-03-21 21:13:00,0.975458,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381495",2020-03-21 21:14:00,0.626253,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.49203,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381496",2020-03-21 21:15:00,0.724963,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50778,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381497",2020-03-21 21:16:00,0.717856,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381498",2020-03-21 21:17:00,0.830085,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.48825,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381499",2020-03-21 21:18:00,4.19996,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.48069,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381500",2020-03-21 21:19:00,6.16534,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.4851,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381501",2020-03-21 21:20:00,4.68211,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381502",2020-03-21 21:21:00,2.57603,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381503",2020-03-21 21:22:00,1.76062,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381504",2020-03-21 21:23:00,1.70592,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.49392,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381505",2020-03-21 21:24:00,1.82681,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381506",2020-03-21 21:25:00,1.75914,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381507",2020-03-21 21:26:00,1.42827,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381508",2020-03-21 21:27:00,1.24345,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381509",2020-03-21 21:28:00,1.36175,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381510",2020-03-21 21:29:00,0.773808,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381511",2020-03-21 21:30:00,0.672123,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381512",2020-03-21 21:31:00,0.609896,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381513",2020-03-21 21:32:00,0.522753,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.55629,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381514",2020-03-21 21:33:00,0.423868,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.53109,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"381515",2020-03-21 21:34:00,0.444796,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.52668,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"381516",2020-03-21 21:35:00,0.614497,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.7,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"381517",2020-03-21 21:36:00,0.593637,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"381518",2020-03-21 21:37:00,1.14694,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.54054,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381519",2020-03-21 21:38:00,0.615347,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.5292,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381520",2020-03-21 21:39:00,0.810709,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.53424,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381521",2020-03-21 21:40:00,1.21864,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,4,0.52794,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381522",2020-03-21 21:41:00,1.35735,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.52857,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381523",2020-03-21 21:42:00,1.66878,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.52731,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381524",2020-03-21 21:43:00,1.6265,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.49644,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381525",2020-03-21 21:44:00,1.72363,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50337,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381526",2020-03-21 21:45:00,1.50892,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.50211,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381527",2020-03-21 21:46:00,1.83938,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.8,0.4914,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381528",2020-03-21 21:47:00,1.97846,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,21.5,22.5,22,3.9,0.49203,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381529",2020-03-21 21:48:00,1.87814,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.48888,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381530",2020-03-21 21:49:00,2.11252,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.50904,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381531",2020-03-21 21:50:00,2.0524,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.51534,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381532",2020-03-21 21:51:00,1.7294,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.51786,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381533",2020-03-21 21:52:00,1.8208,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,4,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381534",2020-03-21 21:53:00,1.62614,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381535",2020-03-21 21:54:00,1.5081,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,4,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381536",2020-03-21 21:55:00,1.42447,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,4,0.50715,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381537",2020-03-21 21:56:00,1.68041,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381538",2020-03-21 21:57:00,1.35851,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381539",2020-03-21 21:58:00,1.22499,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.8,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381540",2020-03-21 21:59:00,1.05525,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.8,0.63,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381541",2020-03-21 22:00:00,0.670058,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.7,0.59157,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381542",2020-03-21 22:01:00,0.597615,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.8,0.567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381543",2020-03-21 22:02:00,0.526308,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22,3.8,0.441,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381544",2020-03-21 22:03:00,0.511082,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.47061,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381545",2020-03-21 22:04:00,0.452876,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.36981,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381546",2020-03-21 22:05:00,0.426538,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.7,0.36414,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381547",2020-03-21 22:06:00,0.504278,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.35217,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"381548",2020-03-21 22:07:00,1.2418,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.37044,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381549",2020-03-21 22:08:00,1.06579,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.3591,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381550",2020-03-21 22:09:00,0.985931,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381551",2020-03-21 22:10:00,1.21583,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381552",2020-03-21 22:11:00,1.5143,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.33327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381553",2020-03-21 22:12:00,1.82179,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.8,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381554",2020-03-21 22:13:00,1.63175,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22.5,22,3.9,0.37737,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381555",2020-03-21 22:14:00,1.5295,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.35217,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381556",2020-03-21 22:15:00,1.60291,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.3528,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381557",2020-03-21 22:16:00,1.61903,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4,0.35721,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381558",2020-03-21 22:17:00,1.44264,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.34524,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381559",2020-03-21 22:18:00,1.57357,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.34461,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381560",2020-03-21 22:19:00,1.69054,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4.1,0.34524,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381561",2020-03-21 22:20:00,1.58244,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33894,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"381562",2020-03-21 22:21:00,1.14732,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33642,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381563",2020-03-21 22:22:00,1.33223,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381564",2020-03-21 22:23:00,1.24137,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33579,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381565",2020-03-21 22:24:00,1.12805,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33579,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381566",2020-03-21 22:25:00,0.94687,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381567",2020-03-21 22:26:00,0.715685,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381568",2020-03-21 22:27:00,0.82459,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381569",2020-03-21 22:28:00,0.634234,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33768,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381570",2020-03-21 22:29:00,0.611376,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.3339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381571",2020-03-21 22:30:00,0.473167,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381572",2020-03-21 22:31:00,0.460351,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33705,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381573",2020-03-21 22:32:00,0.380584,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381574",2020-03-21 22:33:00,0.332544,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.37044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381575",2020-03-21 22:34:00,0.493105,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.36414,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381576",2020-03-21 22:35:00,0.310442,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.35784,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381577",2020-03-21 22:36:00,0.498748,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.36414,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381578",2020-03-21 22:37:00,0.698652,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33957,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381579",2020-03-21 22:38:00,1.15138,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.37044,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381580",2020-03-21 22:39:00,0.977436,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4,0.34524,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381581",2020-03-21 22:40:00,0.851398,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4,0.33579,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381582",2020-03-21 22:41:00,0.951944,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33894,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381583",2020-03-21 22:42:00,0.999898,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381584",2020-03-21 22:43:00,0.882163,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381585",2020-03-21 22:44:00,0.748579,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,4,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381586",2020-03-21 22:45:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.33516,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381587",2020-03-21 22:46:00,0.693594,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.32634,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381588",2020-03-21 22:47:00,0.702837,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.32634,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381589",2020-03-21 22:48:00,0.769972,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.32634,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381590",2020-03-21 22:49:00,0.576649,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.30807,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381591",2020-03-21 22:50:00,0.607504,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381592",2020-03-21 22:51:00,0.557265,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381593",2020-03-21 22:52:00,1.86147,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381594",2020-03-21 22:53:00,5.15674,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381595",2020-03-21 22:54:00,5.0667,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381596",2020-03-21 22:55:00,2.72348,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,4,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381597",2020-03-21 22:56:00,1.97459,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381598",2020-03-21 22:57:00,0.408285,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381599",2020-03-21 22:58:00,-0.337839,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381600",2020-03-21 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381601",2020-03-21 23:00:00,0.223422,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381602",2020-03-21 23:01:00,0.340406,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381603",2020-03-21 23:02:00,0.489027,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381604",2020-03-21 23:03:00,0.533461,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.32571,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381605",2020-03-21 23:04:00,0.379134,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.9,0.315,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381606",2020-03-21 23:05:00,0.20943,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.32697,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381607",2020-03-21 23:06:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"381608",2020-03-21 23:07:00,0.969778,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.56637,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381609",2020-03-21 23:08:00,0.536733,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.60291,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381610",2020-03-21 23:09:00,0.534762,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.53739,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381611",2020-03-21 23:10:00,0.729481,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.45864,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381612",2020-03-21 23:11:00,1.20408,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.3528,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381613",2020-03-21 23:12:00,1.48149,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.35217,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381614",2020-03-21 23:13:00,1.57307,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34965,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381615",2020-03-21 23:14:00,1.31863,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34965,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381616",2020-03-21 23:15:00,1.74376,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381617",2020-03-21 23:16:00,1.8288,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.33957,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"381618",2020-03-21 23:17:00,1.78374,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.34524,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381619",2020-03-21 23:18:00,1.85686,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.3402,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381620",2020-03-21 23:19:00,1.92233,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.33579,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"381621",2020-03-21 23:20:00,1.8637,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381622",2020-03-21 23:21:00,1.98916,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.3402,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381623",2020-03-21 23:22:00,1.59627,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.7,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381624",2020-03-21 23:23:00,1.51811,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22,3.8,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381625",2020-03-21 23:24:00,1.29942,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
