"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"381626",2020-03-21 23:25:00,1.11833,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381627",2020-03-21 23:26:00,1.00804,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381628",2020-03-21 23:27:00,0.646986,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381629",2020-03-21 23:28:00,0.509785,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.34587,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381630",2020-03-21 23:29:00,0.509926,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.34587,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381631",2020-03-21 23:30:00,0.500452,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381632",2020-03-21 23:31:00,0.466052,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381633",2020-03-21 23:32:00,0.415601,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381634",2020-03-21 23:33:00,0.442629,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381635",2020-03-21 23:34:00,0.497616,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.3402,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381636",2020-03-21 23:35:00,0.344273,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381637",2020-03-21 23:36:00,0.362461,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381638",2020-03-21 23:37:00,0.371461,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381639",2020-03-21 23:38:00,0.485344,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381640",2020-03-21 23:39:00,0.493394,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381641",2020-03-21 23:40:00,0.508411,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381642",2020-03-21 23:41:00,0.509627,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381643",2020-03-21 23:42:00,0.796781,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381644",2020-03-21 23:43:00,0.392745,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381645",2020-03-21 23:44:00,0.478833,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381646",2020-03-21 23:45:00,0.741312,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381647",2020-03-21 23:46:00,0.825304,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.33957,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381648",2020-03-21 23:47:00,0.828636,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.3402,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381649",2020-03-21 23:48:00,0.858383,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.33957,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381650",2020-03-21 23:49:00,0.741001,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.33957,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381651",2020-03-21 23:50:00,0.704968,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381652",2020-03-21 23:51:00,0.698589,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.33579,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381653",2020-03-21 23:52:00,0.738189,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381654",2020-03-21 23:53:00,0.71264,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381655",2020-03-21 23:54:00,0.529922,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.6,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381656",2020-03-21 23:55:00,0.516006,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381657",2020-03-21 23:56:00,0.471477,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381658",2020-03-21 23:57:00,0.429729,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.31689,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381659",2020-03-21 23:58:00,0.413926,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381660",2020-03-21 23:59:00,0.444083,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.31059,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381661",2020-03-22 00:00:00,0.447059,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.5,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381662",2020-03-22 00:01:00,0.475023,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381663",2020-03-22 00:02:00,0.36301,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381664",2020-03-22 00:03:00,0.44055,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381665",2020-03-22 00:04:00,0.429238,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381666",2020-03-22 00:05:00,0.427925,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381667",2020-03-22 00:06:00,0.440031,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.35091,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381668",2020-03-22 00:07:00,0.439783,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381669",2020-03-22 00:08:00,0.486343,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381670",2020-03-22 00:09:00,0.295927,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381671",2020-03-22 00:10:00,0.346134,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381672",2020-03-22 00:11:00,0.753334,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381673",2020-03-22 00:12:00,0.741464,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381674",2020-03-22 00:13:00,0.475507,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.43974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381675",2020-03-22 00:14:00,0.534555,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381676",2020-03-22 00:15:00,0.783072,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.35217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381677",2020-03-22 00:16:00,0.674818,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.6,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381678",2020-03-22 00:17:00,0.629224,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,3.7,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381679",2020-03-22 00:18:00,0.537437,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.33768,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381680",2020-03-22 00:19:00,0.463834,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.34902,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381681",2020-03-22 00:20:00,0.387185,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381682",2020-03-22 00:21:00,0.385055,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381683",2020-03-22 00:22:00,0.332874,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381684",2020-03-22 00:23:00,0.339421,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31248,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381685",2020-03-22 00:24:00,0.359678,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381686",2020-03-22 00:25:00,0.360885,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381687",2020-03-22 00:26:00,0.348962,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381688",2020-03-22 00:27:00,0.336391,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381689",2020-03-22 00:28:00,0.360854,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381690",2020-03-22 00:29:00,0.491487,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381691",2020-03-22 00:30:00,0.276498,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381692",2020-03-22 00:31:00,0.250123,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381693",2020-03-22 00:32:00,0.21189,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381694",2020-03-22 00:33:00,0.191576,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381695",2020-03-22 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.9,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381696",2020-03-22 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381697",2020-03-22 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.6,0.32256,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381698",2020-03-22 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381699",2020-03-22 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.6,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381700",2020-03-22 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381701",2020-03-22 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381702",2020-03-22 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.6,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381703",2020-03-22 00:42:00,0.289524,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381704",2020-03-22 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.6,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381705",2020-03-22 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381706",2020-03-22 00:45:00,1.26417,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.8,0.34398,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381707",2020-03-22 00:46:00,4.07344,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381708",2020-03-22 00:47:00,4.44632,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381709",2020-03-22 00:48:00,3.39059,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381710",2020-03-22 00:49:00,0.897552,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.5,0.31059,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381711",2020-03-22 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.6,0.30555,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381712",2020-03-22 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381713",2020-03-22 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.31437,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381714",2020-03-22 00:53:00,0.371125,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22,3.7,0.30996,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381715",2020-03-22 00:54:00,0.742764,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.30618,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381716",2020-03-22 00:55:00,0.690684,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381717",2020-03-22 00:56:00,0.589523,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.3528,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381718",2020-03-22 00:57:00,0.233102,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381719",2020-03-22 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381720",2020-03-22 00:59:00,0.230704,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381721",2020-03-22 01:00:00,0.2689,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381722",2020-03-22 01:01:00,0.392609,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.6,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381723",2020-03-22 01:02:00,0.439356,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.5,0.35847,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381724",2020-03-22 01:03:00,0.401698,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.6,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381725",2020-03-22 01:04:00,0.360265,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381726",2020-03-22 01:05:00,0.385146,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381727",2020-03-22 01:06:00,0.428521,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.5,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381728",2020-03-22 01:07:00,0.473424,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381729",2020-03-22 01:08:00,0.498796,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381730",2020-03-22 01:09:00,0.550288,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381731",2020-03-22 01:10:00,0.485429,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381732",2020-03-22 01:11:00,0.558244,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381733",2020-03-22 01:12:00,0.702941,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.5481,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381734",2020-03-22 01:13:00,0.387785,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381735",2020-03-22 01:14:00,0.605723,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.44604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381736",2020-03-22 01:15:00,0.919459,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.43911,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381737",2020-03-22 01:16:00,0.757676,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30555,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381738",2020-03-22 01:17:00,0.635337,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381739",2020-03-22 01:18:00,0.681202,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.31059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381740",2020-03-22 01:19:00,0.682152,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.6,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381741",2020-03-22 01:20:00,0.677715,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.30366,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381742",2020-03-22 01:21:00,0.643846,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381743",2020-03-22 01:22:00,0.730288,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381744",2020-03-22 01:23:00,0.690917,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30429,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381745",2020-03-22 01:24:00,0.576029,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.29799,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381746",2020-03-22 01:25:00,0.567471,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381747",2020-03-22 01:26:00,0.413412,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381748",2020-03-22 01:27:00,0.39733,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381749",2020-03-22 01:28:00,0.379025,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381750",2020-03-22 01:29:00,0.377335,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.33705,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381751",2020-03-22 01:30:00,0.400576,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381752",2020-03-22 01:31:00,0.422454,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.33705,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381753",2020-03-22 01:32:00,0.430669,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.34209,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381754",2020-03-22 01:33:00,0.414734,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.3402,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381755",2020-03-22 01:34:00,0.416061,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381756",2020-03-22 01:35:00,0.443238,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381757",2020-03-22 01:36:00,0.416885,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.35469,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381758",2020-03-22 01:37:00,0.448919,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.3528,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381759",2020-03-22 01:38:00,0.431957,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381760",2020-03-22 01:39:00,0.49348,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381761",2020-03-22 01:40:00,0.486824,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381762",2020-03-22 01:41:00,0.784735,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381763",2020-03-22 01:42:00,0.70262,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381764",2020-03-22 01:43:00,0.644779,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.3654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381765",2020-03-22 01:44:00,0.757542,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381766",2020-03-22 01:45:00,0.744879,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381767",2020-03-22 01:46:00,0.784165,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381768",2020-03-22 01:47:00,0.764811,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381769",2020-03-22 01:48:00,0.723901,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381770",2020-03-22 01:49:00,0.7713,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381771",2020-03-22 01:50:00,0.669671,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.35721,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381772",2020-03-22 01:51:00,0.641089,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381773",2020-03-22 01:52:00,0.743583,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381774",2020-03-22 01:53:00,0.558452,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.32949,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381775",2020-03-22 01:54:00,0.495796,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.7,0.34146,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381776",2020-03-22 01:55:00,0.446754,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.8,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381777",2020-03-22 01:56:00,0.565662,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3.9,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381778",2020-03-22 01:57:00,0.389778,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381779",2020-03-22 01:58:00,0.394125,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381780",2020-03-22 01:59:00,0.406233,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381781",2020-03-22 02:00:00,0.371291,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.34839,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381782",2020-03-22 02:01:00,0.375662,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381783",2020-03-22 02:02:00,0.32679,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381784",2020-03-22 02:03:00,0.311348,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381785",2020-03-22 02:04:00,0.384784,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381786",2020-03-22 02:05:00,0.314314,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381787",2020-03-22 02:06:00,0.35282,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.36414,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381788",2020-03-22 02:07:00,0.431462,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.2,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381789",2020-03-22 02:08:00,0.346073,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381790",2020-03-22 02:09:00,0.314638,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381791",2020-03-22 02:10:00,0.359675,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381792",2020-03-22 02:11:00,0.587754,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381793",2020-03-22 02:12:00,0.410716,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381794",2020-03-22 02:13:00,0.308715,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381795",2020-03-22 02:14:00,0.340371,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381796",2020-03-22 02:15:00,0.52764,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381797",2020-03-22 02:16:00,0.576021,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381798",2020-03-22 02:17:00,0.367547,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381799",2020-03-22 02:18:00,0.338371,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.54873,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381800",2020-03-22 02:19:00,0.301151,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.58527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381801",2020-03-22 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4.1,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381802",2020-03-22 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,3.34404,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381803",2020-03-22 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,3.30057,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381804",2020-03-22 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.35721,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381805",2020-03-22 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.3402,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381806",2020-03-22 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.8379,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381807",2020-03-22 02:26:00,0.743597,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.83034,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381808",2020-03-22 02:27:00,0.646137,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.86247,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381809",2020-03-22 02:28:00,1.35468,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.882,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381810",2020-03-22 02:29:00,2.12345,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.9135,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381811",2020-03-22 02:30:00,4.75149,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.92484,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381812",2020-03-22 02:31:00,5.53733,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.89334,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381813",2020-03-22 02:32:00,5.1325,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.8694,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381814",2020-03-22 02:33:00,2.58807,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.88137,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381815",2020-03-22 02:34:00,1.06461,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.90594,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381816",2020-03-22 02:35:00,1.53569,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.92547,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381817",2020-03-22 02:36:00,2.18789,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,4,0.93177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381818",2020-03-22 02:37:00,2.11581,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.91791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381819",2020-03-22 02:38:00,2.38069,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.91917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381820",2020-03-22 02:39:00,3.02679,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.91917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381821",2020-03-22 02:40:00,2.55103,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.95634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381822",2020-03-22 02:41:00,2.01769,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.94374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381823",2020-03-22 02:42:00,2.5815,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.94374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381824",2020-03-22 02:43:00,2.90803,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.93555,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381825",2020-03-22 02:44:00,2.64186,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.93114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381826",2020-03-22 02:45:00,2.86715,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.93177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381827",2020-03-22 02:46:00,3.21413,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.9387,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381828",2020-03-22 02:47:00,3.14242,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.94248,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381829",2020-03-22 02:48:00,2.8874,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.95697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381830",2020-03-22 02:49:00,2.74376,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.96264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381831",2020-03-22 02:50:00,2.69607,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.95697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381832",2020-03-22 02:51:00,2.6709,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.9765,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381833",2020-03-22 02:52:00,2.76909,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.97524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381834",2020-03-22 02:53:00,2.29791,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.97524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381835",2020-03-22 02:54:00,2.30187,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.95697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381836",2020-03-22 02:55:00,2.16446,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.95823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381837",2020-03-22 02:56:00,2.33785,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.95697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381838",2020-03-22 02:57:00,2.36915,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.98091,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381839",2020-03-22 02:58:00,2.37991,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.35784,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381840",2020-03-22 02:59:00,1.45189,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381841",2020-03-22 03:00:00,1.3618,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381842",2020-03-22 03:01:00,0.835515,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381843",2020-03-22 03:02:00,0.734174,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381844",2020-03-22 03:03:00,0.550535,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.8,0.32445,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381845",2020-03-22 03:04:00,0.507818,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22,3.7,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381846",2020-03-22 03:05:00,0.517812,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381847",2020-03-22 03:06:00,0.33171,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381848",2020-03-22 03:07:00,0.359175,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381849",2020-03-22 03:08:00,0.394508,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381850",2020-03-22 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.8,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381851",2020-03-22 03:10:00,0.430666,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.8,0.31878,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381852",2020-03-22 03:11:00,0.686466,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.31815,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381853",2020-03-22 03:12:00,0.310592,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.31815,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381854",2020-03-22 03:13:00,0.332935,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381855",2020-03-22 03:14:00,0.552761,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381856",2020-03-22 03:15:00,0.681597,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381857",2020-03-22 03:16:00,0.63263,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381858",2020-03-22 03:17:00,0.770174,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.32886,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381859",2020-03-22 03:18:00,0.6045,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381860",2020-03-22 03:19:00,0.595168,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381861",2020-03-22 03:20:00,0.634575,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381862",2020-03-22 03:21:00,0.631502,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381863",2020-03-22 03:22:00,0.764023,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381864",2020-03-22 03:23:00,0.659601,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381865",2020-03-22 03:24:00,0.553124,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.55314,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381866",2020-03-22 03:25:00,0.460719,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.57897,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381867",2020-03-22 03:26:00,0.427385,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.43911,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381868",2020-03-22 03:27:00,0.401347,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.43281,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381869",2020-03-22 03:28:00,0.407638,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381870",2020-03-22 03:29:00,0.361543,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381871",2020-03-22 03:30:00,0.434296,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381872",2020-03-22 03:31:00,0.442939,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381873",2020-03-22 03:32:00,0.412799,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381874",2020-03-22 03:33:00,0.411252,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381875",2020-03-22 03:34:00,0.413728,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33012,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381876",2020-03-22 03:35:00,0.564057,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381877",2020-03-22 03:36:00,0.635955,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381878",2020-03-22 03:37:00,0.49922,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30429,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381879",2020-03-22 03:38:00,0.501303,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381880",2020-03-22 03:39:00,0.423077,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381881",2020-03-22 03:40:00,0.624065,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381882",2020-03-22 03:41:00,0.76528,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381883",2020-03-22 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381884",2020-03-22 03:43:00,0.520851,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33642,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381885",2020-03-22 03:44:00,0.711702,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381886",2020-03-22 03:45:00,0.885092,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381887",2020-03-22 03:46:00,0.68153,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381888",2020-03-22 03:47:00,0.59597,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381889",2020-03-22 03:48:00,0.530754,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381890",2020-03-22 03:49:00,0.64655,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.32508,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381891",2020-03-22 03:50:00,0.376917,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381892",2020-03-22 03:51:00,0.351205,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.33012,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381893",2020-03-22 03:52:00,0.336623,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381894",2020-03-22 03:53:00,0.348174,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381895",2020-03-22 03:54:00,0.338871,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381896",2020-03-22 03:55:00,0.328063,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381897",2020-03-22 03:56:00,0.283698,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381898",2020-03-22 03:57:00,0.30739,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381899",2020-03-22 03:58:00,0.30838,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381900",2020-03-22 03:59:00,0.306502,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381901",2020-03-22 04:00:00,0.28267,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381902",2020-03-22 04:01:00,0.271506,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381903",2020-03-22 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.7,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381904",2020-03-22 04:03:00,0.292075,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.6,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381905",2020-03-22 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381906",2020-03-22 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381907",2020-03-22 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381908",2020-03-22 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381909",2020-03-22 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381910",2020-03-22 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381911",2020-03-22 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381912",2020-03-22 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.31878,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381913",2020-03-22 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381914",2020-03-22 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381915",2020-03-22 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381916",2020-03-22 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381917",2020-03-22 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381918",2020-03-22 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381919",2020-03-22 04:18:00,1.06963,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.31185,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381920",2020-03-22 04:19:00,3.88763,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381921",2020-03-22 04:20:00,2.94528,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381922",2020-03-22 04:21:00,2.77479,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381923",2020-03-22 04:22:00,1.70157,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381924",2020-03-22 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381925",2020-03-22 04:24:00,-0.373395,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381926",2020-03-22 04:25:00,-0.414882,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381927",2020-03-22 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381928",2020-03-22 04:27:00,0.310898,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381929",2020-03-22 04:28:00,0.595754,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381930",2020-03-22 04:29:00,0.605191,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381931",2020-03-22 04:30:00,0.410151,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381932",2020-03-22 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381933",2020-03-22 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"381934",2020-03-22 04:33:00,0.229121,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.4,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381935",2020-03-22 04:34:00,0.313033,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"381936",2020-03-22 04:35:00,0.37061,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.33201,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381937",2020-03-22 04:36:00,0.387992,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.32004,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381938",2020-03-22 04:37:00,0.430655,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.2,0.39879,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381939",2020-03-22 04:38:00,0.411958,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.54495,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381940",2020-03-22 04:39:00,1.64359,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.56826,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381941",2020-03-22 04:40:00,0.449216,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,3.3,0.44982,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381942",2020-03-22 04:41:00,1.32332,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,3.3,0.44163,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381943",2020-03-22 04:42:00,1.54507,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.33894,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381944",2020-03-22 04:43:00,1.90311,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381945",2020-03-22 04:44:00,1.84886,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381946",2020-03-22 04:45:00,1.78839,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381947",2020-03-22 04:46:00,1.58788,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381948",2020-03-22 04:47:00,1.65954,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381949",2020-03-22 04:48:00,1.23802,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
