"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"381950",2020-03-22 04:49:00,1.06159,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381951",2020-03-22 04:50:00,0.698315,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381952",2020-03-22 04:51:00,0.730936,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381953",2020-03-22 04:52:00,0.563999,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381954",2020-03-22 04:53:00,0.570445,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381955",2020-03-22 04:54:00,0.467087,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381956",2020-03-22 04:55:00,0.444352,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381957",2020-03-22 04:56:00,0.436231,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.4,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381958",2020-03-22 04:57:00,0.371328,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381959",2020-03-22 04:58:00,0.431823,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381960",2020-03-22 04:59:00,0.433826,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381961",2020-03-22 05:00:00,0.435849,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.8127,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381962",2020-03-22 05:01:00,0.447033,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.6237,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381963",2020-03-22 05:02:00,0.433072,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.56259,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"381964",2020-03-22 05:03:00,0.501459,0,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.54117,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381965",2020-03-22 05:04:00,0.392861,0,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.5166,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"381966",2020-03-22 05:05:00,0.445344,0,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.53424,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381967",2020-03-22 05:06:00,0.508439,0,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.52164,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381968",2020-03-22 05:07:00,0.451555,0,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.52416,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381969",2020-03-22 05:08:00,1.58873,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.51597,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381970",2020-03-22 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.51282,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381971",2020-03-22 05:10:00,1.20972,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.54432,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381972",2020-03-22 05:11:00,1.29397,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.52731,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381973",2020-03-22 05:12:00,1.78896,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.52164,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"381974",2020-03-22 05:13:00,1.54605,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381975",2020-03-22 05:14:00,1.38899,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"381976",2020-03-22 05:15:00,1.3915,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.49077,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381977",2020-03-22 05:16:00,1.38562,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.50148,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381978",2020-03-22 05:17:00,1.31675,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50589,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381979",2020-03-22 05:18:00,1.38904,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49014,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381980",2020-03-22 05:19:00,1.09669,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.48006,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381981",2020-03-22 05:20:00,0.77244,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.48447,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381982",2020-03-22 05:21:00,0.653456,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.4914,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381983",2020-03-22 05:22:00,0.524308,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49644,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381984",2020-03-22 05:23:00,0.422915,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49707,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381985",2020-03-22 05:24:00,0.399884,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.48951,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381986",2020-03-22 05:25:00,0.345713,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.47628,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381987",2020-03-22 05:26:00,0.340055,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.4725,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381988",2020-03-22 05:27:00,0.308425,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.47943,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381989",2020-03-22 05:28:00,0.293794,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.46809,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381990",2020-03-22 05:29:00,0.282528,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.46368,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381991",2020-03-22 05:30:00,0.309001,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.46431,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381992",2020-03-22 05:31:00,0.269175,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.45864,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381993",2020-03-22 05:32:00,0.306066,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49581,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"381994",2020-03-22 05:33:00,0.217765,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.53487,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381995",2020-03-22 05:34:00,0.28453,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.53361,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"381996",2020-03-22 05:35:00,0.276532,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.52227,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381997",2020-03-22 05:36:00,0.332916,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50463,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381998",2020-03-22 05:37:00,0.50665,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.504,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"381999",2020-03-22 05:38:00,1.24877,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382000",2020-03-22 05:39:00,0.749303,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.53424,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382001",2020-03-22 05:40:00,1.05929,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49518,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382002",2020-03-22 05:41:00,1.15157,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.4977,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382003",2020-03-22 05:42:00,1.22855,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50337,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382004",2020-03-22 05:43:00,1.37912,0,0,16,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50904,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"382005",2020-03-22 05:44:00,1.43416,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.50211,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"382006",2020-03-22 05:45:00,1.22734,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49644,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382007",2020-03-22 05:46:00,1.1588,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.49329,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382008",2020-03-22 05:47:00,1.12743,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.49644,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382009",2020-03-22 05:48:00,1.03385,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.49392,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382010",2020-03-22 05:49:00,1.22194,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.7119,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382011",2020-03-22 05:50:00,1.36234,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.72954,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382012",2020-03-22 05:51:00,1.30123,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.63,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382013",2020-03-22 05:52:00,1.18404,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.59157,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382014",2020-03-22 05:53:00,1.10172,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.57897,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382015",2020-03-22 05:54:00,1.04676,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.3,0.47376,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382016",2020-03-22 05:55:00,1.08544,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382017",2020-03-22 05:56:00,0.887206,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.46998,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382018",2020-03-22 05:57:00,0.974717,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.4662,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382019",2020-03-22 05:58:00,2.79689,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.4599,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382020",2020-03-22 05:59:00,5.78264,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.46557,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382021",2020-03-22 06:00:00,5.25825,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.47439,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382022",2020-03-22 06:01:00,2.49584,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.46494,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382023",2020-03-22 06:02:00,1.86829,0,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.2,0.48006,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382024",2020-03-22 06:03:00,1.26051,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.50337,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"382025",2020-03-22 06:04:00,1.17102,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"382026",2020-03-22 06:05:00,1.56415,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3.1,0.49833,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382027",2020-03-22 06:06:00,1.71276,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.49707,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382028",2020-03-22 06:07:00,1.66291,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.4914,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382029",2020-03-22 06:08:00,2.35235,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382030",2020-03-22 06:09:00,2.17855,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.50274,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382031",2020-03-22 06:10:00,2.34078,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382032",2020-03-22 06:11:00,3.15137,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.49077,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382033",2020-03-22 06:12:00,3.71662,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382034",2020-03-22 06:13:00,4.18029,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,3,0.4788,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382035",2020-03-22 06:14:00,4.34512,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,2.9,0.4788,1,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"382036",2020-03-22 06:15:00,4.41194,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,21.5,2.9,0.47817,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"382037",2020-03-22 06:16:00,4.37367,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.4851,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382038",2020-03-22 06:17:00,4.36003,0,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.48636,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382039",2020-03-22 06:18:00,4.33641,10,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49644,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382040",2020-03-22 06:19:00,4.19579,9,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49014,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382041",2020-03-22 06:20:00,4.30522,9,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49644,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382042",2020-03-22 06:21:00,3.89141,9,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.48447,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382043",2020-03-22 06:22:00,3.90249,8,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.4725,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382044",2020-03-22 06:23:00,4.12278,7,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.48384,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382045",2020-03-22 06:24:00,4.1316,8,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.47754,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382046",2020-03-22 06:25:00,4.03482,7,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.47817,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"382047",2020-03-22 06:26:00,4.03587,9,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.4725,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"382048",2020-03-22 06:27:00,4.02404,9,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,3,0.47439,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"382049",2020-03-22 06:28:00,4.08914,9,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.47124,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"382050",2020-03-22 06:29:00,4.10689,10,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,3,0.49329,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"382051",2020-03-22 06:30:00,4.16858,9,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,3,0.50085,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"382052",2020-03-22 06:31:00,3.5261,10,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,3.1,0.49077,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"382053",2020-03-22 06:32:00,3.93673,10,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49077,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"382054",2020-03-22 06:33:00,3.937,11,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.50148,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"382055",2020-03-22 06:34:00,4.04446,12,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.50904,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382056",2020-03-22 06:35:00,3.3108,12,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49644,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382057",2020-03-22 06:36:00,3.72196,12,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.50211,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382058",2020-03-22 06:37:00,3.61118,12,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49077,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382059",2020-03-22 06:38:00,3.62663,11,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49644,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382060",2020-03-22 06:39:00,4.07566,12,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.49077,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382061",2020-03-22 06:40:00,3.51842,13,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.9,0.4851,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382062",2020-03-22 06:41:00,3.71731,13,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49392,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382063",2020-03-22 06:42:00,3.68385,14,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49014,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382064",2020-03-22 06:43:00,3.29023,15,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.50274,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382065",2020-03-22 06:44:00,3.81425,15,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49707,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"382066",2020-03-22 06:45:00,3.42616,14,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.48447,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"382067",2020-03-22 06:46:00,3.36307,15,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49707,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382068",2020-03-22 06:47:00,3.21095,15,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49644,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382069",2020-03-22 06:48:00,3.31377,15,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.49644,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382070",2020-03-22 06:49:00,3.30582,16,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.47187,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382071",2020-03-22 06:50:00,3.34883,16,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.46557,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382072",2020-03-22 06:51:00,3.54787,16,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.46557,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382073",2020-03-22 06:52:00,3.48932,16,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.46494,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382074",2020-03-22 06:53:00,3.39929,16,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.45297,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382075",2020-03-22 06:54:00,3.39026,17,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4473,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382076",2020-03-22 06:55:00,3.5645,17,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.45234,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"382077",2020-03-22 06:56:00,3.57131,17,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.43974,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382078",2020-03-22 06:57:00,3.64534,16,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.43407,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382079",2020-03-22 06:58:00,3.4448,17,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.43407,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382080",2020-03-22 06:59:00,3.40236,19,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.46053,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382081",2020-03-22 07:00:00,3.20528,18,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.45927,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382082",2020-03-22 07:01:00,3.06563,18,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.4473,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382083",2020-03-22 07:02:00,3.33762,20,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.6615,0,0,1,0,0,0,1,1,1,0,0,1,1,0,1,0,0,1,1,1,1
"382084",2020-03-22 07:03:00,3.03073,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.7056,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"382085",2020-03-22 07:04:00,2.5184,21,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.57897,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382086",2020-03-22 07:05:00,2.69852,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.56007,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382087",2020-03-22 07:06:00,2.3928,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.46557,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382088",2020-03-22 07:07:00,2.38793,19,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.46683,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382089",2020-03-22 07:08:00,2.15193,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.45864,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382090",2020-03-22 07:09:00,2.19134,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4536,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382091",2020-03-22 07:10:00,2.47052,20,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.45297,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382092",2020-03-22 07:11:00,2.06587,22,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.44667,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382093",2020-03-22 07:12:00,1.92914,24,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4473,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382094",2020-03-22 07:13:00,1.95788,23,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4347,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382095",2020-03-22 07:14:00,1.89861,24,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4284,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"382096",2020-03-22 07:15:00,1.8739,25,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.42084,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"382097",2020-03-22 07:16:00,1.84514,27,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.42714,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382098",2020-03-22 07:17:00,1.40235,27,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4158,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382099",2020-03-22 07:18:00,1.8877,28,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.42273,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382100",2020-03-22 07:19:00,1.88059,26,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.39501,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382101",2020-03-22 07:20:00,1.86362,26,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.3906,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382102",2020-03-22 07:21:00,2.02294,27,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40194,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382103",2020-03-22 07:22:00,2.05162,26,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40887,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382104",2020-03-22 07:23:00,1.92011,27,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40635,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382105",2020-03-22 07:24:00,1.67561,27,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.42084,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"382106",2020-03-22 07:25:00,2.13854,28,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.40887,1,0,1,1,0,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"382107",2020-03-22 07:26:00,1.31409,29,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40194,1,0,1,1,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"382108",2020-03-22 07:27:00,2.19319,29,0,28,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.42777,1,0,1,1,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"382109",2020-03-22 07:28:00,1.74516,29,0,16,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.37737,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382110",2020-03-22 07:29:00,1.91555,30,0,16,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.37107,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382111",2020-03-22 07:30:00,1.67686,30,0,16,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.37674,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382112",2020-03-22 07:31:00,1.88158,31,0,16,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.36981,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382113",2020-03-22 07:32:00,2.99039,31,0,16,23,23,22,16,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.4032,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382114",2020-03-22 07:33:00,6.88256,30,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40698,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"382115",2020-03-22 07:34:00,7.04716,32,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.40068,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382116",2020-03-22 07:35:00,4.82179,33,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.378,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382117",2020-03-22 07:36:00,3.96492,34,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.38367,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382118",2020-03-22 07:37:00,3.76654,35,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.37674,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382119",2020-03-22 07:38:00,3.28962,35,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.3591,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382120",2020-03-22 07:39:00,3.78021,37,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.8,0.35721,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382121",2020-03-22 07:40:00,3.66232,38,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.35154,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382122",2020-03-22 07:41:00,3.42138,38,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.33957,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382123",2020-03-22 07:42:00,2.85804,39,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.7,0.33327,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382124",2020-03-22 07:43:00,3.36413,42,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.32634,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382125",2020-03-22 07:44:00,3.41819,43,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.31311,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"382126",2020-03-22 07:45:00,3.14316,44,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.30114,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"382127",2020-03-22 07:46:00,3.20829,46,0,28,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.30177,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"382128",2020-03-22 07:47:00,3.60564,45,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.2646,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382129",2020-03-22 07:48:00,3.20217,44,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.27594,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382130",2020-03-22 07:49:00,3.12031,44,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.26964,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382131",2020-03-22 07:50:00,3.22064,47,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.6,0.25704,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382132",2020-03-22 07:51:00,3.66217,48,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.5,0.2457,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382133",2020-03-22 07:52:00,3.22877,45,0,16,23,23,22,28,16,28,0,0,22,23,22.5,21.5,21.5,22,21.5,2.5,0.25074,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382134",2020-03-22 07:53:00,3.12831,47,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.5,0.24822,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382135",2020-03-22 07:54:00,3.22143,48,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.6,0.24507,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382136",2020-03-22 07:55:00,2.77151,47,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.24507,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382137",2020-03-22 07:56:00,2.70179,48,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.24444,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"382138",2020-03-22 07:57:00,2.60327,47,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.23877,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"382139",2020-03-22 07:58:00,2.6523,48,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.47061,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"382140",2020-03-22 07:59:00,3.02734,49,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.45864,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382141",2020-03-22 08:00:00,2.67168,49,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.35784,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382142",2020-03-22 08:01:00,2.41462,52,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.30744,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382143",2020-03-22 08:02:00,2.36795,51,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.2079,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382144",2020-03-22 08:03:00,2.36122,51,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.25074,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"382145",2020-03-22 08:04:00,2.40698,52,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.23814,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382146",2020-03-22 08:05:00,2.37399,53,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.24381,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382147",2020-03-22 08:06:00,2.24396,53,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.23814,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382148",2020-03-22 08:07:00,2.34169,54,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.22617,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382149",2020-03-22 08:08:00,2.24317,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.21357,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382150",2020-03-22 08:09:00,2.93675,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.2205,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382151",2020-03-22 08:10:00,3.13076,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.2142,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382152",2020-03-22 08:11:00,3.23007,54,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.23121,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382153",2020-03-22 08:12:00,3.5897,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.21987,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382154",2020-03-22 08:13:00,3.77443,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.21861,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382155",2020-03-22 08:14:00,3.4153,55,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,21.5,21.5,22,21.5,2.7,0.2079,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"382156",2020-03-22 08:15:00,3.47447,55,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,21.5,21.5,22,21.5,2.7,0.20916,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"382157",2020-03-22 08:16:00,3.32468,55,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,21.5,21.5,22,21.5,2.7,0.2079,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"382158",2020-03-22 08:17:00,3.47574,56,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,21.5,21.5,22,21.5,2.7,0.19467,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"382159",2020-03-22 08:18:00,3.42152,58,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,21.5,21.5,22,21.5,2.6,0.19404,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"382160",2020-03-22 08:19:00,3.46175,58,0,16,23,23,22,28,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.1827,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"382161",2020-03-22 08:20:00,2.91892,59,0,16,23,23,22,28,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.18774,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"382162",2020-03-22 08:21:00,3.00424,57,0,16,23,23,22,28,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.18774,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"382163",2020-03-22 08:22:00,2.59894,59,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.8,0.1953,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382164",2020-03-22 08:23:00,2.43648,59,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.8,0.20097,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382165",2020-03-22 08:24:00,2.42029,57,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.9,0.20034,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382166",2020-03-22 08:25:00,2.45076,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.8,0.19341,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382167",2020-03-22 08:26:00,2.37972,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.17514,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382168",2020-03-22 08:27:00,2.3942,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.16128,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382169",2020-03-22 08:28:00,2.73739,65,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.14112,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382170",2020-03-22 08:29:00,2.37729,66,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.13797,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382171",2020-03-22 08:30:00,2.24102,67,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.13797,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382172",2020-03-22 08:31:00,2.21134,67,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.4,0.13734,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382173",2020-03-22 08:32:00,1.99243,66,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,21.5,22,21.5,2.4,0.1764,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"382174",2020-03-22 08:33:00,2.06173,66,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.3,0.18774,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"382175",2020-03-22 08:34:00,1.92122,68,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.3,0.1701,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382176",2020-03-22 08:35:00,1.46543,69,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.4,0.16317,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382177",2020-03-22 08:36:00,2.01803,70,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.4,0.16947,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382178",2020-03-22 08:37:00,1.97222,69,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.15939,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382179",2020-03-22 08:38:00,1.9276,67,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.16821,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382180",2020-03-22 08:39:00,2.28648,67,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.16884,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382181",2020-03-22 08:40:00,2.17816,69,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.5,0.16317,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382182",2020-03-22 08:41:00,2.54972,69,0,16,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.6,0.1575,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382183",2020-03-22 08:42:00,2.43337,69,0,16,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,21.5,2.7,0.13986,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382184",2020-03-22 08:43:00,2.27143,69,0,16,23,23,22,28,16,28,0,0,22.5,23,22,21.5,21.5,22,22,2.7,0.11907,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"382185",2020-03-22 08:44:00,2.37371,70,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,0.12474,0,0,1,0,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"382186",2020-03-22 08:45:00,2.25982,71,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,0.11781,0,0,1,0,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"382187",2020-03-22 08:46:00,2.18105,70,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,0.12474,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"382188",2020-03-22 08:47:00,1.55787,73,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.0945,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"382189",2020-03-22 08:48:00,1.30039,74,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.23247,0,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0
"382190",2020-03-22 08:49:00,1.56585,72,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.33264,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382191",2020-03-22 08:50:00,1.73711,72,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.29547,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382192",2020-03-22 08:51:00,1.26176,73,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.18774,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382193",2020-03-22 08:52:00,1.55769,73,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.21483,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382194",2020-03-22 08:53:00,1.55582,75,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.10521,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382195",2020-03-22 08:54:00,1.50763,78,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.09072,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"382196",2020-03-22 08:55:00,1.65059,79,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.08505,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382197",2020-03-22 08:56:00,1.67563,80,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.0756,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382198",2020-03-22 08:57:00,1.57889,81,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.07434,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382199",2020-03-22 08:58:00,1.56463,80,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.08631,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382200",2020-03-22 08:59:00,1.44984,81,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.07812,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382201",2020-03-22 09:00:00,1.49239,82,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.0882,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382202",2020-03-22 09:01:00,1.28447,80,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.11781,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382203",2020-03-22 09:02:00,1.13025,83,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,2.3,0.10647,0,0,1,1,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382204",2020-03-22 09:03:00,0.992799,83,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,2.2,0.16317,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"382205",2020-03-22 09:04:00,0.757147,83,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,2.3,0.18207,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382206",2020-03-22 09:05:00,0.862152,84,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,2.3,0.13104,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382207",2020-03-22 09:06:00,0.884864,85,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.13797,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382208",2020-03-22 09:07:00,1.51143,83,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.126,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382209",2020-03-22 09:08:00,1.98855,84,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.13356,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382210",2020-03-22 09:09:00,2.81285,84,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.13419,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382211",2020-03-22 09:10:00,6.68024,84,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.12096,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382212",2020-03-22 09:11:00,6.69831,88,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.0756,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382213",2020-03-22 09:12:00,5.5511,87,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.08757,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382214",2020-03-22 09:13:00,4.90383,83,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.09261,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"382215",2020-03-22 09:14:00,4.01969,84,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.0819,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"382216",2020-03-22 09:15:00,3.79733,86,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,0.07623,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382217",2020-03-22 09:16:00,3.55242,88,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.09387,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"382218",2020-03-22 09:17:00,2.6997,87,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.09387,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382219",2020-03-22 09:18:00,2.65132,87,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.08757,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382220",2020-03-22 09:19:00,2.57716,83,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.10584,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382221",2020-03-22 09:20:00,2.57959,83,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.10584,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382222",2020-03-22 09:21:00,2.34062,86,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.09387,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382223",2020-03-22 09:22:00,2.22031,86,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.09324,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"382224",2020-03-22 09:23:00,2.35097,85,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,0.08757,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"382225",2020-03-22 09:24:00,2.55931,89,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,0.06804,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"382226",2020-03-22 09:25:00,2.51276,91,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.0567,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382227",2020-03-22 09:26:00,2.55205,92,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.05103,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382228",2020-03-22 09:27:00,2.80562,92,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.04977,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382229",2020-03-22 09:28:00,2.3882,92,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.2,0.05103,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382230",2020-03-22 09:29:00,2.50418,92,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.06048,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382231",2020-03-22 09:30:00,2.31026,90,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.06237,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382232",2020-03-22 09:31:00,2.01934,92,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.04914,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382233",2020-03-22 09:32:00,1.86756,93,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.07434,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"382234",2020-03-22 09:33:00,1.99822,91,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.10584,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382235",2020-03-22 09:34:00,1.92898,91,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.09387,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382236",2020-03-22 09:35:00,1.84377,95,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.08064,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382237",2020-03-22 09:36:00,2.29134,96,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.07371,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382238",2020-03-22 09:37:00,2.33919,95,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,0.06993,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382239",2020-03-22 09:38:00,2.27852,96,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.06804,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382240",2020-03-22 09:39:00,2.56978,97,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.25704,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382241",2020-03-22 09:40:00,3.11413,100,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.24507,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382242",2020-03-22 09:41:00,3.42159,102,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,0.14364,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382243",2020-03-22 09:42:00,3.554,104,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.10521,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"382244",2020-03-22 09:43:00,3.53454,105,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.3,0.07371,0,1,1,0,1,0,1,0,0,1,1,1,0,1,0,1,0,0,0,0,0
"382245",2020-03-22 09:44:00,3.52033,106,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,-0.0567,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"382246",2020-03-22 09:45:00,3.46215,107,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.04473,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"382247",2020-03-22 09:46:00,3.56411,108,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.063,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382248",2020-03-22 09:47:00,3.31581,111,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.0756,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382249",2020-03-22 09:48:00,2.73036,114,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,-0.06489,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382250",2020-03-22 09:49:00,2.71157,116,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,-0.11718,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382251",2020-03-22 09:50:00,2.6222,118,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.4,-0.11403,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382252",2020-03-22 09:51:00,2.43661,120,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.12096,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382253",2020-03-22 09:52:00,2.40011,118,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.1323,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"382254",2020-03-22 09:53:00,2.21395,121,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.11025,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382255",2020-03-22 09:54:00,2.15834,128,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.17073,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"382256",2020-03-22 09:55:00,2.27256,134,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.2205,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382257",2020-03-22 09:56:00,2.2457,137,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.22113,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382258",2020-03-22 09:57:00,2.26947,139,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.22806,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382259",2020-03-22 09:58:00,2.42615,138,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.19719,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382260",2020-03-22 09:59:00,2.33562,141,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.24003,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382261",2020-03-22 10:00:00,2.2693,138,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.35406,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382262",2020-03-22 10:01:00,2.08295,145,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.38619,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382263",2020-03-22 10:02:00,2.01594,144,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.3591,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"382264",2020-03-22 10:03:00,2.07064,142,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.32256,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382265",2020-03-22 10:04:00,2.08157,143,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.34083,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382266",2020-03-22 10:05:00,2.00449,146,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.35973,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382267",2020-03-22 10:06:00,1.77853,145,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.34146,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382268",2020-03-22 10:07:00,2.51766,144,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.3465,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382269",2020-03-22 10:08:00,2.39759,146,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.36036,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382270",2020-03-22 10:09:00,2.53208,152,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.38556,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382271",2020-03-22 10:10:00,3.17172,157,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.7,-0.40509,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
