"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"382272",2020-03-22 10:11:00,3.35053,170,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.4914,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382273",2020-03-22 10:12:00,3.66264,178,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.5733,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"382274",2020-03-22 10:13:00,3.33258,174,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.52983,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382275",2020-03-22 10:14:00,3.42297,176,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.5418,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382276",2020-03-22 10:15:00,3.333,179,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.5,-0.53109,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382277",2020-03-22 10:16:00,3.11247,179,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.55629,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382278",2020-03-22 10:17:00,2.06851,185,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.57519,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382279",2020-03-22 10:18:00,2.08169,191,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.6,-0.61929,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382280",2020-03-22 10:19:00,1.75736,197,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.6615,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382281",2020-03-22 10:20:00,1.44485,203,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.67473,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382282",2020-03-22 10:21:00,1.70425,202,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.6678,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382283",2020-03-22 10:22:00,1.18941,197,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382284",2020-03-22 10:23:00,1.17441,194,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.61803,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382285",2020-03-22 10:24:00,1.13472,192,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.62496,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382286",2020-03-22 10:25:00,0.807533,197,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.65961,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382287",2020-03-22 10:26:00,1.22142,210,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.72513,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382288",2020-03-22 10:27:00,1.00187,207,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.2,-0.52101,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382289",2020-03-22 10:28:00,0.962319,210,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.47628,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382290",2020-03-22 10:29:00,0.909848,210,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.51849,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382291",2020-03-22 10:30:00,0.812296,219,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.64134,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382292",2020-03-22 10:31:00,0.779946,219,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3,-0.65331,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382293",2020-03-22 10:32:00,0.747584,213,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,3,-0.67536,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382294",2020-03-22 10:33:00,0.659079,214,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.8,-0.69993,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382295",2020-03-22 10:34:00,0.665413,227,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,3.2,-0.74403,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382296",2020-03-22 10:35:00,0.713627,231,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,3.2,-0.80703,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382297",2020-03-22 10:36:00,0.731695,240,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,3.2,-0.8757,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382298",2020-03-22 10:37:00,1.79063,250,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,3.1,-0.90153,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382299",2020-03-22 10:38:00,1.74222,245,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,3,-0.88263,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382300",2020-03-22 10:39:00,1.42551,249,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.90405,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382301",2020-03-22 10:40:00,1.29685,246,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,2.9,-0.88263,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382302",2020-03-22 10:41:00,1.7048,241,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.86058,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382303",2020-03-22 10:42:00,1.4408,246,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.91539,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382304",2020-03-22 10:43:00,1.49858,255,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.95571,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382305",2020-03-22 10:44:00,1.43863,256,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.3,-0.92736,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382306",2020-03-22 10:45:00,1.21695,250,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.4,-0.90153,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382307",2020-03-22 10:46:00,1.419,253,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.7,-0.9513,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382308",2020-03-22 10:47:00,0.726968,261,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.5,-0.95634,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382309",2020-03-22 10:48:00,0.701101,245,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.85239,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382310",2020-03-22 10:49:00,0.738311,236,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3,-0.819,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382311",2020-03-22 10:50:00,0.62892,232,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.2,-0.82026,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382312",2020-03-22 10:51:00,0.572767,233,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.81333,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382313",2020-03-22 10:52:00,0.615165,236,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.1,-0.84546,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382314",2020-03-22 10:53:00,0.825678,241,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,3.3,-0.87003,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382315",2020-03-22 10:54:00,3.85012,239,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22,3.3,-0.82593,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382316",2020-03-22 10:55:00,5.43069,233,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22,3.3,-0.81081,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382317",2020-03-22 10:56:00,4.78164,234,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22,3.2,-0.8442,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382318",2020-03-22 10:57:00,1.82468,239,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-0.85176,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382319",2020-03-22 10:58:00,1.52351,241,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3.4,-0.86184,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382320",2020-03-22 10:59:00,1.09529,236,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3.4,-0.85113,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382321",2020-03-22 11:00:00,1.16891,241,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3.3,-0.85806,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382322",2020-03-22 11:01:00,1.53594,240,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3.1,-0.85239,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382323",2020-03-22 11:02:00,1.28263,236,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,3,-0.83412,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382324",2020-03-22 11:03:00,1.08472,245,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3,-0.8883,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382325",2020-03-22 11:04:00,0.765925,268,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-0.98343,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382326",2020-03-22 11:05:00,0.613423,270,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.5,-1.01493,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382327",2020-03-22 11:06:00,0.865777,270,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-1.00863,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382328",2020-03-22 11:07:00,1.59055,273,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.1,-1.03383,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382329",2020-03-22 11:08:00,1.70298,274,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.1,-0.98406,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382330",2020-03-22 11:09:00,1.85266,266,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3,-0.96453,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382331",2020-03-22 11:10:00,2.66328,273,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.1,-0.99414,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382332",2020-03-22 11:11:00,3.28369,256,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-0.90846,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382333",2020-03-22 11:12:00,3.63132,260,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-0.85176,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"382334",2020-03-22 11:13:00,3.98516,248,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.2,-0.66843,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382335",2020-03-22 11:14:00,3.77898,252,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22,22.5,3.3,-0.66969,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382336",2020-03-22 11:15:00,3.78164,252,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-0.80892,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382337",2020-03-22 11:16:00,3.74881,253,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-0.83286,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382338",2020-03-22 11:17:00,2.71345,257,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-0.92799,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382339",2020-03-22 11:18:00,2.78462,248,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-0.88767,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382340",2020-03-22 11:19:00,2.60049,247,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-0.91476,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382341",2020-03-22 11:20:00,1.87791,255,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-0.95319,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382342",2020-03-22 11:21:00,1.64051,263,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-0.97146,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382343",2020-03-22 11:22:00,1.63089,257,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-0.94563,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382344",2020-03-22 11:23:00,1.35452,257,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-0.9765,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382345",2020-03-22 11:24:00,0.941976,271,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.05273,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"382346",2020-03-22 11:25:00,1.10125,297,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.21716,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"382347",2020-03-22 11:26:00,1.11428,328,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.33371,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"382348",2020-03-22 11:27:00,1.11262,328,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.32489,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"382349",2020-03-22 11:28:00,1.15176,330,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.31859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382350",2020-03-22 11:29:00,0.812198,326,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,-1.32552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382351",2020-03-22 11:30:00,0.439141,314,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.27953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382352",2020-03-22 11:31:00,0,328,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.38663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382353",2020-03-22 11:32:00,0,333,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.36773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382354",2020-03-22 11:33:00,0,314,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.27386,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382355",2020-03-22 11:34:00,0,312,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.28646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382356",2020-03-22 11:35:00,0,333,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.40553,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382357",2020-03-22 11:36:00,0,349,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-1.46349,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382358",2020-03-22 11:37:00,0,358,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.5246,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382359",2020-03-22 11:38:00,0,371,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.58949,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382360",2020-03-22 11:39:00,0.24216,365,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.52586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382361",2020-03-22 11:40:00,0,368,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.55673,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382362",2020-03-22 11:41:00,0.676992,381,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,-1.64115,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382363",2020-03-22 11:42:00,0.402034,378,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,-1.59453,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"382364",2020-03-22 11:43:00,0,380,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,-1.59516,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382365",2020-03-22 11:44:00,0.977312,368,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.47609,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382366",2020-03-22 11:45:00,1.44929,360,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.51389,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"382367",2020-03-22 11:46:00,1.85174,362,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.50066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382368",2020-03-22 11:47:00,1.28291,331,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-1.3545,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382369",2020-03-22 11:48:00,0,318,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,-1.30473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382370",2020-03-22 11:49:00,0,320,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.3545,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382371",2020-03-22 11:50:00,0,329,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,-1.38096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382372",2020-03-22 11:51:00,0,327,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.4,-1.37466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382373",2020-03-22 11:52:00,0,318,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.4,-1.31103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382374",2020-03-22 11:53:00,0,310,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,-1.28016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382375",2020-03-22 11:54:00,0,302,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,-1.26,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382376",2020-03-22 11:55:00,0,327,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-1.4238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382377",2020-03-22 11:56:00,0,343,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,-1.46349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382378",2020-03-22 11:57:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-1.19763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382379",2020-03-22 11:58:00,0,364,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.33119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382380",2020-03-22 11:59:00,0,387,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,-1.60776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382381",2020-03-22 12:00:00,0,395,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,-1.63989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382382",2020-03-22 12:01:00,0,407,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-1.827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382383",2020-03-22 12:02:00,0,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,-2.14263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382384",2020-03-22 12:03:00,0,488,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,-2.19366,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382385",2020-03-22 12:04:00,0,470,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,-2.08593,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382386",2020-03-22 12:05:00,0,455,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,-2.01978,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382387",2020-03-22 12:06:00,0,465,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,-2.03553,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382388",2020-03-22 12:07:00,0,465,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.3,-2.03616,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382389",2020-03-22 12:08:00,0,469,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-2.06829,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382390",2020-03-22 12:09:00,0.261276,530,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,-2.3751,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382391",2020-03-22 12:10:00,0.455993,568,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-2.85453,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382392",2020-03-22 12:11:00,0.432636,635,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-2.78901,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382393",2020-03-22 12:12:00,0.3749,608,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,-2.46456,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"382394",2020-03-22 12:13:00,1.01993,532,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-2.36943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382395",2020-03-22 12:14:00,0.432856,530,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-2.44566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382396",2020-03-22 12:15:00,0,556,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,-2.54646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382397",2020-03-22 12:16:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,-2.65356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382398",2020-03-22 12:17:00,0,594,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,-2.72916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382399",2020-03-22 12:18:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.1,-2.56473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382400",2020-03-22 12:19:00,0,594,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,3.9,-2.59875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382401",2020-03-22 12:20:00,0.0225146,657,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.3,-2.80035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382402",2020-03-22 12:21:00,0,856,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.1,-3.76866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382403",2020-03-22 12:22:00,0,1192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.6,-4.69224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382404",2020-03-22 12:23:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.9,-3.27663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382405",2020-03-22 12:24:00,0,745,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.9,-3.26529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382406",2020-03-22 12:25:00,0,644,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.1,-2.83626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382407",2020-03-22 12:26:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.2,-4.8573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382408",2020-03-22 12:27:00,0,987,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.6,-5.103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382409",2020-03-22 12:28:00,0,1249,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,5.1,-3.64266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382410",2020-03-22 12:29:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,5.1,-4.40433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382411",2020-03-22 12:30:00,0,649,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.8,-2.84823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382412",2020-03-22 12:31:00,0,1120,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,4.9,-3.95766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382413",2020-03-22 12:32:00,0,784,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.8,-3.20166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382414",2020-03-22 12:33:00,0,701,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5,-3.25206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382415",2020-03-22 12:34:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.9,-4.48686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382416",2020-03-22 12:35:00,0,559,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.9,-2.13885,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382417",2020-03-22 12:36:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.5,-4.599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382418",2020-03-22 12:37:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.6,-4.74264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382419",2020-03-22 12:38:00,0,754,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.6,-3.86379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382420",2020-03-22 12:39:00,0,747,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.4,-4.84155,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382421",2020-03-22 12:40:00,0,744,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.5,-3.83103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382422",2020-03-22 12:41:00,0,1185,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.9,-4.91463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382423",2020-03-22 12:42:00,0,617,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.3,-2.7279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382424",2020-03-22 12:43:00,0,819,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.9,-2.60883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382425",2020-03-22 12:44:00,0,543,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-2.5263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382426",2020-03-22 12:45:00,0,615,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-3.47382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382427",2020-03-22 12:46:00,0,575,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.5,-2.3436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382428",2020-03-22 12:47:00,0,526,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.6,-2.394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382429",2020-03-22 12:48:00,0,613,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.6,-2.90556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382430",2020-03-22 12:49:00,0,646,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.6,-3.15,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382431",2020-03-22 12:50:00,0,640,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.9,-3.35853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382432",2020-03-22 12:51:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-2.80539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382433",2020-03-22 12:52:00,0,619,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.2,-2.75499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382434",2020-03-22 12:53:00,0,555,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.9,-2.48661,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382435",2020-03-22 12:54:00,0,590,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.5,-2.65545,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382436",2020-03-22 12:55:00,0,803,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.8,-3.10779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382437",2020-03-22 12:56:00,0,633,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.8,-2.66112,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382438",2020-03-22 12:57:00,0,1221,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.5,-4.83588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382439",2020-03-22 12:58:00,0,1087,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.7,-5.90373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382440",2020-03-22 12:59:00,0,653,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-3.20733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382441",2020-03-22 13:00:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.3,-5.70213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382442",2020-03-22 13:01:00,0,1224,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.6,-5.16537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382443",2020-03-22 13:02:00,0,925,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.3,-4.67082,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382444",2020-03-22 13:03:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.9,-5.25294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382445",2020-03-22 13:04:00,0,1175,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-5.11938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382446",2020-03-22 13:05:00,0,567,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.5,-2.28816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382447",2020-03-22 13:06:00,0,1002,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.5,-4.60089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382448",2020-03-22 13:07:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.9,-5.50809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382449",2020-03-22 13:08:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6.3,-5.64354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382450",2020-03-22 13:09:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6.6,-5.93649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382451",2020-03-22 13:10:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-5.25294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382452",2020-03-22 13:11:00,0,1212,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6.4,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382453",2020-03-22 13:12:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.5,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382454",2020-03-22 13:13:00,0,1184,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.1,-3.89214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382455",2020-03-22 13:14:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,4.8,-5.10552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382456",2020-03-22 13:15:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.2,-6.45939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382457",2020-03-22 13:16:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.9,-5.99886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382458",2020-03-22 13:17:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.9,-5.90436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382459",2020-03-22 13:18:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6.1,-6.25023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382460",2020-03-22 13:19:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6.3,-6.32709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382461",2020-03-22 13:20:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6,-6.3441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382462",2020-03-22 13:21:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,6,-6.12045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382463",2020-03-22 13:22:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.7,-5.99004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382464",2020-03-22 13:23:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.6,-6.13179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382465",2020-03-22 13:24:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.6,-5.2857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382466",2020-03-22 13:25:00,0,555,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.6,-2.6271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382467",2020-03-22 13:26:00,0,529,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.2,-5.4369,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382468",2020-03-22 13:27:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.9,-5.14269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382469",2020-03-22 13:28:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.9,-4.22919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382470",2020-03-22 13:29:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,5.5,-5.65866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382471",2020-03-22 13:30:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-1.93473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382472",2020-03-22 13:31:00,0,612,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-2.7531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382473",2020-03-22 13:32:00,0,913,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,-3.61809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382474",2020-03-22 13:33:00,0,1183,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,-5.14332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382475",2020-03-22 13:34:00,0,1038,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-4.33062,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382476",2020-03-22 13:35:00,0,1162,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-5.33799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382477",2020-03-22 13:36:00,0,1189,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.7,-5.60196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382478",2020-03-22 13:37:00,0,1145,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.8,-5.5944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382479",2020-03-22 13:38:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-5.82939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382480",2020-03-22 13:39:00,0,985,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-5.1723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382481",2020-03-22 13:40:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.7,-3.87261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382482",2020-03-22 13:41:00,0,1106,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382483",2020-03-22 13:42:00,0,1223,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382484",2020-03-22 13:43:00,0,474,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.7,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382485",2020-03-22 13:44:00,0,481,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.3,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382486",2020-03-22 13:45:00,0,489,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382487",2020-03-22 13:46:00,0,559,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.8,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382488",2020-03-22 13:47:00,0,647,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-4.95999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382489",2020-03-22 13:48:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.9,-5.77584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382490",2020-03-22 13:49:00,0,951,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.1,-6.0039,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382491",2020-03-22 13:50:00,0,797,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.1,-3.22119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382492",2020-03-22 13:51:00,0,709,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-4.0005,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382493",2020-03-22 13:52:00,0,1205,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-5.21199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382494",2020-03-22 13:53:00,0,1232,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.3,-5.54589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382495",2020-03-22 13:54:00,0,865,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.4,-5.84703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382496",2020-03-22 13:55:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.6,-2.709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382497",2020-03-22 13:56:00,0,550,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.1,-2.25351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382498",2020-03-22 13:57:00,0,481,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.7,-1.80243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382499",2020-03-22 13:58:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.3,-1.48176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382500",2020-03-22 13:59:00,0,397,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.2,-1.3797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382501",2020-03-22 14:00:00,0,374,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.1,-1.34946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382502",2020-03-22 14:01:00,0,352,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,4.9,-1.26756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382503",2020-03-22 14:02:00,0,342,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,4.8,-1.35513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382504",2020-03-22 14:03:00,0,339,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5,-1.35009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382505",2020-03-22 14:04:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.1,-1.32363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382506",2020-03-22 14:05:00,0,319,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5,-1.20456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382507",2020-03-22 14:06:00,0,299,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,4.8,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382508",2020-03-22 14:07:00,0,291,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.1,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382509",2020-03-22 14:08:00,0,288,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382510",2020-03-22 14:09:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.3,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382511",2020-03-22 14:10:00,0,282,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.3,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382512",2020-03-22 14:11:00,0,287,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.2,-1.13085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382513",2020-03-22 14:12:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.3,-1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382514",2020-03-22 14:13:00,0,305,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382515",2020-03-22 14:14:00,0,310,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.24362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382516",2020-03-22 14:15:00,0,319,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382517",2020-03-22 14:16:00,0,327,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.5,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382518",2020-03-22 14:17:00,0,334,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382519",2020-03-22 14:18:00,0,344,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.4,-1.41813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382520",2020-03-22 14:19:00,0,353,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.5,-1.48428,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382521",2020-03-22 14:20:00,0,365,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-1.51704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382522",2020-03-22 14:21:00,0,355,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-1.47861,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382523",2020-03-22 14:22:00,0,355,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-1.50003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382524",2020-03-22 14:23:00,0,372,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.6,-1.59516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382525",2020-03-22 14:24:00,0,386,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.8,-1.62099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382526",2020-03-22 14:25:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.9,-1.55736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382527",2020-03-22 14:26:00,0,388,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.9,-1.67706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382528",2020-03-22 14:27:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-1.72053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382529",2020-03-22 14:28:00,0,388,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.3,-1.63863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382530",2020-03-22 14:29:00,0,439,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,5.9,-1.69533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382531",2020-03-22 14:30:00,0,457,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6,-1.57059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382532",2020-03-22 14:31:00,0,418,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-1.4805,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382533",2020-03-22 14:32:00,0,413,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-1.63863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382534",2020-03-22 14:33:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.5,-1.43703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382535",2020-03-22 14:34:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.3,-1.54539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382536",2020-03-22 14:35:00,0,376,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.2,-1.46979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382537",2020-03-22 14:36:00,0,360,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.4,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382538",2020-03-22 14:37:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.5,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382539",2020-03-22 14:38:00,0,378,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.8,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382540",2020-03-22 14:39:00,0,376,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.8,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382541",2020-03-22 14:40:00,0,384,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.9,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382542",2020-03-22 14:41:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,7,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382543",2020-03-22 14:42:00,0,473,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,7,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382544",2020-03-22 14:43:00,0,365,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.8,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382545",2020-03-22 14:44:00,0,386,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23.5,6.5,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382546",2020-03-22 14:45:00,0,429,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,6.8,-1.77912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382547",2020-03-22 14:46:00,0,453,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,6.8,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382548",2020-03-22 14:47:00,0,364,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,6.7,-1.44837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382549",2020-03-22 14:48:00,0,447,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,6.9,-4.45032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382550",2020-03-22 14:49:00,0,372,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.3,-1.58634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382551",2020-03-22 14:50:00,0,640,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-4.9833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382552",2020-03-22 14:51:00,0,906,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-1.96749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382553",2020-03-22 14:52:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.3,-3.88899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382554",2020-03-22 14:53:00,0,317,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.1,-1.0647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382555",2020-03-22 14:54:00,0,266,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.1,-1.03635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382556",2020-03-22 14:55:00,0,319,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7,-1.28079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382557",2020-03-22 14:56:00,0,402,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.1,-1.70919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382558",2020-03-22 14:57:00,0,315,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-3.34404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382559",2020-03-22 14:58:00,0,298,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-1.1907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382560",2020-03-22 14:59:00,0,257,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-0.94689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382561",2020-03-22 15:00:00,0,531,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.3,-2.34234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382562",2020-03-22 15:01:00,0,988,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.4,-3.38814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382563",2020-03-22 15:02:00,0,395,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.5,-0.95886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382564",2020-03-22 15:03:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.6,-0.51786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382565",2020-03-22 15:04:00,0,876,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.5,-2.01789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382566",2020-03-22 15:05:00,0,212,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.6,-0.3843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382567",2020-03-22 15:06:00,0,868,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.7,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382568",2020-03-22 15:07:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.5,-3.1437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382569",2020-03-22 15:08:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.8,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382570",2020-03-22 15:09:00,0,156,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.4,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382571",2020-03-22 15:10:00,0,148,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.2,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382572",2020-03-22 15:11:00,0,826,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.3,-3.44799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382573",2020-03-22 15:12:00,0,814,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.6,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382574",2020-03-22 15:13:00,0,651,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.7,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382575",2020-03-22 15:14:00,0,802,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.7,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382576",2020-03-22 15:15:00,0,796,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,7.7,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382577",2020-03-22 15:16:00,0,803,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8,-3.3327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382578",2020-03-22 15:17:00,0,792,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.1,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382579",2020-03-22 15:18:00,0,793,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8,-3.29049,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382580",2020-03-22 15:19:00,0,787,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8,-3.28797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382581",2020-03-22 15:20:00,0,780,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8,-3.24576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382582",2020-03-22 15:21:00,0,783,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8,-3.23883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382583",2020-03-22 15:22:00,0,778,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.4,-3.19536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382584",2020-03-22 15:23:00,0,767,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.2,-3.18843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382585",2020-03-22 15:24:00,0,756,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.5,-3.12165,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382586",2020-03-22 15:25:00,0,750,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.4,-3.10338,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382587",2020-03-22 15:26:00,0,749,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.3,-3.07377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382588",2020-03-22 15:27:00,0,744,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.4,-3.04038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382589",2020-03-22 15:28:00,0,741,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,8.7,-2.98053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382590",2020-03-22 15:29:00,0,739,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,22.5,23.5,9.1,-2.99628,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382591",2020-03-22 15:30:00,0,737,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,9.2,-3.01707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382592",2020-03-22 15:31:00,0,721,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,9,-2.16909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382593",2020-03-22 15:32:00,0,612,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.9,-2.87469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382594",2020-03-22 15:33:00,0,719,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,9.2,-2.65608,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382595",2020-03-22 15:34:00,0,723,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,9,-2.56536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382596",2020-03-22 15:35:00,0,724,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.7,-2.65356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382597",2020-03-22 15:36:00,0,719,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,23,23.5,8.2,-2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
