"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"382598",2020-03-22 15:37:00,0,714,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,23,23.5,8.2,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382599",2020-03-22 15:38:00,0,708,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382600",2020-03-22 15:39:00,0,701,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.6,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382601",2020-03-22 15:40:00,0,693,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.7,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382602",2020-03-22 15:41:00,0,689,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.6,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382603",2020-03-22 15:42:00,0,683,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.1,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382604",2020-03-22 15:43:00,0,682,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.7,-1.96938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382605",2020-03-22 15:44:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.2,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382606",2020-03-22 15:45:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.3,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382607",2020-03-22 15:46:00,0,674,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.3,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382608",2020-03-22 15:47:00,0,673,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.9,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382609",2020-03-22 15:48:00,0,658,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.63529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382610",2020-03-22 15:49:00,0,662,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.64033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382611",2020-03-22 15:50:00,0,658,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.7,-2.61828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382612",2020-03-22 15:51:00,0,652,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.6,-2.5893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382613",2020-03-22 15:52:00,0,646,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.5578,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382614",2020-03-22 15:53:00,0,634,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.50803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382615",2020-03-22 15:54:00,0,637,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.46519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382616",2020-03-22 15:55:00,0,635,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.6,-2.43369,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382617",2020-03-22 15:56:00,0,628,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.2,-2.40156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382618",2020-03-22 15:57:00,0,624,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.1,-2.3814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382619",2020-03-22 15:58:00,0,619,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.1,-1.46538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382620",2020-03-22 15:59:00,0,616,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.4,-2.35746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382621",2020-03-22 16:00:00,0,611,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.7,-1.81755,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382622",2020-03-22 16:01:00,0,605,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-1.96371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382623",2020-03-22 16:02:00,0,599,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.2,-2.00781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382624",2020-03-22 16:03:00,0,598,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-2.02797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382625",2020-03-22 16:04:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.4,-1.83771,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382626",2020-03-22 16:05:00,0,586,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.1,-1.69911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382627",2020-03-22 16:06:00,0,579,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.4,-1.69155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382628",2020-03-22 16:07:00,0,581,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382629",2020-03-22 16:08:00,0,575,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.3,-1.82448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382630",2020-03-22 16:09:00,0,572,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,7.9,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382631",2020-03-22 16:10:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,7.9,-1.91205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382632",2020-03-22 16:11:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.1,-1.88811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382633",2020-03-22 16:12:00,0,559,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,8.1,-1.87551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382634",2020-03-22 16:13:00,0,560,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,7.9,-1.79865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382635",2020-03-22 16:14:00,0,556,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,7.9,-1.84464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382636",2020-03-22 16:15:00,0,550,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.80558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382637",2020-03-22 16:16:00,0,545,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.76085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382638",2020-03-22 16:17:00,0,538,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.69722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382639",2020-03-22 16:18:00,0,535,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382640",2020-03-22 16:19:00,0,528,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.4,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382641",2020-03-22 16:20:00,0,527,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.5,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382642",2020-03-22 16:21:00,0,522,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.1,-1.51452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382643",2020-03-22 16:22:00,0,515,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8,-1.44585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382644",2020-03-22 16:23:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.2,-1.42128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382645",2020-03-22 16:24:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8,-1.38915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382646",2020-03-22 16:25:00,0,507,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382647",2020-03-22 16:26:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382648",2020-03-22 16:27:00,0,495,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382649",2020-03-22 16:28:00,0,489,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.1,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382650",2020-03-22 16:29:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.3,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382651",2020-03-22 16:30:00,0,473,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.4,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382652",2020-03-22 16:31:00,0,473,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.2,-1.37781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382653",2020-03-22 16:32:00,0,471,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382654",2020-03-22 16:33:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,7.9,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382655",2020-03-22 16:34:00,0,463,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.1,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382656",2020-03-22 16:35:00,0,458,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.2,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382657",2020-03-22 16:36:00,0,451,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.2,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382658",2020-03-22 16:37:00,0,449,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24.5,8.1,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382659",2020-03-22 16:38:00,0,445,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.9,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382660",2020-03-22 16:39:00,0,443,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.8,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382661",2020-03-22 16:40:00,0,435,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.9,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382662",2020-03-22 16:41:00,0,432,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.8,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382663",2020-03-22 16:42:00,0,423,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.7,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382664",2020-03-22 16:43:00,0,422,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.7,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382665",2020-03-22 16:44:00,0,420,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.9,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382666",2020-03-22 16:45:00,0,414,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.8,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382667",2020-03-22 16:46:00,0,406,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.7,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382668",2020-03-22 16:47:00,0,404,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.5,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382669",2020-03-22 16:48:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.5,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382670",2020-03-22 16:49:00,0,396,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24.5,7.4,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382671",2020-03-22 16:50:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24.5,7.5,-0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382672",2020-03-22 16:51:00,0,387,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.7,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382673",2020-03-22 16:52:00,0,380,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.6,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382674",2020-03-22 16:53:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.5,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382675",2020-03-22 16:54:00,0,376,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.5,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382676",2020-03-22 16:55:00,0,371,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.5,-0.94248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382677",2020-03-22 16:56:00,0,368,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,25,7.5,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382678",2020-03-22 16:57:00,0,364,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,25,7.5,-0.88578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382679",2020-03-22 16:58:00,0,355,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,25,7.4,-0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382680",2020-03-22 16:59:00,0,285,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,25,7.4,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382681",2020-03-22 17:00:00,0,313,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.4,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382682",2020-03-22 17:01:00,0,345,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.4,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382683",2020-03-22 17:02:00,0,340,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.4,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382684",2020-03-22 17:03:00,0,334,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.4,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382685",2020-03-22 17:04:00,0,304,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.5,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382686",2020-03-22 17:05:00,0,157,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.6,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382687",2020-03-22 17:06:00,0,69,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.6,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382688",2020-03-22 17:07:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.6,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382689",2020-03-22 17:08:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.5,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382690",2020-03-22 17:09:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.3,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382691",2020-03-22 17:10:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.2,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382692",2020-03-22 17:11:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.1,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382693",2020-03-22 17:12:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382694",2020-03-22 17:13:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382695",2020-03-22 17:14:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382696",2020-03-22 17:15:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382697",2020-03-22 17:16:00,0,106,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382698",2020-03-22 17:17:00,0,214,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382699",2020-03-22 17:18:00,0,213,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.1,-0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382700",2020-03-22 17:19:00,0,165,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.2,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382701",2020-03-22 17:20:00,0,141,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382702",2020-03-22 17:21:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.3,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382703",2020-03-22 17:22:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.3,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382704",2020-03-22 17:23:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.3,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382705",2020-03-22 17:24:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.2,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382706",2020-03-22 17:25:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.1,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382707",2020-03-22 17:26:00,0,97,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382708",2020-03-22 17:27:00,0,171,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.1,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382709",2020-03-22 17:28:00,0,158,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.1,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382710",2020-03-22 17:29:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.2,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382711",2020-03-22 17:30:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,7.2,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382712",2020-03-22 17:31:00,0,120,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25.5,7.2,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382713",2020-03-22 17:32:00,0,74,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.2,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382714",2020-03-22 17:33:00,0,54,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.2,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382715",2020-03-22 17:34:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.2,-0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382716",2020-03-22 17:35:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.2,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382717",2020-03-22 17:36:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.1,-0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382718",2020-03-22 17:37:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.1,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382719",2020-03-22 17:38:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.1,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382720",2020-03-22 17:39:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7.1,-0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382721",2020-03-22 17:40:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,7,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382722",2020-03-22 17:41:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.9,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382723",2020-03-22 17:42:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.8,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382724",2020-03-22 17:43:00,0,47,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.7,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382725",2020-03-22 17:44:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382726",2020-03-22 17:45:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.6,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382727",2020-03-22 17:46:00,0,47,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.6,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382728",2020-03-22 17:47:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.5,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382729",2020-03-22 17:48:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.5,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382730",2020-03-22 17:49:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382731",2020-03-22 17:50:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382732",2020-03-22 17:51:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382733",2020-03-22 17:52:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.4,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382734",2020-03-22 17:53:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.4,0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382735",2020-03-22 17:54:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.3,0.12222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382736",2020-03-22 17:55:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.3,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382737",2020-03-22 17:56:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.3,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382738",2020-03-22 17:57:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.3,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382739",2020-03-22 17:58:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.3,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382740",2020-03-22 17:59:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382741",2020-03-22 18:00:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382742",2020-03-22 18:01:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382743",2020-03-22 18:02:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382744",2020-03-22 18:03:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382745",2020-03-22 18:04:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382746",2020-03-22 18:05:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382747",2020-03-22 18:06:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382748",2020-03-22 18:07:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.2,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382749",2020-03-22 18:08:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382750",2020-03-22 18:09:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382751",2020-03-22 18:10:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382752",2020-03-22 18:11:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382753",2020-03-22 18:12:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382754",2020-03-22 18:13:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382755",2020-03-22 18:14:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382756",2020-03-22 18:15:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382757",2020-03-22 18:16:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.9,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382758",2020-03-22 18:17:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.9,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382759",2020-03-22 18:18:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.9,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382760",2020-03-22 18:19:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.9,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382761",2020-03-22 18:20:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382762",2020-03-22 18:21:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.8,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382763",2020-03-22 18:22:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.8,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382764",2020-03-22 18:23:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382765",2020-03-22 18:24:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,5.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382766",2020-03-22 18:25:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.6,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382767",2020-03-22 18:26:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382768",2020-03-22 18:27:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.6,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382769",2020-03-22 18:28:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382770",2020-03-22 18:29:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.5,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382771",2020-03-22 18:30:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382772",2020-03-22 18:31:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382773",2020-03-22 18:32:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382774",2020-03-22 18:33:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.4,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382775",2020-03-22 18:34:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382776",2020-03-22 18:35:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382777",2020-03-22 18:36:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382778",2020-03-22 18:37:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382779",2020-03-22 18:38:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382780",2020-03-22 18:39:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382781",2020-03-22 18:40:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382782",2020-03-22 18:41:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382783",2020-03-22 18:42:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382784",2020-03-22 18:43:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,5.2,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382785",2020-03-22 18:44:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382786",2020-03-22 18:45:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382787",2020-03-22 18:46:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382788",2020-03-22 18:47:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5.1,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382789",2020-03-22 18:48:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382790",2020-03-22 18:49:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382791",2020-03-22 18:50:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382792",2020-03-22 18:51:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382793",2020-03-22 18:52:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,4.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382794",2020-03-22 18:53:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,4.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382795",2020-03-22 18:54:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382796",2020-03-22 18:55:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382797",2020-03-22 18:56:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,4.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382798",2020-03-22 18:57:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,4.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382799",2020-03-22 18:58:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,4.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382800",2020-03-22 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,4.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382801",2020-03-22 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382802",2020-03-22 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382803",2020-03-22 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382804",2020-03-22 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382805",2020-03-22 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382806",2020-03-22 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382807",2020-03-22 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382808",2020-03-22 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382809",2020-03-22 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382810",2020-03-22 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382811",2020-03-22 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382812",2020-03-22 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382813",2020-03-22 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382814",2020-03-22 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382815",2020-03-22 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.5,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382816",2020-03-22 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382817",2020-03-22 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.6,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382818",2020-03-22 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382819",2020-03-22 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382820",2020-03-22 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382821",2020-03-22 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382822",2020-03-22 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382823",2020-03-22 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382824",2020-03-22 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382825",2020-03-22 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382826",2020-03-22 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382827",2020-03-22 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382828",2020-03-22 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382829",2020-03-22 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382830",2020-03-22 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382831",2020-03-22 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382832",2020-03-22 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382833",2020-03-22 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382834",2020-03-22 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382835",2020-03-22 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382836",2020-03-22 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382837",2020-03-22 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382838",2020-03-22 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382839",2020-03-22 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382840",2020-03-22 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382841",2020-03-22 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382842",2020-03-22 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382843",2020-03-22 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382844",2020-03-22 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382845",2020-03-22 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382846",2020-03-22 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382847",2020-03-22 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382848",2020-03-22 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382849",2020-03-22 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382850",2020-03-22 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,3.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382851",2020-03-22 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382852",2020-03-22 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,3.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382853",2020-03-22 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,3.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382854",2020-03-22 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,3.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382855",2020-03-22 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,3.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382856",2020-03-22 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,3.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382857",2020-03-22 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,3.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382858",2020-03-22 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382859",2020-03-22 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382860",2020-03-22 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382861",2020-03-22 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382862",2020-03-22 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382863",2020-03-22 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382864",2020-03-22 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382865",2020-03-22 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382866",2020-03-22 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382867",2020-03-22 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382868",2020-03-22 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382869",2020-03-22 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382870",2020-03-22 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382871",2020-03-22 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382872",2020-03-22 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382873",2020-03-22 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382874",2020-03-22 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382875",2020-03-22 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382876",2020-03-22 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382877",2020-03-22 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382878",2020-03-22 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382879",2020-03-22 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382880",2020-03-22 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382881",2020-03-22 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382882",2020-03-22 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382883",2020-03-22 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382884",2020-03-22 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382885",2020-03-22 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382886",2020-03-22 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382887",2020-03-22 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382888",2020-03-22 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382889",2020-03-22 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,3.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382890",2020-03-22 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382891",2020-03-22 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382892",2020-03-22 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382893",2020-03-22 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.3,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382894",2020-03-22 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382895",2020-03-22 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382896",2020-03-22 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382897",2020-03-22 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382898",2020-03-22 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382899",2020-03-22 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382900",2020-03-22 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,22.5,23.5,24,3.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382901",2020-03-22 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382902",2020-03-22 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382903",2020-03-22 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382904",2020-03-22 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382905",2020-03-22 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382906",2020-03-22 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382907",2020-03-22 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382908",2020-03-22 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382909",2020-03-22 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382910",2020-03-22 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382911",2020-03-22 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382912",2020-03-22 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382913",2020-03-22 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382914",2020-03-22 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382915",2020-03-22 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382916",2020-03-22 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382917",2020-03-22 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.9,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382918",2020-03-22 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382919",2020-03-22 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382920",2020-03-22 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382921",2020-03-22 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382922",2020-03-22 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382923",2020-03-22 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.7,1.56114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382924",2020-03-22 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382925",2020-03-22 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.7,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382926",2020-03-22 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.7,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382927",2020-03-22 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,24,2.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382928",2020-03-22 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,24,2.7,0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
