"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"382929",2020-03-22 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,24,2.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382930",2020-03-22 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,24,2.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382931",2020-03-22 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382932",2020-03-22 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382933",2020-03-22 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382934",2020-03-22 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382935",2020-03-22 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382936",2020-03-22 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382937",2020-03-22 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382938",2020-03-22 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382939",2020-03-22 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382940",2020-03-22 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382941",2020-03-22 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.6,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382942",2020-03-22 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382943",2020-03-22 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382944",2020-03-22 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382945",2020-03-22 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382946",2020-03-22 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382947",2020-03-22 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382948",2020-03-22 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382949",2020-03-22 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382950",2020-03-22 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23.5,2.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382951",2020-03-22 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382952",2020-03-22 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382953",2020-03-22 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382954",2020-03-22 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382955",2020-03-22 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382956",2020-03-22 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382957",2020-03-22 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382958",2020-03-22 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382959",2020-03-22 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382960",2020-03-22 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382961",2020-03-22 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382962",2020-03-22 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382963",2020-03-22 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382964",2020-03-22 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382965",2020-03-22 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382966",2020-03-22 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382967",2020-03-22 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382968",2020-03-22 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382969",2020-03-22 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382970",2020-03-22 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382971",2020-03-22 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382972",2020-03-22 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382973",2020-03-22 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382974",2020-03-22 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382975",2020-03-22 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382976",2020-03-22 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382977",2020-03-22 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382978",2020-03-22 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382979",2020-03-22 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382980",2020-03-22 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382981",2020-03-22 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382982",2020-03-22 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382983",2020-03-22 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382984",2020-03-22 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382985",2020-03-22 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382986",2020-03-22 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382987",2020-03-22 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382988",2020-03-22 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382989",2020-03-22 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382990",2020-03-22 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382991",2020-03-22 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382992",2020-03-22 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382993",2020-03-22 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382994",2020-03-22 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382995",2020-03-22 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382996",2020-03-22 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382997",2020-03-22 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382998",2020-03-22 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"382999",2020-03-22 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383000",2020-03-22 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383001",2020-03-22 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,1.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383002",2020-03-22 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383003",2020-03-22 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383004",2020-03-22 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383005",2020-03-22 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383006",2020-03-22 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383007",2020-03-22 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383008",2020-03-22 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383009",2020-03-22 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383010",2020-03-22 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383011",2020-03-22 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383012",2020-03-22 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383013",2020-03-22 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383014",2020-03-22 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383015",2020-03-22 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383016",2020-03-22 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383017",2020-03-22 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383018",2020-03-22 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383019",2020-03-22 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383020",2020-03-22 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383021",2020-03-22 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383022",2020-03-22 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383023",2020-03-22 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383024",2020-03-22 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383025",2020-03-22 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383026",2020-03-22 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383027",2020-03-22 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383028",2020-03-22 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383029",2020-03-22 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383030",2020-03-22 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383031",2020-03-22 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383032",2020-03-22 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383033",2020-03-22 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383034",2020-03-22 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383035",2020-03-22 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383036",2020-03-22 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383037",2020-03-22 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383038",2020-03-22 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383039",2020-03-22 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383040",2020-03-22 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383041",2020-03-22 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383042",2020-03-22 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383043",2020-03-22 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383044",2020-03-22 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,0.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383045",2020-03-22 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,0.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383046",2020-03-22 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,0.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383047",2020-03-22 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383048",2020-03-22 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.9,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383049",2020-03-22 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.9,0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383050",2020-03-22 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383051",2020-03-22 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.9,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383052",2020-03-22 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383053",2020-03-22 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383054",2020-03-22 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383055",2020-03-22 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383056",2020-03-22 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383057",2020-03-22 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383058",2020-03-22 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383059",2020-03-22 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383060",2020-03-22 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383061",2020-03-22 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.8,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383062",2020-03-22 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383063",2020-03-22 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383064",2020-03-22 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383065",2020-03-22 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383066",2020-03-22 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383067",2020-03-22 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383068",2020-03-22 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383069",2020-03-22 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383070",2020-03-22 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383071",2020-03-22 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383072",2020-03-22 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383073",2020-03-22 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383074",2020-03-22 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383075",2020-03-22 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383076",2020-03-22 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383077",2020-03-22 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383078",2020-03-22 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383079",2020-03-22 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383080",2020-03-22 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383081",2020-03-22 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383082",2020-03-22 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.3,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383083",2020-03-22 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.2,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383084",2020-03-22 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383085",2020-03-22 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383086",2020-03-22 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383087",2020-03-22 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383088",2020-03-22 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,0.2,0.2646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383089",2020-03-22 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383090",2020-03-22 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.2,0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383091",2020-03-22 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383092",2020-03-22 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383093",2020-03-22 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.29925,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383094",2020-03-22 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383095",2020-03-22 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383096",2020-03-22 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0.1,0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383097",2020-03-22 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,22.5,23,0,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383098",2020-03-22 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383099",2020-03-22 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.31752,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383100",2020-03-22 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383101",2020-03-23 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.30492,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383102",2020-03-23 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383103",2020-03-23 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0.1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383104",2020-03-23 00:03:00,0.221727,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,0,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383105",2020-03-23 00:04:00,1.1041,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383106",2020-03-23 00:05:00,0.5515,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383107",2020-03-23 00:06:00,0.912591,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383108",2020-03-23 00:07:00,2.30091,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.33201,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383109",2020-03-23 00:08:00,2.30091,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.30618,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383110",2020-03-23 00:09:00,2.22249,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383111",2020-03-23 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.2898,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383112",2020-03-23 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383113",2020-03-23 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.29673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383114",2020-03-23 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383115",2020-03-23 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.1,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383116",2020-03-23 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383117",2020-03-23 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,22.5,22.5,23,22,22.5,23,-0.2,0.27972,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383118",2020-03-23 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383119",2020-03-23 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.28287,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383120",2020-03-23 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.27531,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383121",2020-03-23 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.27153,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383122",2020-03-23 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.3,0.28161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383123",2020-03-23 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383124",2020-03-23 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383125",2020-03-23 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.2,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383126",2020-03-23 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.3,0.28224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383127",2020-03-23 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.3,0.27216,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383128",2020-03-23 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383129",2020-03-23 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.3,0.28602,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383130",2020-03-23 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.30051,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383131",2020-03-23 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383132",2020-03-23 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383133",2020-03-23 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383134",2020-03-23 00:33:00,1.08965,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383135",2020-03-23 00:34:00,0.425903,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383136",2020-03-23 00:35:00,0.710659,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383137",2020-03-23 00:36:00,1.45183,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383138",2020-03-23 00:37:00,2.11058,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,3.2949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383139",2020-03-23 00:38:00,4.55857,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383140",2020-03-23 00:39:00,5.29432,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383141",2020-03-23 00:40:00,5.32492,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383142",2020-03-23 00:41:00,3.60727,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.4,0.82467,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383143",2020-03-23 00:42:00,2.95728,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.83034,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383144",2020-03-23 00:43:00,1.82144,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.84483,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383145",2020-03-23 00:44:00,2.17606,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,-0.5,0.87003,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383146",2020-03-23 00:45:00,2.42865,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.5,0.8883,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383147",2020-03-23 00:46:00,2.43871,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.5,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383148",2020-03-23 00:47:00,2.74302,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.90657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383149",2020-03-23 00:48:00,3.08034,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.5,0.9009,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383150",2020-03-23 00:49:00,3.16768,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.5,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383151",2020-03-23 00:50:00,2.98555,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.4,0.9072,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383152",2020-03-23 00:51:00,2.80658,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.91287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383153",2020-03-23 00:52:00,2.58836,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.9198,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383154",2020-03-23 00:53:00,2.7922,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.91917,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383155",2020-03-23 00:54:00,2.98922,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.93114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383156",2020-03-23 00:55:00,3.07255,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.93744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383157",2020-03-23 00:56:00,3.1887,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.93807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383158",2020-03-23 00:57:00,3.03301,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.95508,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383159",2020-03-23 00:58:00,2.9382,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.95256,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383160",2020-03-23 00:59:00,2.82181,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.95823,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383161",2020-03-23 01:00:00,2.92568,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.95445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383162",2020-03-23 01:01:00,2.41075,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.96831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383163",2020-03-23 01:02:00,2.90335,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383164",2020-03-23 01:03:00,3.98159,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383165",2020-03-23 01:04:00,4.08497,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.7,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383166",2020-03-23 01:05:00,3.38144,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383167",2020-03-23 01:06:00,3.47241,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,-0.6,0.96327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383168",2020-03-23 01:07:00,3.74239,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.95886,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383169",2020-03-23 01:08:00,3.43619,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.96768,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383170",2020-03-23 01:09:00,3.45395,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.945,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383171",2020-03-23 01:10:00,3.1186,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.6,0.945,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383172",2020-03-23 01:11:00,3.08371,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.95886,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383173",2020-03-23 01:12:00,2.90835,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.95445,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383174",2020-03-23 01:13:00,3.03446,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.31437,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383175",2020-03-23 01:14:00,1.64229,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.6,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383176",2020-03-23 01:15:00,1.33157,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383177",2020-03-23 01:16:00,0.973562,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383178",2020-03-23 01:17:00,0.861806,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.45612,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383179",2020-03-23 01:18:00,0.84376,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.52731,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383180",2020-03-23 01:19:00,0.815692,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.49203,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383181",2020-03-23 01:20:00,0.71839,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.41454,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383182",2020-03-23 01:21:00,0.647821,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.42651,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383183",2020-03-23 01:22:00,0.653295,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383184",2020-03-23 01:23:00,0.629607,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383185",2020-03-23 01:24:00,0.60008,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383186",2020-03-23 01:25:00,0.799065,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383187",2020-03-23 01:26:00,0.623404,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.34209,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383188",2020-03-23 01:27:00,0.613674,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.9,0.34146,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383189",2020-03-23 01:28:00,0.62008,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383190",2020-03-23 01:29:00,0.602934,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383191",2020-03-23 01:30:00,0.666208,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383192",2020-03-23 01:31:00,0.76074,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383193",2020-03-23 01:32:00,1.21498,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383194",2020-03-23 01:33:00,1.08014,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383195",2020-03-23 01:34:00,0.629003,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.9,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383196",2020-03-23 01:35:00,1.01897,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.9,0.32949,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383197",2020-03-23 01:36:00,1.03254,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-0.8,0.32382,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383198",2020-03-23 01:37:00,0.902826,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383199",2020-03-23 01:38:00,0.722773,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383200",2020-03-23 01:39:00,0.63508,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383201",2020-03-23 01:40:00,0.514478,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.35028,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383202",2020-03-23 01:41:00,0.466449,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383203",2020-03-23 01:42:00,0.4231,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383204",2020-03-23 01:43:00,0.460787,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383205",2020-03-23 01:44:00,0.513036,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383206",2020-03-23 01:45:00,0.545186,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383207",2020-03-23 01:46:00,0.515136,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.35658,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383208",2020-03-23 01:47:00,0.519683,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383209",2020-03-23 01:48:00,0.508205,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383210",2020-03-23 01:49:00,0.497349,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383211",2020-03-23 01:50:00,0.49313,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383212",2020-03-23 01:51:00,0.473239,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383213",2020-03-23 01:52:00,0.467036,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383214",2020-03-23 01:53:00,0.423767,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383215",2020-03-23 01:54:00,0.394367,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.8,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383216",2020-03-23 01:55:00,0.374183,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383217",2020-03-23 01:56:00,0.345657,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383218",2020-03-23 01:57:00,0.327619,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383219",2020-03-23 01:58:00,0.300793,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383220",2020-03-23 01:59:00,0.223147,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383221",2020-03-23 02:00:00,0.374915,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.33138,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383222",2020-03-23 02:01:00,0.40197,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383223",2020-03-23 02:02:00,0.64484,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383224",2020-03-23 02:03:00,0.570202,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383225",2020-03-23 02:04:00,0.331347,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383226",2020-03-23 02:05:00,0.414181,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383227",2020-03-23 02:06:00,0.387155,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383228",2020-03-23 02:07:00,0.375268,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383229",2020-03-23 02:08:00,0.321393,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383230",2020-03-23 02:09:00,0.284233,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383231",2020-03-23 02:10:00,0.280691,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383232",2020-03-23 02:11:00,0.252062,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383233",2020-03-23 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383234",2020-03-23 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383235",2020-03-23 02:14:00,0.323672,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383236",2020-03-23 02:15:00,1.98218,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383237",2020-03-23 02:16:00,3.27496,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-0.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383238",2020-03-23 02:17:00,3.31092,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383239",2020-03-23 02:18:00,3.12036,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383240",2020-03-23 02:19:00,1.76002,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383241",2020-03-23 02:20:00,0.322749,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383242",2020-03-23 02:21:00,-0.304349,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383243",2020-03-23 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383244",2020-03-23 02:23:00,0.370633,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383245",2020-03-23 02:24:00,0.72227,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1.1,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383246",2020-03-23 02:25:00,1.22634,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383247",2020-03-23 02:26:00,0.951233,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383248",2020-03-23 02:27:00,0.616176,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383249",2020-03-23 02:28:00,0.359287,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383250",2020-03-23 02:29:00,0.329023,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1.1,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383251",2020-03-23 02:30:00,0.425042,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383252",2020-03-23 02:31:00,0.985348,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22.5,-1.1,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383253",2020-03-23 02:32:00,1.05734,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22,-1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383254",2020-03-23 02:33:00,0.69792,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22.5,22,-1,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383255",2020-03-23 02:34:00,0.901681,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383256",2020-03-23 02:35:00,0.941481,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
