"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"383257",2020-03-23 02:36:00,1.14745,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383258",2020-03-23 02:37:00,1.16085,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383259",2020-03-23 02:38:00,1.20204,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383260",2020-03-23 02:39:00,1.03699,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383261",2020-03-23 02:40:00,1.0591,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383262",2020-03-23 02:41:00,1.03898,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383263",2020-03-23 02:42:00,1.14646,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383264",2020-03-23 02:43:00,0.84843,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383265",2020-03-23 02:44:00,0.736022,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383266",2020-03-23 02:45:00,0.636551,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383267",2020-03-23 02:46:00,0.587979,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383268",2020-03-23 02:47:00,0.550833,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383269",2020-03-23 02:48:00,0.55073,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383270",2020-03-23 02:49:00,0.568397,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383271",2020-03-23 02:50:00,0.635004,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383272",2020-03-23 02:51:00,0.679237,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383273",2020-03-23 02:52:00,0.650446,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32508,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383274",2020-03-23 02:53:00,0.724377,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.32382,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383275",2020-03-23 02:54:00,0.657488,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.42021,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383276",2020-03-23 02:55:00,0.654263,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.5103,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383277",2020-03-23 02:56:00,0.643882,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383278",2020-03-23 02:57:00,0.640547,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.3969,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383279",2020-03-23 02:58:00,0.616371,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383280",2020-03-23 02:59:00,0.629807,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383281",2020-03-23 03:00:00,0.666284,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383282",2020-03-23 03:01:00,0.944634,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.1,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383283",2020-03-23 03:02:00,1.16253,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383284",2020-03-23 03:03:00,0.726567,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.4,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383285",2020-03-23 03:04:00,0.840776,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383286",2020-03-23 03:05:00,1.15949,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.4,0.33075,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383287",2020-03-23 03:06:00,1.10146,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383288",2020-03-23 03:07:00,1.15144,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.35154,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383289",2020-03-23 03:08:00,1.14345,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.33957,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383290",2020-03-23 03:09:00,1.03677,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383291",2020-03-23 03:10:00,0.896456,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383292",2020-03-23 03:11:00,0.819755,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.2,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383293",2020-03-23 03:12:00,0.804819,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383294",2020-03-23 03:13:00,0.788677,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383295",2020-03-23 03:14:00,0.640823,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.35091,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383296",2020-03-23 03:15:00,0.586224,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.4,0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383297",2020-03-23 03:16:00,0.546126,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.4,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383298",2020-03-23 03:17:00,0.523731,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383299",2020-03-23 03:18:00,0.53842,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.35847,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383300",2020-03-23 03:19:00,0.680815,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383301",2020-03-23 03:20:00,0.552091,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.5,0.34524,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383302",2020-03-23 03:21:00,0.565658,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383303",2020-03-23 03:22:00,0.611009,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383304",2020-03-23 03:23:00,0.595953,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.30492,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383305",2020-03-23 03:24:00,0.648983,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383306",2020-03-23 03:25:00,0.599753,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.2,0.32256,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383307",2020-03-23 03:26:00,0.508195,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383308",2020-03-23 03:27:00,0.619069,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383309",2020-03-23 03:28:00,0.616472,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383310",2020-03-23 03:29:00,0.877755,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383311",2020-03-23 03:30:00,0.626241,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.36981,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383312",2020-03-23 03:31:00,0.904574,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383313",2020-03-23 03:32:00,1.11151,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383314",2020-03-23 03:33:00,0.579526,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.34965,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383315",2020-03-23 03:34:00,0.552715,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.34839,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383316",2020-03-23 03:35:00,0.571133,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.35028,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383317",2020-03-23 03:36:00,0.555455,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.3,0.36981,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383318",2020-03-23 03:37:00,0.524278,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22,22,-1.4,0.34461,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383319",2020-03-23 03:38:00,1.01726,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.34461,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383320",2020-03-23 03:39:00,1.69189,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.33894,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383321",2020-03-23 03:40:00,0.774442,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.3,0.3276,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383322",2020-03-23 03:41:00,0.609939,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.3276,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383323",2020-03-23 03:42:00,1.1072,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383324",2020-03-23 03:43:00,1.2318,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383325",2020-03-23 03:44:00,1.01477,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383326",2020-03-23 03:45:00,0.99245,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383327",2020-03-23 03:46:00,0.497806,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32193,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383328",2020-03-23 03:47:00,0.483865,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383329",2020-03-23 03:48:00,0.401637,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383330",2020-03-23 03:49:00,0.341255,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383331",2020-03-23 03:50:00,0.351189,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.3,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383332",2020-03-23 03:51:00,0.295309,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383333",2020-03-23 03:52:00,0.268176,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383334",2020-03-23 03:53:00,0.242192,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383335",2020-03-23 03:54:00,0.206754,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383336",2020-03-23 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383337",2020-03-23 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383338",2020-03-23 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383339",2020-03-23 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383340",2020-03-23 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383341",2020-03-23 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.31752,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383342",2020-03-23 04:01:00,0.360535,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383343",2020-03-23 04:02:00,0.297149,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383344",2020-03-23 04:03:00,0,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.32067,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383345",2020-03-23 04:04:00,0,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.32067,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383346",2020-03-23 04:05:00,1.70513,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.32319,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383347",2020-03-23 04:06:00,5.03283,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.315,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383348",2020-03-23 04:07:00,5.03072,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,0.31689,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383349",2020-03-23 04:08:00,4.23608,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383350",2020-03-23 04:09:00,1.98156,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383351",2020-03-23 04:10:00,1.16807,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383352",2020-03-23 04:11:00,1.49192,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383353",2020-03-23 04:12:00,2.01801,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"383354",2020-03-23 04:13:00,1.96703,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383355",2020-03-23 04:14:00,1.43367,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.5,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383356",2020-03-23 04:15:00,1.1046,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383357",2020-03-23 04:16:00,1.16525,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383358",2020-03-23 04:17:00,1.07792,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.5,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383359",2020-03-23 04:18:00,0.997779,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383360",2020-03-23 04:19:00,0.743405,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383361",2020-03-23 04:20:00,0.568281,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383362",2020-03-23 04:21:00,0.426826,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.7,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383363",2020-03-23 04:22:00,0.381082,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383364",2020-03-23 04:23:00,0.343182,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383365",2020-03-23 04:24:00,0.443374,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.29988,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383366",2020-03-23 04:25:00,0.52835,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.6,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"383367",2020-03-23 04:26:00,0.56545,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.7,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383368",2020-03-23 04:27:00,0.480255,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383369",2020-03-23 04:28:00,0.512841,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,22,-1.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383370",2020-03-23 04:29:00,0.614735,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383371",2020-03-23 04:30:00,0.695103,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383372",2020-03-23 04:31:00,1.11118,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383373",2020-03-23 04:32:00,0.823448,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383374",2020-03-23 04:33:00,0.936625,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383375",2020-03-23 04:34:00,0.880232,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.34524,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383376",2020-03-23 04:35:00,1.01933,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"383377",2020-03-23 04:36:00,0.993689,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.34461,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383378",2020-03-23 04:37:00,1.60206,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.6,0.34461,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383379",2020-03-23 04:38:00,1.54906,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.34209,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383380",2020-03-23 04:39:00,0.982264,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.33579,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383381",2020-03-23 04:40:00,1.59039,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.33327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383382",2020-03-23 04:41:00,1.76696,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.33327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383383",2020-03-23 04:42:00,1.93917,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.32697,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"383384",2020-03-23 04:43:00,1.84629,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383385",2020-03-23 04:44:00,1.55105,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.7,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383386",2020-03-23 04:45:00,1.48099,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30555,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383387",2020-03-23 04:46:00,1.42897,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383388",2020-03-23 04:47:00,1.2175,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383389",2020-03-23 04:48:00,1.09394,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383390",2020-03-23 04:49:00,0.766336,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383391",2020-03-23 04:50:00,0.535591,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383392",2020-03-23 04:51:00,0.450393,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383393",2020-03-23 04:52:00,0.440908,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383394",2020-03-23 04:53:00,0.398858,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383395",2020-03-23 04:54:00,0.458147,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.8,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383396",2020-03-23 04:55:00,0.553868,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.42084,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"383397",2020-03-23 04:56:00,0.610624,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383398",2020-03-23 04:57:00,0.637816,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.34146,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383399",2020-03-23 04:58:00,0.60506,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.36414,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383400",2020-03-23 04:59:00,0.659893,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.34902,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383401",2020-03-23 05:00:00,0.705557,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.81018,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383402",2020-03-23 05:01:00,1.04921,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383403",2020-03-23 05:02:00,0.51791,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383404",2020-03-23 05:03:00,0.58929,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.567,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383405",2020-03-23 05:04:00,0.907379,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.58464,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383406",2020-03-23 05:05:00,1.0182,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.5418,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383407",2020-03-23 05:06:00,1.03091,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.5292,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383408",2020-03-23 05:07:00,1.01115,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.52227,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383409",2020-03-23 05:08:00,1.56704,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.52164,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383410",2020-03-23 05:09:00,1.50658,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.52164,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383411",2020-03-23 05:10:00,1.77309,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.5166,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383412",2020-03-23 05:11:00,2.06468,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.5166,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383413",2020-03-23 05:12:00,2.31161,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.51534,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383414",2020-03-23 05:13:00,2.14372,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.48447,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383415",2020-03-23 05:14:00,1.71951,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1.9,0.48636,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383416",2020-03-23 05:15:00,1.769,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.4977,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383417",2020-03-23 05:16:00,1.7481,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.4788,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383418",2020-03-23 05:17:00,1.74081,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.50211,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383419",2020-03-23 05:18:00,1.71767,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.50211,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383420",2020-03-23 05:19:00,1.68243,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.48699,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383421",2020-03-23 05:20:00,1.65716,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.49014,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383422",2020-03-23 05:21:00,1.43496,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.50274,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383423",2020-03-23 05:22:00,1.12613,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.4977,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383424",2020-03-23 05:23:00,0.959555,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.4851,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383425",2020-03-23 05:24:00,0.69217,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.49077,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383426",2020-03-23 05:25:00,0.661803,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.50211,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383427",2020-03-23 05:26:00,0.6646,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383428",2020-03-23 05:27:00,0.653125,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.4977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383429",2020-03-23 05:28:00,0.567187,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383430",2020-03-23 05:29:00,0.634052,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383431",2020-03-23 05:30:00,0.660383,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383432",2020-03-23 05:31:00,0.814347,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383433",2020-03-23 05:32:00,0.646197,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.5292,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"383434",2020-03-23 05:33:00,0.320024,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.52353,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383435",2020-03-23 05:34:00,0.534182,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.5103,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383436",2020-03-23 05:35:00,0.507873,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.4977,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383437",2020-03-23 05:36:00,0.625925,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.50337,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383438",2020-03-23 05:37:00,1.58573,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383439",2020-03-23 05:38:00,1.4488,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.50337,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383440",2020-03-23 05:39:00,1.1316,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.50526,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383441",2020-03-23 05:40:00,0.895186,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.1,0.49266,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383442",2020-03-23 05:41:00,1.35488,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.47817,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383443",2020-03-23 05:42:00,1.16873,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.46557,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383444",2020-03-23 05:43:00,1.10938,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.48447,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383445",2020-03-23 05:44:00,1.01834,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.49014,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383446",2020-03-23 05:45:00,1.13718,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.48447,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383447",2020-03-23 05:46:00,0.917073,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2,0.47754,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383448",2020-03-23 05:47:00,0.511064,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.4662,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383449",2020-03-23 05:48:00,0.917652,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.47187,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383450",2020-03-23 05:49:00,0.873976,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383451",2020-03-23 05:50:00,0.611652,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.48384,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383452",2020-03-23 05:51:00,0.781495,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.4725,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383453",2020-03-23 05:52:00,0.795088,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.47691,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383454",2020-03-23 05:53:00,0.795673,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383455",2020-03-23 05:54:00,0.625275,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.46557,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383456",2020-03-23 05:55:00,0.756895,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.49077,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383457",2020-03-23 05:56:00,0.762062,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.4725,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383458",2020-03-23 05:57:00,2.91516,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.46242,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383459",2020-03-23 05:58:00,5.65498,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.46494,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383460",2020-03-23 05:59:00,5.63899,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.46431,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383461",2020-03-23 06:00:00,4.66896,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.48321,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383462",2020-03-23 06:01:00,3.0996,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.3,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383463",2020-03-23 06:02:00,2.1655,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.47187,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"383464",2020-03-23 06:03:00,2.03905,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.50085,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383465",2020-03-23 06:04:00,2.12772,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.49707,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383466",2020-03-23 06:05:00,2.05955,9,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.3,0.49833,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383467",2020-03-23 06:06:00,2.43253,8,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.3,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383468",2020-03-23 06:07:00,2.22392,8,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.3,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383469",2020-03-23 06:08:00,2.86204,9,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.3,0.4977,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383470",2020-03-23 06:09:00,2.77283,9,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-2.2,0.4851,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383471",2020-03-23 06:10:00,3.20775,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.3,0.48573,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383472",2020-03-23 06:11:00,3.74291,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.3,0.48384,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383473",2020-03-23 06:12:00,4.26892,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.3,0.5103,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383474",2020-03-23 06:13:00,4.47949,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.2,0.49014,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383475",2020-03-23 06:14:00,4.52788,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.4,0.4851,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383476",2020-03-23 06:15:00,4.48728,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.3,0.504,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383477",2020-03-23 06:16:00,4.4672,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-2.4,0.51534,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383478",2020-03-23 06:17:00,4.46008,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-2.3,0.52164,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383479",2020-03-23 06:18:00,4.48093,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-2.3,0.51786,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383480",2020-03-23 06:19:00,4.39082,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.52227,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383481",2020-03-23 06:20:00,4.19615,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.52227,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383482",2020-03-23 06:21:00,4.35355,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.57771,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383483",2020-03-23 06:22:00,3.97492,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.55944,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383484",2020-03-23 06:23:00,4.03236,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.55881,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383485",2020-03-23 06:24:00,3.90027,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.54243,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383486",2020-03-23 06:25:00,4.28297,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.54684,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383487",2020-03-23 06:26:00,4.13213,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.54054,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383488",2020-03-23 06:27:00,4.08266,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.5,0.53109,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383489",2020-03-23 06:28:00,3.75492,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.52227,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383490",2020-03-23 06:29:00,3.90199,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.52164,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383491",2020-03-23 06:30:00,3.69161,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.51597,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383492",2020-03-23 06:31:00,3.80806,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.50904,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383493",2020-03-23 06:32:00,4.34575,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.49077,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383494",2020-03-23 06:33:00,3.95453,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.49077,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383495",2020-03-23 06:34:00,3.68583,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.49014,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383496",2020-03-23 06:35:00,3.99493,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.49014,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383497",2020-03-23 06:36:00,3.9117,25,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.4,0.45864,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383498",2020-03-23 06:37:00,3.54676,27,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.44667,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383499",2020-03-23 06:38:00,3.75492,31,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.4284,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383500",2020-03-23 06:39:00,3.7811,33,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.42777,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383501",2020-03-23 06:40:00,3.50884,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.42399,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383502",2020-03-23 06:41:00,3.78191,37,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.3,0.4284,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383503",2020-03-23 06:42:00,3.73732,39,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.2,0.41643,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383504",2020-03-23 06:43:00,3.75054,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.2,0.40194,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383505",2020-03-23 06:44:00,3.74194,43,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.2,0.39627,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383506",2020-03-23 06:45:00,3.73642,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.1,0.41454,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383507",2020-03-23 06:46:00,3.73388,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2.1,0.40257,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383508",2020-03-23 06:47:00,3.70761,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2,0.3969,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383509",2020-03-23 06:48:00,3.76294,52,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2,0.38934,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"383510",2020-03-23 06:49:00,3.61996,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,21.5,21.5,-2,0.35847,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383511",2020-03-23 06:50:00,3.63552,58,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.9,0.34209,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383512",2020-03-23 06:51:00,3.68533,59,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.9,0.33327,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383513",2020-03-23 06:52:00,3.65571,62,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.9,0.32697,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"383514",2020-03-23 06:53:00,3.53956,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.9,0.32004,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383515",2020-03-23 06:54:00,3.77679,67,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.9,0.31437,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383516",2020-03-23 06:55:00,3.59711,71,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.8,0.31941,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383517",2020-03-23 06:56:00,3.59792,73,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.8,0.33138,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383518",2020-03-23 06:57:00,3.62059,76,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.7,0.28098,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383519",2020-03-23 06:58:00,3.74749,79,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.7,0.27027,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383520",2020-03-23 06:59:00,3.7915,81,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.6,0.42336,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383521",2020-03-23 07:00:00,4.05872,84,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.6,0.45171,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383522",2020-03-23 07:01:00,3.9366,86,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.6,0.36981,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383523",2020-03-23 07:02:00,3.96757,90,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.5,0.3024,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383524",2020-03-23 07:03:00,3.95319,91,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.5,0.2835,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383525",2020-03-23 07:04:00,3.76143,94,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.4,0.18837,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383526",2020-03-23 07:05:00,3.84124,97,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.4,0.19719,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383527",2020-03-23 07:06:00,3.78259,100,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,21.5,21.5,-1.4,0.1827,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383528",2020-03-23 07:07:00,3.87606,104,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.4,0.1638,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383529",2020-03-23 07:08:00,3.88022,107,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.4,0.16254,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383530",2020-03-23 07:09:00,3.56436,110,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.5,0.17262,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383531",2020-03-23 07:10:00,3.42724,112,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.5,0.15624,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383532",2020-03-23 07:11:00,3.29132,116,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.5,0.18144,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383533",2020-03-23 07:12:00,3.41687,119,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.4,0.1386,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383534",2020-03-23 07:13:00,2.65395,121,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.3,0.16569,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383535",2020-03-23 07:14:00,2.40925,124,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.2,0.15561,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383536",2020-03-23 07:15:00,2.33131,128,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.2,0.10017,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383537",2020-03-23 07:16:00,2.17752,130,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.2,0.08694,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383538",2020-03-23 07:17:00,2.21423,132,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.2,0.09324,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383539",2020-03-23 07:18:00,2.00815,137,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.1,0.06804,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"383540",2020-03-23 07:19:00,1.89601,139,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.1,0.09954,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383541",2020-03-23 07:20:00,1.78547,144,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1.1,0.13104,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383542",2020-03-23 07:21:00,1.91911,146,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,0.02394,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383543",2020-03-23 07:22:00,1.68231,150,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.000629999,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383544",2020-03-23 07:23:00,1.64594,154,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.01386,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383545",2020-03-23 07:24:00,1.83509,158,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.0252,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383546",2020-03-23 07:25:00,1.76253,160,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.04536,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383547",2020-03-23 07:26:00,1.81268,165,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-0.9,0.00126,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383548",2020-03-23 07:27:00,1.90398,167,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-0.9,-0.02646,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383549",2020-03-23 07:28:00,2.01755,172,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-0.9,0.01764,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"383550",2020-03-23 07:29:00,2.09229,175,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,0.03654,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383551",2020-03-23 07:30:00,2.08189,178,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,0.01008,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383552",2020-03-23 07:31:00,2.09573,179,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.07623,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383553",2020-03-23 07:32:00,2.12061,184,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,21.5,21.5,-1,-0.06804,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383554",2020-03-23 07:33:00,2.11565,188,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.08946,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383555",2020-03-23 07:34:00,1.92008,192,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.11466,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383556",2020-03-23 07:35:00,1.74631,193,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.13419,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383557",2020-03-23 07:36:00,2.02671,196,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.14553,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383558",2020-03-23 07:37:00,1.81115,201,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.12663,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383559",2020-03-23 07:38:00,1.71202,205,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.14679,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383560",2020-03-23 07:39:00,1.70679,208,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.21546,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383561",2020-03-23 07:40:00,1.60182,212,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.25956,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"383562",2020-03-23 07:41:00,1.57509,219,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-1,-0.2268,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383563",2020-03-23 07:42:00,1.36171,221,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.31626,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383564",2020-03-23 07:43:00,1.40631,224,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.30303,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383565",2020-03-23 07:44:00,4.45757,226,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.252,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383566",2020-03-23 07:45:00,6.78598,231,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.36099,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383567",2020-03-23 07:46:00,6.31494,237,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.39816,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"383568",2020-03-23 07:47:00,5.36897,240,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.41013,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383569",2020-03-23 07:48:00,5.16842,245,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.42273,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383570",2020-03-23 07:49:00,4.0711,247,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.9,-0.41769,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383571",2020-03-23 07:50:00,3.74011,250,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.8,-0.44163,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"383572",2020-03-23 07:51:00,3.51667,252,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.7,-0.45738,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"383573",2020-03-23 07:52:00,2.75165,260,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.6,-0.42399,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"383574",2020-03-23 07:53:00,2.68707,265,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.6,-0.47754,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"383575",2020-03-23 07:54:00,2.26416,268,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.5,-0.4851,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
