"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"383576",2020-03-23 07:55:00,2.26409,271,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.5,-0.48069,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"383577",2020-03-23 07:56:00,2.06142,273,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21,22,21.5,-0.5,-0.5418,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383578",2020-03-23 07:57:00,1.98125,280,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,21.5,-0.6,-0.68103,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383579",2020-03-23 07:58:00,1.88589,282,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,21.5,-0.6,-0.69426,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383580",2020-03-23 07:59:00,1.86155,285,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.68103,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383581",2020-03-23 08:00:00,1.76174,289,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.7,-0.68166,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383582",2020-03-23 08:01:00,1.70496,297,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.71946,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383583",2020-03-23 08:02:00,1.75369,300,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.73206,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"383584",2020-03-23 08:03:00,1.87318,301,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.66843,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383585",2020-03-23 08:04:00,1.67128,307,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.63756,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383586",2020-03-23 08:05:00,1.64117,315,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.64953,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383587",2020-03-23 08:06:00,2.14748,318,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.67284,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383588",2020-03-23 08:07:00,2.09985,321,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.60291,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383589",2020-03-23 08:08:00,2.1728,326,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.61299,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383590",2020-03-23 08:09:00,2.49511,329,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.76923,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383591",2020-03-23 08:10:00,2.97977,336,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-0.70056,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"383592",2020-03-23 08:11:00,3.24847,338,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.5,-0.56133,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"383593",2020-03-23 08:12:00,3.29102,341,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.5,-0.75663,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"383594",2020-03-23 08:13:00,3.29874,344,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.5,-0.8505,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383595",2020-03-23 08:14:00,3.37094,349,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.4,-0.9072,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383596",2020-03-23 08:15:00,3.68993,356,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.4,-1.00863,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383597",2020-03-23 08:16:00,3.71182,362,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.3,-1.02249,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383598",2020-03-23 08:17:00,3.02177,365,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.3,-1.0395,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383599",2020-03-23 08:18:00,2.85399,369,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.7,-1.00926,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383600",2020-03-23 08:19:00,2.39457,374,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-1.00296,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383601",2020-03-23 08:20:00,2.21624,380,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-1.02249,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"383602",2020-03-23 08:21:00,1.79753,384,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-1.04958,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"383603",2020-03-23 08:22:00,1.70406,387,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.8,-1.0584,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"383604",2020-03-23 08:23:00,1.47577,391,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-1.07415,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"383605",2020-03-23 08:24:00,1.44509,396,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.3,-1.1025,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"383606",2020-03-23 08:25:00,1.56189,400,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.6,-1.09368,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"383607",2020-03-23 08:26:00,1.55993,402,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.3,-1.01493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383608",2020-03-23 08:27:00,1.45294,408,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.2,-1.19826,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383609",2020-03-23 08:28:00,1.5289,409,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,0.1,-1.26819,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383610",2020-03-23 08:29:00,1.34385,416,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,-0.2,-1.34253,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383611",2020-03-23 08:30:00,1.32525,421,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,22,0,-1.40049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383612",2020-03-23 08:31:00,1.3689,424,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0,-1.39986,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383613",2020-03-23 08:32:00,1.50292,429,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,-0.4,-1.44396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383614",2020-03-23 08:33:00,1.45815,432,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.1,-1.45593,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383615",2020-03-23 08:34:00,1.42306,437,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.47861,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383616",2020-03-23 08:35:00,1.40837,442,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,-0.1,-1.48806,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383617",2020-03-23 08:36:00,1.4612,446,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,-0.3,-1.49562,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383618",2020-03-23 08:37:00,1.50754,450,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,-0.2,-1.46349,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383619",2020-03-23 08:38:00,1.58413,453,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0,-1.43199,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383620",2020-03-23 08:39:00,1.55177,456,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.43829,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383621",2020-03-23 08:40:00,1.56713,460,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.48113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383622",2020-03-23 08:41:00,1.65041,464,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.49436,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383623",2020-03-23 08:42:00,1.54057,468,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.5,-1.56933,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383624",2020-03-23 08:43:00,1.5823,473,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.58823,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383625",2020-03-23 08:44:00,1.60137,479,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.6254,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383626",2020-03-23 08:45:00,1.57415,482,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.4,-1.62036,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383627",2020-03-23 08:46:00,1.53497,484,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.6,-1.64556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383628",2020-03-23 08:47:00,1.50691,488,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.3,-1.66446,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383629",2020-03-23 08:48:00,1.4869,494,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.69218,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383630",2020-03-23 08:49:00,1.30372,500,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.8,-1.7199,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383631",2020-03-23 08:50:00,1.20647,504,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.68399,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383632",2020-03-23 08:51:00,1.00343,507,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.1,-1.77786,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383633",2020-03-23 08:52:00,0.693546,511,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.7955,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383634",2020-03-23 08:53:00,0.651633,514,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.2,-1.78479,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383635",2020-03-23 08:54:00,1.44189,519,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.3,-1.8396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383636",2020-03-23 08:55:00,2.75275,526,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.1,-1.85346,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383637",2020-03-23 08:56:00,2.84346,528,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.4,-1.89693,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383638",2020-03-23 08:57:00,2.12158,530,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1,-1.9593,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383639",2020-03-23 08:58:00,1.76431,533,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.4,-1.92969,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383640",2020-03-23 08:59:00,1.48139,537,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.6,-1.92654,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383641",2020-03-23 09:00:00,1.30392,542,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.2,-1.96497,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383642",2020-03-23 09:01:00,1.40967,546,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.8,-1.91709,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383643",2020-03-23 09:02:00,1.37638,549,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.7,-1.91079,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383644",2020-03-23 09:03:00,1.21828,554,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1,-1.88874,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383645",2020-03-23 09:04:00,1.2256,558,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.9,-1.70919,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383646",2020-03-23 09:05:00,1.24504,563,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,0.9,-1.70793,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383647",2020-03-23 09:06:00,1.2295,567,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.4,-1.86669,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383648",2020-03-23 09:07:00,1.2541,571,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.1,-1.85346,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383649",2020-03-23 09:08:00,1.27142,576,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.1,-1.87803,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383650",2020-03-23 09:09:00,1.29181,578,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.9,-1.86669,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383651",2020-03-23 09:10:00,1.26843,583,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.4,-1.83645,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383652",2020-03-23 09:11:00,1.28243,586,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.6,-1.79865,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383653",2020-03-23 09:12:00,1.27186,589,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.7,-2.20563,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383654",2020-03-23 09:13:00,1.23789,593,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.3,-2.21319,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383655",2020-03-23 09:14:00,1.2829,595,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.1,-2.23398,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383656",2020-03-23 09:15:00,1.29159,597,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.1,-2.25099,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383657",2020-03-23 09:16:00,1.34797,604,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1,-2.27556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383658",2020-03-23 09:17:00,1.3378,607,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,0.9,-2.28816,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383659",2020-03-23 09:18:00,1.31774,610,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.2,-2.30769,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383660",2020-03-23 09:19:00,1.37404,611,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,1.2,-2.3436,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383661",2020-03-23 09:20:00,1.37663,615,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22.5,22,0.6,-2.35746,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383662",2020-03-23 09:21:00,1.34845,618,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.37069,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383663",2020-03-23 09:22:00,1.24681,619,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.7,-2.4003,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383664",2020-03-23 09:23:00,1.31579,626,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.43243,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383665",2020-03-23 09:24:00,1.40057,631,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.9,-2.45196,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383666",2020-03-23 09:25:00,1.35425,633,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.47968,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383667",2020-03-23 09:26:00,1.34161,638,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.50866,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383668",2020-03-23 09:27:00,1.43885,642,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.51559,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383669",2020-03-23 09:28:00,1.34256,648,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.6,-2.55276,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383670",2020-03-23 09:29:00,1.14795,656,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,0.8,-2.58363,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383671",2020-03-23 09:30:00,1.16484,657,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,1.2,-2.58363,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383672",2020-03-23 09:31:00,1.10146,659,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,1,-2.59749,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383673",2020-03-23 09:32:00,1.04823,666,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22,1,-2.6271,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383674",2020-03-23 09:33:00,1.01424,671,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,0.9,-2.6523,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383675",2020-03-23 09:34:00,0.958704,674,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,0.8,-2.67183,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383676",2020-03-23 09:35:00,1.0292,677,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,0.9,-2.67813,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383677",2020-03-23 09:36:00,0.893315,683,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,1.5,-2.66301,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383678",2020-03-23 09:37:00,0.916189,683,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,1.5,-2.62836,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383679",2020-03-23 09:38:00,1.05392,689,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,1.3,-2.6271,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383680",2020-03-23 09:39:00,1.01643,690,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22.5,22.5,1.1,-2.61009,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383681",2020-03-23 09:40:00,1.01399,694,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1,-2.60379,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383682",2020-03-23 09:41:00,1.12861,700,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.1,-2.6019,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383683",2020-03-23 09:42:00,1.22411,702,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.2,-2.74239,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383684",2020-03-23 09:43:00,1.34217,706,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.2,-2.74113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383685",2020-03-23 09:44:00,1.48831,706,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.5,-2.76003,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383686",2020-03-23 09:45:00,1.38398,713,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.6,-2.78334,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383687",2020-03-23 09:46:00,1.34716,716,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.3,-2.66553,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383688",2020-03-23 09:47:00,1.33512,722,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.7,-2.55969,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383689",2020-03-23 09:48:00,1.35316,724,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.7,-2.54583,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383690",2020-03-23 09:49:00,1.30237,726,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.8,-2.7027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383691",2020-03-23 09:50:00,1.3578,730,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.7,-2.71593,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383692",2020-03-23 09:51:00,1.382,735,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22,21.5,22.5,22.5,1.7,-2.86209,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"383693",2020-03-23 09:52:00,1.58667,735,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-2.88099,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383694",2020-03-23 09:53:00,1.40056,739,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.2,-2.89233,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383695",2020-03-23 09:54:00,1.39648,744,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-2.9232,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383696",2020-03-23 09:55:00,1.37573,746,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.9,-2.93958,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383697",2020-03-23 09:56:00,1.50081,751,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,3,-2.94273,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383698",2020-03-23 09:57:00,1.31702,755,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-2.97486,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383699",2020-03-23 09:58:00,1.23676,763,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.5,-2.99439,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383700",2020-03-23 09:59:00,0.823785,761,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.6,-2.97423,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383701",2020-03-23 10:00:00,0.623547,768,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.7,-3.08826,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383702",2020-03-23 10:01:00,0.6932,771,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-3.09204,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383703",2020-03-23 10:02:00,0.586926,772,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.4,-3.11346,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383704",2020-03-23 10:03:00,0.37911,777,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.5,-3.1248,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383705",2020-03-23 10:04:00,0.443762,778,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,3.1,-3.11913,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383706",2020-03-23 10:05:00,0.369816,782,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.6,-3.09393,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383707",2020-03-23 10:06:00,0.306075,787,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.1,-3.13236,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383708",2020-03-23 10:07:00,0,787,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.9,-3.13173,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383709",2020-03-23 10:08:00,0.304566,795,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.3,-3.15693,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383710",2020-03-23 10:09:00,0.498887,800,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.3,-3.16323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383711",2020-03-23 10:10:00,0,802,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.3,-3.16953,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383712",2020-03-23 10:11:00,0,805,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.7,-3.18213,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383713",2020-03-23 10:12:00,0.342737,812,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.5,-3.24639,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383714",2020-03-23 10:13:00,0,816,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.8,-3.27096,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383715",2020-03-23 10:14:00,0,820,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.9,-3.28482,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383716",2020-03-23 10:15:00,0.344558,826,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.7,-3.3075,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383717",2020-03-23 10:16:00,0.38894,830,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.6,-3.32136,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383718",2020-03-23 10:17:00,0,829,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.8,-3.33333,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383719",2020-03-23 10:18:00,0,832,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-3.33018,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383720",2020-03-23 10:19:00,0,836,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-3.37428,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383721",2020-03-23 10:20:00,0,837,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.3,-3.3768,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383722",2020-03-23 10:21:00,0,842,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.1,-3.38436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383723",2020-03-23 10:22:00,0.356432,847,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,1.8,-3.31443,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383724",2020-03-23 10:23:00,0.42802,850,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-3.15819,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383725",2020-03-23 10:24:00,0,850,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.1,-3.16323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383726",2020-03-23 10:25:00,0.302877,855,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.2,-3.32199,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383727",2020-03-23 10:26:00,0.325838,858,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.2,-3.34026,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383728",2020-03-23 10:27:00,0.312333,866,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-3.47823,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383729",2020-03-23 10:28:00,0.372458,867,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-3.47571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383730",2020-03-23 10:29:00,0.391638,871,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-3.47256,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383731",2020-03-23 10:30:00,0.484173,876,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2,-3.49083,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383732",2020-03-23 10:31:00,0.549074,879,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22,21.5,23,22.5,2.1,-3.5028,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383733",2020-03-23 10:32:00,0.560969,881,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23.5,22,21.5,23,22.5,2.6,-3.5028,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383734",2020-03-23 10:33:00,0.363648,886,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23.5,22,21.5,23,22.5,2.9,-3.51036,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383735",2020-03-23 10:34:00,0.359213,888,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.4,-3.51729,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383736",2020-03-23 10:35:00,0.364064,890,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,1.6,-3.54753,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383737",2020-03-23 10:36:00,0.467182,897,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.1,-3.56643,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383738",2020-03-23 10:37:00,0.356066,899,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.4,-3.56076,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383739",2020-03-23 10:38:00,0.3659,894,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.3,-3.57399,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383740",2020-03-23 10:39:00,0.351229,901,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.4,-3.59163,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383741",2020-03-23 10:40:00,0.375691,905,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23,22.5,2.4,-3.61746,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383742",2020-03-23 10:41:00,0.353988,911,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,2.7,-3.59163,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383743",2020-03-23 10:42:00,0.346097,915,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3,-3.57966,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383744",2020-03-23 10:43:00,0.484459,915,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.3,-3.591,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383745",2020-03-23 10:44:00,0.357649,918,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.6,-3.60045,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383746",2020-03-23 10:45:00,0.324784,920,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.61494,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383747",2020-03-23 10:46:00,0.331324,925,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.4,-3.62943,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383748",2020-03-23 10:47:00,0.30842,924,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.3,-3.63069,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383749",2020-03-23 10:48:00,0.304845,928,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3,-3.654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383750",2020-03-23 10:49:00,0,934,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.3,-3.69999,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383751",2020-03-23 10:50:00,0,940,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.71826,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383752",2020-03-23 10:51:00,0,942,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.4,-3.73086,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383753",2020-03-23 10:52:00,0,947,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.73653,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383754",2020-03-23 10:53:00,0,951,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.7611,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383755",2020-03-23 10:54:00,0.281027,956,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.5,-3.72519,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383756",2020-03-23 10:55:00,0,951,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.9,-3.72393,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383757",2020-03-23 10:56:00,0.331369,959,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.4,-3.7611,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383758",2020-03-23 10:57:00,0.34307,964,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4,-3.69873,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383759",2020-03-23 10:58:00,0.370089,965,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.6,-3.5469,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383760",2020-03-23 10:59:00,0,965,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.5,-3.49839,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383761",2020-03-23 11:00:00,0.279588,967,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.6,-3.70629,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383762",2020-03-23 11:01:00,0.358011,973,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.6,-3.70566,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383763",2020-03-23 11:02:00,0.286958,974,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.5,-3.83985,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383764",2020-03-23 11:03:00,0,967,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.9,-3.79386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383765",2020-03-23 11:04:00,0.287103,972,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.3,-3.82284,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383766",2020-03-23 11:05:00,0,976,0,28,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.2,-3.81906,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"383767",2020-03-23 11:06:00,0.286892,982,0,28,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.2,-3.82032,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383768",2020-03-23 11:07:00,0.292615,987,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4,-3.85119,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383769",2020-03-23 11:08:00,0.309166,987,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.84615,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383770",2020-03-23 11:09:00,0.3207,990,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4,-3.87324,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383771",2020-03-23 11:10:00,0,992,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.7,-3.89277,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383772",2020-03-23 11:11:00,1.74199,993,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.5,-3.91419,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"383773",2020-03-23 11:12:00,1.02613,991,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-3.98286,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"383774",2020-03-23 11:13:00,1.47733,993,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4,-3.95829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"383775",2020-03-23 11:14:00,2.10523,998,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.7,-3.98601,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"383776",2020-03-23 11:15:00,2.42302,996,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.8,-4.00176,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0
"383777",2020-03-23 11:16:00,2.52467,996,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,3.7,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383778",2020-03-23 11:17:00,1.67229,1002,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4.4,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383779",2020-03-23 11:18:00,0,1003,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22,21.5,23.5,22.5,4,-4.1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383780",2020-03-23 11:19:00,0,1011,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.7,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383781",2020-03-23 11:20:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.5,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383782",2020-03-23 11:21:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.7,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383783",2020-03-23 11:22:00,0,1005,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.6,-4.158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383784",2020-03-23 11:23:00,0,1010,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,4.6,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383785",2020-03-23 11:24:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,4.3,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383786",2020-03-23 11:25:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,4.2,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383787",2020-03-23 11:26:00,0,1017,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,4.4,-4.24746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383788",2020-03-23 11:27:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,4.1,-4.37346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383789",2020-03-23 11:28:00,0,1027,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.7,-4.3911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383790",2020-03-23 11:29:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.6,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383791",2020-03-23 11:30:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.9,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383792",2020-03-23 11:31:00,0,1031,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.6,-4.26699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383793",2020-03-23 11:32:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.5,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383794",2020-03-23 11:33:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,22.5,3.4,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383795",2020-03-23 11:34:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,4,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383796",2020-03-23 11:35:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,4,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383797",2020-03-23 11:36:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.9,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383798",2020-03-23 11:37:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.8,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383799",2020-03-23 11:38:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,4,-4.46103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383800",2020-03-23 11:39:00,0,1043,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4.2,-4.44843,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383801",2020-03-23 11:40:00,0,1046,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4.5,-4.42386,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383802",2020-03-23 11:41:00,0,1051,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4,-4.43583,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383803",2020-03-23 11:42:00,0,1048,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,3.8,-4.4352,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383804",2020-03-23 11:43:00,0,1050,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4.2,-4.3911,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383805",2020-03-23 11:44:00,0,1052,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4.1,-4.36149,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383806",2020-03-23 11:45:00,0.526269,1051,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,3.5,-4.24746,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383807",2020-03-23 11:46:00,-0.260214,1058,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4.4,-4.26573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383808",2020-03-23 11:47:00,0,1057,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,4,-4.20399,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383809",2020-03-23 11:48:00,1.09704,1054,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,21.5,23.5,23,3.5,-4.07421,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383810",2020-03-23 11:49:00,2.14686,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.9,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383811",2020-03-23 11:50:00,2.25645,1063,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.9,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383812",2020-03-23 11:51:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.9,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383813",2020-03-23 11:52:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,21.5,23.5,23,3.9,-3.70125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383814",2020-03-23 11:53:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.2,-3.58407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383815",2020-03-23 11:54:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.2,-3.51981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383816",2020-03-23 11:55:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.7,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383817",2020-03-23 11:56:00,0.0669705,1070,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.5,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383818",2020-03-23 11:57:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383819",2020-03-23 11:58:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.4,-4.31487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383820",2020-03-23 11:59:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.7,-4.37661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383821",2020-03-23 12:00:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.5,-4.5108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383822",2020-03-23 12:01:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.1,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383823",2020-03-23 12:02:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.3,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383824",2020-03-23 12:03:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383825",2020-03-23 12:04:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.4,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383826",2020-03-23 12:05:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383827",2020-03-23 12:06:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383828",2020-03-23 12:07:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.8,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383829",2020-03-23 12:08:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.2,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383830",2020-03-23 12:09:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.9,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383831",2020-03-23 12:10:00,0.0591644,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.2,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383832",2020-03-23 12:11:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.67838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383833",2020-03-23 12:12:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.5,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383834",2020-03-23 12:13:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.8,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383835",2020-03-23 12:14:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.1,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383836",2020-03-23 12:15:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.5,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383837",2020-03-23 12:16:00,0,1083,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.9,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383838",2020-03-23 12:17:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.8,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383839",2020-03-23 12:18:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.8,-4.6872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383840",2020-03-23 12:19:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.8,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383841",2020-03-23 12:20:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.7,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383842",2020-03-23 12:21:00,0,1087,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.6,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383843",2020-03-23 12:22:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.8,-4.6935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383844",2020-03-23 12:23:00,0,1087,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,4.9,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383845",2020-03-23 12:24:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.3,-4.47111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383846",2020-03-23 12:25:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383847",2020-03-23 12:26:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383848",2020-03-23 12:27:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.5,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383849",2020-03-23 12:28:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.3,-4.54167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383850",2020-03-23 12:29:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.8,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383851",2020-03-23 12:30:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383852",2020-03-23 12:31:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6.4,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383853",2020-03-23 12:32:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6.3,-4.61979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383854",2020-03-23 12:33:00,0,1090,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,22,23.5,23,6.1,-4.61538,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383855",2020-03-23 12:34:00,0,1095,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,22,23.5,23,6.3,-4.62546,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383856",2020-03-23 12:35:00,0,1093,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,22,23.5,23,6,-4.62735,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383857",2020-03-23 12:36:00,0,1096,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,22,23.5,23,5.7,-4.63176,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383858",2020-03-23 12:37:00,0,1095,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22,22,23.5,23,5.3,-4.662,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383859",2020-03-23 12:38:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.5,-4.64121,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383860",2020-03-23 12:39:00,-0.522672,1090,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.8,-4.61223,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383861",2020-03-23 12:40:00,0.324046,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.7,-4.61286,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383862",2020-03-23 12:41:00,1.12788,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.8,-4.63806,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383863",2020-03-23 12:42:00,2.29956,1097,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.7,-4.65759,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383864",2020-03-23 12:43:00,2.44522,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.9,-4.6809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383865",2020-03-23 12:44:00,2.35454,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6.2,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383866",2020-03-23 12:45:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383867",2020-03-23 12:46:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,5.7,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383868",2020-03-23 12:47:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22,22,23.5,23,6,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383869",2020-03-23 12:48:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,6.4,-4.6746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383870",2020-03-23 12:49:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,6.8,-4.60719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383871",2020-03-23 12:50:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,7.3,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383872",2020-03-23 12:51:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,6.6,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383873",2020-03-23 12:52:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,6.4,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383874",2020-03-23 12:53:00,0.118891,1098,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22,22,23.5,23,6.2,-4.57317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383875",2020-03-23 12:54:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.2,-4.68027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383876",2020-03-23 12:55:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.7,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383877",2020-03-23 12:56:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383878",2020-03-23 12:57:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383879",2020-03-23 12:58:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383880",2020-03-23 12:59:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.64247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383881",2020-03-23 13:00:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.6,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383882",2020-03-23 13:01:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383883",2020-03-23 13:02:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.7,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383884",2020-03-23 13:03:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383885",2020-03-23 13:04:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.9,-4.62861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383886",2020-03-23 13:05:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.6683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383887",2020-03-23 13:06:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.1,-4.7061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383888",2020-03-23 13:07:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383889",2020-03-23 13:08:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383890",2020-03-23 13:09:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.74453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383891",2020-03-23 13:10:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.1,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383892",2020-03-23 13:11:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.7,-4.76847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383893",2020-03-23 13:12:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.2,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383894",2020-03-23 13:13:00,0,1084,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.5,-4.74516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383895",2020-03-23 13:14:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
