"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"383896",2020-03-23 13:15:00,0,1085,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.9,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383897",2020-03-23 13:16:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.4,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383898",2020-03-23 13:17:00,0,1081,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.4,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383899",2020-03-23 13:18:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.7,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383900",2020-03-23 13:19:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383901",2020-03-23 13:20:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383902",2020-03-23 13:21:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.3,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383903",2020-03-23 13:22:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.2,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383904",2020-03-23 13:23:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.3,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383905",2020-03-23 13:24:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.7,-4.68279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383906",2020-03-23 13:25:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383907",2020-03-23 13:26:00,0,1077,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383908",2020-03-23 13:27:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.5,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383909",2020-03-23 13:28:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.5,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383910",2020-03-23 13:29:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.8,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383911",2020-03-23 13:30:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.60719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383912",2020-03-23 13:31:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383913",2020-03-23 13:32:00,0,1059,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.8,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383914",2020-03-23 13:33:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,8.2,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383915",2020-03-23 13:34:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,8.2,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383916",2020-03-23 13:35:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,8.4,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383917",2020-03-23 13:36:00,0,1059,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.53726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383918",2020-03-23 13:37:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383919",2020-03-23 13:38:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.56498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383920",2020-03-23 13:39:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383921",2020-03-23 13:40:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383922",2020-03-23 13:41:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383923",2020-03-23 13:42:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.5,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383924",2020-03-23 13:43:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.9,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383925",2020-03-23 13:44:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383926",2020-03-23 13:45:00,0,1048,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383927",2020-03-23 13:46:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383928",2020-03-23 13:47:00,0,1047,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.9,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383929",2020-03-23 13:48:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.4,-4.48308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383930",2020-03-23 13:49:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.5,-4.48875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383931",2020-03-23 13:50:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383932",2020-03-23 13:51:00,0,1037,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383933",2020-03-23 13:52:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383934",2020-03-23 13:53:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383935",2020-03-23 13:54:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.1,-4.4478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383936",2020-03-23 13:55:00,0,1033,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7,-4.44969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383937",2020-03-23 13:56:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.9,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383938",2020-03-23 13:57:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.5,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383939",2020-03-23 13:58:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.7,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383940",2020-03-23 13:59:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.39362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383941",2020-03-23 14:00:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,6.8,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383942",2020-03-23 14:01:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.2,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383943",2020-03-23 14:02:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22,22,23.5,23,7.7,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383944",2020-03-23 14:03:00,0,1012,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.32999,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383945",2020-03-23 14:04:00,0,1013,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.7,-4.32999,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383946",2020-03-23 14:05:00,0,1010,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.19013,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383947",2020-03-23 14:06:00,0,1007,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.032,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383948",2020-03-23 14:07:00,0,1006,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.01373,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383949",2020-03-23 14:08:00,0,1006,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.10823,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383950",2020-03-23 14:09:00,0,1003,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7,-4.14666,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383951",2020-03-23 14:10:00,0,999,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.24116,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383952",2020-03-23 14:11:00,0.784876,994,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.22163,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383953",2020-03-23 14:12:00,1.76305,992,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.20966,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"383954",2020-03-23 14:13:00,2.68769,990,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.24242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383955",2020-03-23 14:14:00,1.15185,989,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.24431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383956",2020-03-23 14:15:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383957",2020-03-23 14:16:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383958",2020-03-23 14:17:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.8,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383959",2020-03-23 14:18:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383960",2020-03-23 14:19:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383961",2020-03-23 14:20:00,0,975,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383962",2020-03-23 14:21:00,0,972,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-4.13973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383963",2020-03-23 14:22:00,0,973,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383964",2020-03-23 14:23:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383965",2020-03-23 14:24:00,0,966,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383966",2020-03-23 14:25:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383967",2020-03-23 14:26:00,0,960,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.0887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383968",2020-03-23 14:27:00,0,959,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383969",2020-03-23 14:28:00,0,956,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383970",2020-03-23 14:29:00,0,954,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383971",2020-03-23 14:30:00,0,950,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-4.02885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383972",2020-03-23 14:31:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383973",2020-03-23 14:32:00,0,944,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383974",2020-03-23 14:33:00,0,941,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383975",2020-03-23 14:34:00,0,943,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383976",2020-03-23 14:35:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383977",2020-03-23 14:36:00,0,935,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383978",2020-03-23 14:37:00,0,934,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.91041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383979",2020-03-23 14:38:00,0,929,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383980",2020-03-23 14:39:00,0,927,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-3.85749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383981",2020-03-23 14:40:00,0,924,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383982",2020-03-23 14:41:00,0,922,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383983",2020-03-23 14:42:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383984",2020-03-23 14:43:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383985",2020-03-23 14:44:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383986",2020-03-23 14:45:00,0,905,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383987",2020-03-23 14:46:00,0,901,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383988",2020-03-23 14:47:00,0,901,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383989",2020-03-23 14:48:00,0,897,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383990",2020-03-23 14:49:00,0,892,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383991",2020-03-23 14:50:00,0,889,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.68739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383992",2020-03-23 14:51:00,0,885,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383993",2020-03-23 14:52:00,0,885,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383994",2020-03-23 14:53:00,0,879,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383995",2020-03-23 14:54:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383996",2020-03-23 14:55:00,0,873,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383997",2020-03-23 14:56:00,0,870,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383998",2020-03-23 14:57:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"383999",2020-03-23 14:58:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.46059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384000",2020-03-23 14:59:00,0,865,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384001",2020-03-23 15:00:00,0,861,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384002",2020-03-23 15:01:00,0,859,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384003",2020-03-23 15:02:00,0,857,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384004",2020-03-23 15:03:00,0,854,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384005",2020-03-23 15:04:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.51792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384006",2020-03-23 15:05:00,0,843,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.51162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384007",2020-03-23 15:06:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384008",2020-03-23 15:07:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384009",2020-03-23 15:08:00,0,831,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.1,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384010",2020-03-23 15:09:00,0,825,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384011",2020-03-23 15:10:00,0,824,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.40515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384012",2020-03-23 15:11:00,0,819,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384013",2020-03-23 15:12:00,0,817,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384014",2020-03-23 15:13:00,0,811,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.33963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384015",2020-03-23 15:14:00,0,811,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384016",2020-03-23 15:15:00,0,805,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.1,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384017",2020-03-23 15:16:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.30561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384018",2020-03-23 15:17:00,0,797,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.7,-3.30057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384019",2020-03-23 15:18:00,0,794,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.3,-3.27348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384020",2020-03-23 15:19:00,0,791,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.3,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384021",2020-03-23 15:20:00,0,787,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.3,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384022",2020-03-23 15:21:00,0,783,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.3,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384023",2020-03-23 15:22:00,0,781,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.6,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384024",2020-03-23 15:23:00,0,777,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.6,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384025",2020-03-23 15:24:00,0,774,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384026",2020-03-23 15:25:00,0,771,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384027",2020-03-23 15:26:00,0,770,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.4,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384028",2020-03-23 15:27:00,0,764,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384029",2020-03-23 15:28:00,0,759,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384030",2020-03-23 15:29:00,0,759,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384031",2020-03-23 15:30:00,0,754,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384032",2020-03-23 15:31:00,0,751,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384033",2020-03-23 15:32:00,0,744,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384034",2020-03-23 15:33:00,0,740,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384035",2020-03-23 15:34:00,0,736,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384036",2020-03-23 15:35:00,0,731,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.8,-2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384037",2020-03-23 15:36:00,0,726,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.1,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384038",2020-03-23 15:37:00,0,723,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-2.88099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384039",2020-03-23 15:38:00,0,721,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.6,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384040",2020-03-23 15:39:00,0,716,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.8,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384041",2020-03-23 15:40:00,0,711,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.4,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384042",2020-03-23 15:41:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.9,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384043",2020-03-23 15:42:00,0,700,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384044",2020-03-23 15:43:00,0,698,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.9,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384045",2020-03-23 15:44:00,0,695,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.9,-2.78901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384046",2020-03-23 15:45:00,0,690,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384047",2020-03-23 15:46:00,0,688,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.6,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384048",2020-03-23 15:47:00,0,683,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.4,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384049",2020-03-23 15:48:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.1,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384050",2020-03-23 15:49:00,0,674,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384051",2020-03-23 15:50:00,0,672,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8,-2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384052",2020-03-23 15:51:00,0,665,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384053",2020-03-23 15:52:00,0,660,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,8,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384054",2020-03-23 15:53:00,0,657,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.9,-2.58111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384055",2020-03-23 15:54:00,0,654,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-2.54709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384056",2020-03-23 15:55:00,0,649,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384057",2020-03-23 15:56:00,0,644,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-2.49102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384058",2020-03-23 15:57:00,0,642,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-2.48598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384059",2020-03-23 15:58:00,0,637,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-2.47338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384060",2020-03-23 15:59:00,0,632,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384061",2020-03-23 16:00:00,0,627,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384062",2020-03-23 16:01:00,0,622,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384063",2020-03-23 16:02:00,0,619,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.9,-1.94481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384064",2020-03-23 16:03:00,0,613,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-2.00151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384065",2020-03-23 16:04:00,0,610,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-2.10798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384066",2020-03-23 16:05:00,0,606,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.9,-2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384067",2020-03-23 16:06:00,0,600,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8,-2.07711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384068",2020-03-23 16:07:00,0,597,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8.1,-2.03364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384069",2020-03-23 16:08:00,0,592,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8.3,-2.01915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384070",2020-03-23 16:09:00,0,588,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8.5,-1.95678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384071",2020-03-23 16:10:00,0,583,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8.8,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384072",2020-03-23 16:11:00,0,578,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,9.1,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384073",2020-03-23 16:12:00,0,575,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,8.5,-1.89945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384074",2020-03-23 16:13:00,0,569,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384075",2020-03-23 16:14:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384076",2020-03-23 16:15:00,0,562,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384077",2020-03-23 16:16:00,0,557,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384078",2020-03-23 16:17:00,0,553,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384079",2020-03-23 16:18:00,0,548,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384080",2020-03-23 16:19:00,0,546,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384081",2020-03-23 16:20:00,0,541,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384082",2020-03-23 16:21:00,0,536,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384083",2020-03-23 16:22:00,0,531,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384084",2020-03-23 16:23:00,0,526,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.6,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384085",2020-03-23 16:24:00,0,523,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.6,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384086",2020-03-23 16:25:00,0,518,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384087",2020-03-23 16:26:00,0,515,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.9,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384088",2020-03-23 16:27:00,0,514,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384089",2020-03-23 16:28:00,0,508,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.4,-1.56744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384090",2020-03-23 16:29:00,0,504,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.6,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384091",2020-03-23 16:30:00,0,499,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384092",2020-03-23 16:31:00,0,495,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.8,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384093",2020-03-23 16:32:00,0,491,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384094",2020-03-23 16:33:00,0,486,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,22.5,23.5,24,7.7,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384095",2020-03-23 16:34:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,23.5,24,7.7,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384096",2020-03-23 16:35:00,0,477,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24,7.9,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384097",2020-03-23 16:36:00,0,474,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24,7.9,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384098",2020-03-23 16:37:00,0,469,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24,7.9,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384099",2020-03-23 16:38:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,8.1,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384100",2020-03-23 16:39:00,0,461,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,7.8,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384101",2020-03-23 16:40:00,0,455,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,7.7,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384102",2020-03-23 16:41:00,0,450,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,7.7,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384103",2020-03-23 16:42:00,0,446,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,7.9,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384104",2020-03-23 16:43:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,22.5,23,24,24.5,8,-1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384105",2020-03-23 16:44:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,8.2,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384106",2020-03-23 16:45:00,0,432,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,8.1,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384107",2020-03-23 16:46:00,0,427,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,8.2,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384108",2020-03-23 16:47:00,0,422,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,8.3,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384109",2020-03-23 16:48:00,0,418,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,8.1,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384110",2020-03-23 16:49:00,0,413,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.9,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384111",2020-03-23 16:50:00,0,408,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.5,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384112",2020-03-23 16:51:00,0,404,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.4,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384113",2020-03-23 16:52:00,0,400,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.5,-1.04832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384114",2020-03-23 16:53:00,0,396,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.4,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384115",2020-03-23 16:54:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.5,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384116",2020-03-23 16:55:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.4,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384117",2020-03-23 16:56:00,0,313,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.3,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384118",2020-03-23 16:57:00,0,326,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.3,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384119",2020-03-23 16:58:00,0,370,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384120",2020-03-23 16:59:00,0,367,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384121",2020-03-23 17:00:00,0,363,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384122",2020-03-23 17:01:00,0,358,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384123",2020-03-23 17:02:00,0,353,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384124",2020-03-23 17:03:00,0,288,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7,-0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384125",2020-03-23 17:04:00,0,140,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384126",2020-03-23 17:05:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384127",2020-03-23 17:06:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.8,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384128",2020-03-23 17:07:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384129",2020-03-23 17:08:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384130",2020-03-23 17:09:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384131",2020-03-23 17:10:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384132",2020-03-23 17:11:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384133",2020-03-23 17:12:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384134",2020-03-23 17:13:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384135",2020-03-23 17:14:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.6,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384136",2020-03-23 17:15:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.5,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384137",2020-03-23 17:16:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.5,-0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384138",2020-03-23 17:17:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.5,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384139",2020-03-23 17:18:00,0,103,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384140",2020-03-23 17:19:00,0,59,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384141",2020-03-23 17:20:00,0.0364732,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384142",2020-03-23 17:21:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384143",2020-03-23 17:22:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384144",2020-03-23 17:23:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.3,-0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384145",2020-03-23 17:24:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.3,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384146",2020-03-23 17:25:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384147",2020-03-23 17:26:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.3,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384148",2020-03-23 17:27:00,0,145,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.3,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384149",2020-03-23 17:28:00,0,213,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384150",2020-03-23 17:29:00,0,233,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.5,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384151",2020-03-23 17:30:00,0,227,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.6,-0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384152",2020-03-23 17:31:00,0,223,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.6,-0.22932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384153",2020-03-23 17:32:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.7,-0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384154",2020-03-23 17:33:00,0,146,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.7,-0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384155",2020-03-23 17:34:00,0,93,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384156",2020-03-23 17:35:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384157",2020-03-23 17:36:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,6.4,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384158",2020-03-23 17:37:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.3,-0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384159",2020-03-23 17:38:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.3,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384160",2020-03-23 17:39:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.3,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384161",2020-03-23 17:40:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.2,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384162",2020-03-23 17:41:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.2,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384163",2020-03-23 17:42:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.2,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384164",2020-03-23 17:43:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384165",2020-03-23 17:44:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6.1,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384166",2020-03-23 17:45:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384167",2020-03-23 17:46:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,6,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384168",2020-03-23 17:47:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384169",2020-03-23 17:48:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384170",2020-03-23 17:49:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384171",2020-03-23 17:50:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384172",2020-03-23 17:51:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384173",2020-03-23 17:52:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384174",2020-03-23 17:53:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384175",2020-03-23 17:54:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384176",2020-03-23 17:55:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384177",2020-03-23 17:56:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.9,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384178",2020-03-23 17:57:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.9,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384179",2020-03-23 17:58:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.8,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384180",2020-03-23 17:59:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.7,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384181",2020-03-23 18:00:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.6,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384182",2020-03-23 18:01:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384183",2020-03-23 18:02:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.5,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384184",2020-03-23 18:03:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384185",2020-03-23 18:04:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384186",2020-03-23 18:05:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384187",2020-03-23 18:06:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384188",2020-03-23 18:07:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384189",2020-03-23 18:08:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384190",2020-03-23 18:09:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384191",2020-03-23 18:10:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384192",2020-03-23 18:11:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384193",2020-03-23 18:12:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384194",2020-03-23 18:13:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384195",2020-03-23 18:14:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.3,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384196",2020-03-23 18:15:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384197",2020-03-23 18:16:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384198",2020-03-23 18:17:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384199",2020-03-23 18:18:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384200",2020-03-23 18:19:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384201",2020-03-23 18:20:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384202",2020-03-23 18:21:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.1,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384203",2020-03-23 18:22:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5.1,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384204",2020-03-23 18:23:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384205",2020-03-23 18:24:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384206",2020-03-23 18:25:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384207",2020-03-23 18:26:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,4.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384208",2020-03-23 18:27:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,4.9,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384209",2020-03-23 18:28:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,4.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384210",2020-03-23 18:29:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,4.9,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384211",2020-03-23 18:30:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23,23,24.5,25,4.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384212",2020-03-23 18:31:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,4.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384213",2020-03-23 18:32:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,4.9,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384214",2020-03-23 18:33:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,4.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384215",2020-03-23 18:34:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,4.8,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384216",2020-03-23 18:35:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24.5,25,4.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384217",2020-03-23 18:36:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,25,4.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384218",2020-03-23 18:37:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,25,4.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384219",2020-03-23 18:38:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,25,4.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384220",2020-03-23 18:39:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
