"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"384221",2020-03-23 18:40:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384222",2020-03-23 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384223",2020-03-23 18:42:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384224",2020-03-23 18:43:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384225",2020-03-23 18:44:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384226",2020-03-23 18:45:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384227",2020-03-23 18:46:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384228",2020-03-23 18:47:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384229",2020-03-23 18:48:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384230",2020-03-23 18:49:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384231",2020-03-23 18:50:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384232",2020-03-23 18:51:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384233",2020-03-23 18:52:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384234",2020-03-23 18:53:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384235",2020-03-23 18:54:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384236",2020-03-23 18:55:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384237",2020-03-23 18:56:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.1,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384238",2020-03-23 18:57:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384239",2020-03-23 18:58:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384240",2020-03-23 18:59:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384241",2020-03-23 19:00:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.2,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384242",2020-03-23 19:01:00,0.0299794,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384243",2020-03-23 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384244",2020-03-23 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384245",2020-03-23 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384246",2020-03-23 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384247",2020-03-23 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384248",2020-03-23 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384249",2020-03-23 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384250",2020-03-23 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384251",2020-03-23 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384252",2020-03-23 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.8,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384253",2020-03-23 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384254",2020-03-23 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384255",2020-03-23 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.8,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384256",2020-03-23 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384257",2020-03-23 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.7,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384258",2020-03-23 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384259",2020-03-23 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24.5,3.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384260",2020-03-23 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384261",2020-03-23 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384262",2020-03-23 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384263",2020-03-23 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384264",2020-03-23 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384265",2020-03-23 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384266",2020-03-23 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384267",2020-03-23 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384268",2020-03-23 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384269",2020-03-23 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384270",2020-03-23 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384271",2020-03-23 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384272",2020-03-23 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384273",2020-03-23 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384274",2020-03-23 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384275",2020-03-23 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384276",2020-03-23 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384277",2020-03-23 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384278",2020-03-23 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384279",2020-03-23 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384280",2020-03-23 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384281",2020-03-23 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384282",2020-03-23 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384283",2020-03-23 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384284",2020-03-23 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384285",2020-03-23 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.2,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384286",2020-03-23 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.2,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384287",2020-03-23 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384288",2020-03-23 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384289",2020-03-23 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384290",2020-03-23 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384291",2020-03-23 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384292",2020-03-23 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384293",2020-03-23 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384294",2020-03-23 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384295",2020-03-23 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384296",2020-03-23 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384297",2020-03-23 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384298",2020-03-23 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384299",2020-03-23 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384300",2020-03-23 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384301",2020-03-23 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384302",2020-03-23 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384303",2020-03-23 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384304",2020-03-23 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384305",2020-03-23 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384306",2020-03-23 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384307",2020-03-23 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384308",2020-03-23 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384309",2020-03-23 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384310",2020-03-23 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384311",2020-03-23 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384312",2020-03-23 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384313",2020-03-23 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384314",2020-03-23 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384315",2020-03-23 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384316",2020-03-23 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384317",2020-03-23 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384318",2020-03-23 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384319",2020-03-23 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384320",2020-03-23 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384321",2020-03-23 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384322",2020-03-23 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384323",2020-03-23 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384324",2020-03-23 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384325",2020-03-23 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384326",2020-03-23 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,2.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384327",2020-03-23 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384328",2020-03-23 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384329",2020-03-23 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384330",2020-03-23 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384331",2020-03-23 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384332",2020-03-23 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384333",2020-03-23 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384334",2020-03-23 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384335",2020-03-23 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384336",2020-03-23 20:35:00,0.195604,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,2.2,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384337",2020-03-23 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.3,1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384338",2020-03-23 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384339",2020-03-23 20:38:00,0.991143,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384340",2020-03-23 20:39:00,3.85629,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384341",2020-03-23 20:40:00,3.82506,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384342",2020-03-23 20:41:00,2.63113,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384343",2020-03-23 20:42:00,1.39682,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384344",2020-03-23 20:43:00,1.07765,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384345",2020-03-23 20:44:00,0.786402,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384346",2020-03-23 20:45:00,0.739197,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384347",2020-03-23 20:46:00,0.703288,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384348",2020-03-23 20:47:00,0.660367,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384349",2020-03-23 20:48:00,0.696226,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384350",2020-03-23 20:49:00,0.814203,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,1.08675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384351",2020-03-23 20:50:00,1.05734,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384352",2020-03-23 20:51:00,1.61181,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384353",2020-03-23 20:52:00,2.26244,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384354",2020-03-23 20:53:00,2.56003,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384355",2020-03-23 20:54:00,2.98952,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384356",2020-03-23 20:55:00,2.17131,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384357",2020-03-23 20:56:00,1.77021,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.8,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384358",2020-03-23 20:57:00,1.60029,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.8,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384359",2020-03-23 20:58:00,1.52958,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.8,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384360",2020-03-23 20:59:00,1.67212,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384361",2020-03-23 21:00:00,1.90287,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.8,1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384362",2020-03-23 21:01:00,3.73219,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.11195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384363",2020-03-23 21:02:00,3.43988,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384364",2020-03-23 21:03:00,3.41764,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384365",2020-03-23 21:04:00,3.11278,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384366",2020-03-23 21:05:00,1.94676,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384367",2020-03-23 21:06:00,1.49641,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.7,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384368",2020-03-23 21:07:00,1.14843,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.6,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384369",2020-03-23 21:08:00,1.11284,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.6,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384370",2020-03-23 21:09:00,0.912875,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.6,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384371",2020-03-23 21:10:00,0.997813,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384372",2020-03-23 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384373",2020-03-23 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384374",2020-03-23 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384375",2020-03-23 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384376",2020-03-23 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384377",2020-03-23 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384378",2020-03-23 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384379",2020-03-23 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384380",2020-03-23 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384381",2020-03-23 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384382",2020-03-23 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384383",2020-03-23 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384384",2020-03-23 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384385",2020-03-23 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384386",2020-03-23 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,1.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384387",2020-03-23 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384388",2020-03-23 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384389",2020-03-23 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384390",2020-03-23 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384391",2020-03-23 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384392",2020-03-23 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384393",2020-03-23 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384394",2020-03-23 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384395",2020-03-23 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384396",2020-03-23 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384397",2020-03-23 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384398",2020-03-23 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384399",2020-03-23 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384400",2020-03-23 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384401",2020-03-23 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384402",2020-03-23 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384403",2020-03-23 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384404",2020-03-23 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384405",2020-03-23 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384406",2020-03-23 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384407",2020-03-23 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384408",2020-03-23 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384409",2020-03-23 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384410",2020-03-23 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384411",2020-03-23 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384412",2020-03-23 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,0.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384413",2020-03-23 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,1,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384414",2020-03-23 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,0.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384415",2020-03-23 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,0.9,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384416",2020-03-23 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23.5,0.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384417",2020-03-23 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23.5,23,0.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384418",2020-03-23 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384419",2020-03-23 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384420",2020-03-23 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384421",2020-03-23 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384422",2020-03-23 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.9,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384423",2020-03-23 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384424",2020-03-23 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384425",2020-03-23 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384426",2020-03-23 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384427",2020-03-23 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384428",2020-03-23 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384429",2020-03-23 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384430",2020-03-23 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384431",2020-03-23 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384432",2020-03-23 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384433",2020-03-23 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384434",2020-03-23 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384435",2020-03-23 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384436",2020-03-23 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384437",2020-03-23 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384438",2020-03-23 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384439",2020-03-23 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384440",2020-03-23 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384441",2020-03-23 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384442",2020-03-23 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384443",2020-03-23 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384444",2020-03-23 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384445",2020-03-23 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384446",2020-03-23 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384447",2020-03-23 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384448",2020-03-23 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384449",2020-03-23 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384450",2020-03-23 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384451",2020-03-23 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384452",2020-03-23 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384453",2020-03-23 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384454",2020-03-23 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384455",2020-03-23 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384456",2020-03-23 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384457",2020-03-23 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384458",2020-03-23 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384459",2020-03-23 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384460",2020-03-23 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.5,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384461",2020-03-23 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384462",2020-03-23 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384463",2020-03-23 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384464",2020-03-23 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384465",2020-03-23 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384466",2020-03-23 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384467",2020-03-23 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384468",2020-03-23 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384469",2020-03-23 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384470",2020-03-23 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384471",2020-03-23 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384472",2020-03-23 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384473",2020-03-23 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384474",2020-03-23 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384475",2020-03-23 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384476",2020-03-23 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384477",2020-03-23 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384478",2020-03-23 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384479",2020-03-23 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384480",2020-03-23 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384481",2020-03-23 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384482",2020-03-23 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384483",2020-03-23 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384484",2020-03-23 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384485",2020-03-23 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384486",2020-03-23 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384487",2020-03-23 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384488",2020-03-23 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384489",2020-03-23 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384490",2020-03-23 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384491",2020-03-23 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384492",2020-03-23 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384493",2020-03-23 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384494",2020-03-23 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384495",2020-03-23 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,0.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384496",2020-03-23 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,0.2,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384497",2020-03-23 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,0.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384498",2020-03-23 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,0,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384499",2020-03-23 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,0.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384500",2020-03-23 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,0.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384501",2020-03-23 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384502",2020-03-23 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0.1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384503",2020-03-23 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0.1,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384504",2020-03-23 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384505",2020-03-23 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384506",2020-03-23 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384507",2020-03-23 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384508",2020-03-23 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384509",2020-03-23 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384510",2020-03-23 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384511",2020-03-23 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384512",2020-03-23 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384513",2020-03-23 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,0,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384514",2020-03-23 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384515",2020-03-23 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384516",2020-03-23 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384517",2020-03-23 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384518",2020-03-23 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384519",2020-03-23 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384520",2020-03-23 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384521",2020-03-23 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384522",2020-03-23 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22,23,23,-0.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384523",2020-03-23 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384524",2020-03-23 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384525",2020-03-23 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384526",2020-03-23 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384527",2020-03-23 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384528",2020-03-23 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384529",2020-03-23 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384530",2020-03-23 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384531",2020-03-23 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384532",2020-03-23 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.2,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384533",2020-03-23 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384534",2020-03-23 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384535",2020-03-23 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.3,0.3843,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384536",2020-03-23 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.39501,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384537",2020-03-23 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.3,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384538",2020-03-23 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384539",2020-03-23 23:58:00,1.08543,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384540",2020-03-23 23:59:00,1.67449,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384541",2020-03-24 00:00:00,0.912376,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.33327,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384542",2020-03-24 00:01:00,2.64305,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.3,0.33894,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384543",2020-03-24 00:02:00,3.22427,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.34524,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384544",2020-03-24 00:03:00,3.01842,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.3,0.33957,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384545",2020-03-24 00:04:00,4.10879,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.3,0.35847,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384546",2020-03-24 00:05:00,3.53693,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.2,0.33264,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384547",2020-03-24 00:06:00,2.22466,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.4,0.32634,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384548",2020-03-24 00:07:00,1.81267,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.4,0.32067,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384549",2020-03-24 00:08:00,1.13353,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.4,0.30429,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384550",2020-03-24 00:09:00,1.03465,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.4,0.30177,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384551",2020-03-24 00:10:00,1.00076,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,-0.4,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384552",2020-03-24 00:11:00,0.77443,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
