"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"384553",2020-03-24 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.5,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384554",2020-03-24 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384555",2020-03-24 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.32067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384556",2020-03-24 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.29484,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384557",2020-03-24 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384558",2020-03-24 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.4,0.28539,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384559",2020-03-24 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.5,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384560",2020-03-24 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,23,22.5,-0.5,0.27657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384561",2020-03-24 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.2709,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384562",2020-03-24 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.27657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384563",2020-03-24 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.2835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384564",2020-03-24 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.29358,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384565",2020-03-24 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384566",2020-03-24 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.28728,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384567",2020-03-24 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.28413,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384568",2020-03-24 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384569",2020-03-24 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384570",2020-03-24 00:29:00,0.37616,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384571",2020-03-24 00:30:00,1.11747,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.31626,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384572",2020-03-24 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384573",2020-03-24 00:32:00,0.444844,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.31185,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384574",2020-03-24 00:33:00,1.62331,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384575",2020-03-24 00:34:00,1.11627,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384576",2020-03-24 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384577",2020-03-24 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384578",2020-03-24 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384579",2020-03-24 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384580",2020-03-24 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384581",2020-03-24 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384582",2020-03-24 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.29925,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384583",2020-03-24 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384584",2020-03-24 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30303,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384585",2020-03-24 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384586",2020-03-24 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384587",2020-03-24 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384588",2020-03-24 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384589",2020-03-24 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30555,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384590",2020-03-24 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384591",2020-03-24 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.29547,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384592",2020-03-24 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384593",2020-03-24 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384594",2020-03-24 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384595",2020-03-24 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384596",2020-03-24 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384597",2020-03-24 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384598",2020-03-24 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384599",2020-03-24 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384600",2020-03-24 00:59:00,0.635954,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384601",2020-03-24 01:00:00,0.971943,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384602",2020-03-24 01:01:00,1.39332,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384603",2020-03-24 01:02:00,1.91557,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384604",2020-03-24 01:03:00,2.45205,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384605",2020-03-24 01:04:00,2.73946,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384606",2020-03-24 01:05:00,2.60708,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384607",2020-03-24 01:06:00,2.31901,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30555,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384608",2020-03-24 01:07:00,2.12268,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384609",2020-03-24 01:08:00,1.4784,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.31059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384610",2020-03-24 01:09:00,0.952794,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384611",2020-03-24 01:10:00,0.850507,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.5,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384612",2020-03-24 01:11:00,1.23863,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384613",2020-03-24 01:12:00,1.34035,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384614",2020-03-24 01:13:00,1.33817,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.33768,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384615",2020-03-24 01:14:00,1.30728,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.4,0.33642,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384616",2020-03-24 01:15:00,1.25644,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384617",2020-03-24 01:16:00,1.02326,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384618",2020-03-24 01:17:00,0.931289,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384619",2020-03-24 01:18:00,0.818959,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.6,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384620",2020-03-24 01:19:00,0.848416,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384621",2020-03-24 01:20:00,0.86441,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384622",2020-03-24 01:21:00,0.931211,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.33579,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384623",2020-03-24 01:22:00,0.95401,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384624",2020-03-24 01:23:00,0.957202,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.34272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384625",2020-03-24 01:24:00,0.927568,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384626",2020-03-24 01:25:00,0.996557,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,-0.7,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384627",2020-03-24 01:26:00,0.974053,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384628",2020-03-24 01:27:00,1.7123,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33705,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384629",2020-03-24 01:28:00,1.14705,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384630",2020-03-24 01:29:00,1.17284,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384631",2020-03-24 01:30:00,1.46423,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384632",2020-03-24 01:31:00,1.52203,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384633",2020-03-24 01:32:00,1.53955,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.6,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384634",2020-03-24 01:33:00,1.41897,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384635",2020-03-24 01:34:00,1.27643,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384636",2020-03-24 01:35:00,1.09504,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.33705,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384637",2020-03-24 01:36:00,1.08435,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384638",2020-03-24 01:37:00,1.08429,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384639",2020-03-24 01:38:00,0.98579,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384640",2020-03-24 01:39:00,0.830696,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.5,0.33705,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384641",2020-03-24 01:40:00,0.751739,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384642",2020-03-24 01:41:00,0.696914,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384643",2020-03-24 01:42:00,0.669066,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384644",2020-03-24 01:43:00,0.661403,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384645",2020-03-24 01:44:00,0.732754,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.8,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384646",2020-03-24 01:45:00,0.824809,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.32886,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384647",2020-03-24 01:46:00,0.818315,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,-0.7,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384648",2020-03-24 01:47:00,0.743553,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384649",2020-03-24 01:48:00,0.782605,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384650",2020-03-24 01:49:00,0.762535,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384651",2020-03-24 01:50:00,0.753703,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384652",2020-03-24 01:51:00,0.767979,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384653",2020-03-24 01:52:00,0.806906,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384654",2020-03-24 01:53:00,0.825571,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.7,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384655",2020-03-24 01:54:00,0.884341,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384656",2020-03-24 01:55:00,0.864133,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.9,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384657",2020-03-24 01:56:00,1.02007,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384658",2020-03-24 01:57:00,1.35399,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.7,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384659",2020-03-24 01:58:00,0.939755,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384660",2020-03-24 01:59:00,1.14315,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384661",2020-03-24 02:00:00,1.07227,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384662",2020-03-24 02:01:00,1.35905,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384663",2020-03-24 02:02:00,1.33029,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.8,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384664",2020-03-24 02:03:00,1.26575,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.9,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384665",2020-03-24 02:04:00,0.881205,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-1,0.49833,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384666",2020-03-24 02:05:00,1.0268,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.9,0.38367,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384667",2020-03-24 02:06:00,0.825037,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-0.9,0.38808,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384668",2020-03-24 02:07:00,0.930572,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,-1,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384669",2020-03-24 02:08:00,0.80477,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.9,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384670",2020-03-24 02:09:00,0.751045,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384671",2020-03-24 02:10:00,0.656993,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384672",2020-03-24 02:11:00,0.622873,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384673",2020-03-24 02:12:00,0.57606,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384674",2020-03-24 02:13:00,0.5955,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384675",2020-03-24 02:14:00,0.666733,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384676",2020-03-24 02:15:00,0.758154,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384677",2020-03-24 02:16:00,0.784849,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384678",2020-03-24 02:17:00,0.738783,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384679",2020-03-24 02:18:00,0.847412,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.29736,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384680",2020-03-24 02:19:00,0.769219,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384681",2020-03-24 02:20:00,0.7489,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384682",2020-03-24 02:21:00,0.74126,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.9,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384683",2020-03-24 02:22:00,0.887215,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384684",2020-03-24 02:23:00,0.725327,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384685",2020-03-24 02:24:00,0.829752,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384686",2020-03-24 02:25:00,0.737856,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.31815,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384687",2020-03-24 02:26:00,0.994356,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384688",2020-03-24 02:27:00,1.22571,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.30492,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384689",2020-03-24 02:28:00,0.767855,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384690",2020-03-24 02:29:00,0.850814,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384691",2020-03-24 02:30:00,1.24981,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384692",2020-03-24 02:31:00,1.35543,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384693",2020-03-24 02:32:00,1.2471,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384694",2020-03-24 02:33:00,1.16968,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384695",2020-03-24 02:34:00,1.12366,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384696",2020-03-24 02:35:00,0.971437,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384697",2020-03-24 02:36:00,0.891614,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384698",2020-03-24 02:37:00,0.882918,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384699",2020-03-24 02:38:00,0.749293,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384700",2020-03-24 02:39:00,0.678626,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384701",2020-03-24 02:40:00,0.632346,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384702",2020-03-24 02:41:00,0.594209,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384703",2020-03-24 02:42:00,0.561533,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384704",2020-03-24 02:43:00,0.582635,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384705",2020-03-24 02:44:00,0.634193,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384706",2020-03-24 02:45:00,0.681923,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384707",2020-03-24 02:46:00,0.635971,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384708",2020-03-24 02:47:00,0.604344,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384709",2020-03-24 02:48:00,0.608454,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384710",2020-03-24 02:49:00,0.660732,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384711",2020-03-24 02:50:00,0.659977,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"384712",2020-03-24 02:51:00,0.784871,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384713",2020-03-24 02:52:00,0.763072,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384714",2020-03-24 02:53:00,0.573591,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384715",2020-03-24 02:54:00,1.02186,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.2,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384716",2020-03-24 02:55:00,0.707562,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384717",2020-03-24 02:56:00,1.06225,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384718",2020-03-24 02:57:00,0.945653,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.4,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384719",2020-03-24 02:58:00,0.680705,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.4,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384720",2020-03-24 02:59:00,0.945735,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.4,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384721",2020-03-24 03:00:00,1.09653,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-1.4,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384722",2020-03-24 03:01:00,1.11333,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384723",2020-03-24 03:02:00,1.06384,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384724",2020-03-24 03:03:00,1.06383,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.5,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384725",2020-03-24 03:04:00,0.998704,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-1.4,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384726",2020-03-24 03:05:00,1.19556,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.5,0.34524,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384727",2020-03-24 03:06:00,0.900818,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.5,0.34524,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384728",2020-03-24 03:07:00,0.906823,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.3339,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384729",2020-03-24 03:08:00,0.7683,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.34146,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384730",2020-03-24 03:09:00,0.680831,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.34524,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384731",2020-03-24 03:10:00,0.616228,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.35091,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384732",2020-03-24 03:11:00,0.703418,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.35091,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384733",2020-03-24 03:12:00,1.71509,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.5,0.3339,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384734",2020-03-24 03:13:00,1.50885,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.5,0.33957,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384735",2020-03-24 03:14:00,1.60097,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.5,0.34461,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384736",2020-03-24 03:15:00,2.05051,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.3276,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384737",2020-03-24 03:16:00,2.29419,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.33327,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384738",2020-03-24 03:17:00,2.47889,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,22,-1.6,0.33327,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384739",2020-03-24 03:18:00,2.2348,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,21.5,-1.6,0.33894,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384740",2020-03-24 03:19:00,2.49028,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,21.5,-1.6,0.3024,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384741",2020-03-24 03:20:00,2.2619,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,21.5,-1.6,0.31059,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384742",2020-03-24 03:21:00,1.83428,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.31689,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384743",2020-03-24 03:22:00,1.59064,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.31437,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384744",2020-03-24 03:23:00,1.35256,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.32004,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384745",2020-03-24 03:24:00,1.14357,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.3339,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384746",2020-03-24 03:25:00,0.762371,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.3339,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384747",2020-03-24 03:26:00,1.03239,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.5,0.33957,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384748",2020-03-24 03:27:00,0.830487,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.5,0.33327,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384749",2020-03-24 03:28:00,0.771229,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.5,0.33642,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384750",2020-03-24 03:29:00,1.4918,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.33957,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384751",2020-03-24 03:30:00,2.76454,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.5,0.34398,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384752",2020-03-24 03:31:00,3.64108,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.5,0.3339,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384753",2020-03-24 03:32:00,3.04641,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.35091,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384754",2020-03-24 03:33:00,1.79675,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.35091,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"384755",2020-03-24 03:34:00,1.11111,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.34524,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"384756",2020-03-24 03:35:00,0.835997,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.35154,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384757",2020-03-24 03:36:00,0.838794,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.34587,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384758",2020-03-24 03:37:00,1.1757,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.35091,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384759",2020-03-24 03:38:00,2.09774,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.37611,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384760",2020-03-24 03:39:00,2.53162,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.6,0.37422,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384761",2020-03-24 03:40:00,1.65397,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.37674,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384762",2020-03-24 03:41:00,2.47915,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.37107,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384763",2020-03-24 03:42:00,2.96333,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.3591,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"384764",2020-03-24 03:43:00,3.13086,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.37044,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"384765",2020-03-24 03:44:00,3.00576,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.37044,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"384766",2020-03-24 03:45:00,2.98703,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.35847,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384767",2020-03-24 03:46:00,2.69886,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.33957,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384768",2020-03-24 03:47:00,2.96107,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.34524,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384769",2020-03-24 03:48:00,2.86609,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.33894,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384770",2020-03-24 03:49:00,2.07428,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.3339,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384771",2020-03-24 03:50:00,1.66978,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.34587,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"384772",2020-03-24 03:51:00,1.55776,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34587,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384773",2020-03-24 03:52:00,1.3748,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.34524,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384774",2020-03-24 03:53:00,1.55377,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34902,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384775",2020-03-24 03:54:00,1.68746,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34587,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384776",2020-03-24 03:55:00,1.69239,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34524,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384777",2020-03-24 03:56:00,1.72008,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34713,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384778",2020-03-24 03:57:00,1.59135,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.34083,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384779",2020-03-24 03:58:00,1.42635,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.34398,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384780",2020-03-24 03:59:00,1.54796,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.7,0.34587,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384781",2020-03-24 04:00:00,1.60523,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.33957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"384782",2020-03-24 04:01:00,1.55586,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.3339,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384783",2020-03-24 04:02:00,1.41976,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.3339,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"384784",2020-03-24 04:03:00,1.27043,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.35784,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"384785",2020-03-24 04:04:00,1.21627,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.35217,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"384786",2020-03-24 04:05:00,1.13298,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.35847,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384787",2020-03-24 04:06:00,1.61104,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.3213,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384788",2020-03-24 04:07:00,1.50484,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.33201,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384789",2020-03-24 04:08:00,1.93063,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.32508,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384790",2020-03-24 04:09:00,1.1485,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.32634,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384791",2020-03-24 04:10:00,2.41587,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.32067,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384792",2020-03-24 04:11:00,2.50739,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.32004,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384793",2020-03-24 04:12:00,2.87921,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.31941,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"384794",2020-03-24 04:13:00,2.53955,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.31437,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384795",2020-03-24 04:14:00,2.48241,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.8,0.3087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"384796",2020-03-24 04:15:00,2.55441,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384797",2020-03-24 04:16:00,2.58407,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384798",2020-03-24 04:17:00,2.5295,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.31122,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384799",2020-03-24 04:18:00,2.71975,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384800",2020-03-24 04:19:00,2.01921,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384801",2020-03-24 04:20:00,1.6224,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"384802",2020-03-24 04:21:00,1.42997,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.34272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384803",2020-03-24 04:22:00,1.22748,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21.5,22,21.5,-1.9,0.33642,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384804",2020-03-24 04:23:00,1.31571,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384805",2020-03-24 04:24:00,1.45858,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384806",2020-03-24 04:25:00,1.47116,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384807",2020-03-24 04:26:00,1.37986,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384808",2020-03-24 04:27:00,1.51465,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.34146,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384809",2020-03-24 04:28:00,1.39864,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384810",2020-03-24 04:29:00,1.49256,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.33012,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384811",2020-03-24 04:30:00,1.56666,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"384812",2020-03-24 04:31:00,1.56528,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.53487,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"384813",2020-03-24 04:32:00,1.26898,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.53046,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"384814",2020-03-24 04:33:00,1.28989,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.45171,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"384815",2020-03-24 04:34:00,1.19602,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.43911,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"384816",2020-03-24 04:35:00,1.15871,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.35217,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384817",2020-03-24 04:36:00,1.33663,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.3528,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384818",2020-03-24 04:37:00,1.66929,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.35217,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384819",2020-03-24 04:38:00,1.63624,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.35721,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384820",2020-03-24 04:39:00,2.03334,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.3465,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384821",2020-03-24 04:40:00,2.69622,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.33642,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384822",2020-03-24 04:41:00,2.9802,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-1.9,0.32697,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384823",2020-03-24 04:42:00,3.26096,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.315,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384824",2020-03-24 04:43:00,3.49469,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.32571,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"384825",2020-03-24 04:44:00,3.51361,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.30492,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"384826",2020-03-24 04:45:00,3.72066,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.31437,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384827",2020-03-24 04:46:00,3.72903,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.31374,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384828",2020-03-24 04:47:00,3.53358,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.30744,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384829",2020-03-24 04:48:00,3.67407,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.3024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384830",2020-03-24 04:49:00,2.74494,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.31374,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384831",2020-03-24 04:50:00,1.95188,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.3,0.31437,0,1,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384832",2020-03-24 04:51:00,1.62974,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.33642,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384833",2020-03-24 04:52:00,1.52052,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.33894,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384834",2020-03-24 04:53:00,1.50226,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.34083,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384835",2020-03-24 04:54:00,1.38342,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.34083,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384836",2020-03-24 04:55:00,1.42495,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2,0.33957,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384837",2020-03-24 04:56:00,1.8488,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.33894,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384838",2020-03-24 04:57:00,1.30725,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.33327,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384839",2020-03-24 04:58:00,1.26727,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.3402,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384840",2020-03-24 04:59:00,1.36376,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.33894,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"384841",2020-03-24 05:00:00,1.38271,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.83727,0,1,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"384842",2020-03-24 05:01:00,1.40374,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.1,0.6615,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384843",2020-03-24 05:02:00,1.37469,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.3,0.61047,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"384844",2020-03-24 05:03:00,1.34954,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.59094,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"384845",2020-03-24 05:04:00,1.2442,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.57204,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"384846",2020-03-24 05:05:00,1.17431,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.55692,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384847",2020-03-24 05:06:00,1.52869,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.54621,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384848",2020-03-24 05:07:00,1.91729,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21,22,21.5,-2.2,0.55314,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384849",2020-03-24 05:08:00,1.88793,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.54621,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384850",2020-03-24 05:09:00,1.73789,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.52857,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384851",2020-03-24 05:10:00,2.52549,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50904,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384852",2020-03-24 05:11:00,3.17729,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50337,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384853",2020-03-24 05:12:00,3.32485,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50337,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384854",2020-03-24 05:13:00,3.4355,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.4977,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384855",2020-03-24 05:14:00,3.67544,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50337,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384856",2020-03-24 05:15:00,3.4675,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.54054,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"384857",2020-03-24 05:16:00,3.24818,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.3,0.51597,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"384858",2020-03-24 05:17:00,3.45706,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.3,0.51597,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"384859",2020-03-24 05:18:00,3.2463,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.3,0.51534,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"384860",2020-03-24 05:19:00,3.34622,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50967,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"384861",2020-03-24 05:20:00,3.31289,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.52164,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384862",2020-03-24 05:21:00,3.52457,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.3,0.51597,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384863",2020-03-24 05:22:00,3.12159,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.3,0.51597,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384864",2020-03-24 05:23:00,2.99636,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50715,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384865",2020-03-24 05:24:00,2.9482,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.51219,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384866",2020-03-24 05:25:00,2.93239,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.51219,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384867",2020-03-24 05:26:00,3.0796,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.2,0.50337,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384868",2020-03-24 05:27:00,3.03027,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.50652,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384869",2020-03-24 05:28:00,2.94253,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.51471,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"384870",2020-03-24 05:29:00,2.94667,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
