"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"384871",2020-03-24 05:30:00,2.957,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.4977,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"384872",2020-03-24 05:31:00,2.90533,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.50337,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"384873",2020-03-24 05:32:00,2.9073,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.50274,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"384874",2020-03-24 05:33:00,3.22097,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.51723,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384875",2020-03-24 05:34:00,2.71892,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.51219,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384876",2020-03-24 05:35:00,2.74554,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.51219,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384877",2020-03-24 05:36:00,2.79728,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384878",2020-03-24 05:37:00,2.90057,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384879",2020-03-24 05:38:00,2.74914,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384880",2020-03-24 05:39:00,2.54408,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.49014,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384881",2020-03-24 05:40:00,2.70205,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51849,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384882",2020-03-24 05:41:00,2.86242,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.5103,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384883",2020-03-24 05:42:00,2.73213,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"384884",2020-03-24 05:43:00,2.94437,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384885",2020-03-24 05:44:00,2.81725,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384886",2020-03-24 05:45:00,2.78699,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384887",2020-03-24 05:46:00,2.81152,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384888",2020-03-24 05:47:00,2.83829,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50841,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384889",2020-03-24 05:48:00,2.79207,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384890",2020-03-24 05:49:00,2.75857,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50652,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"384891",2020-03-24 05:50:00,2.80341,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51345,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"384892",2020-03-24 05:51:00,2.68607,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.5166,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"384893",2020-03-24 05:52:00,2.56006,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51093,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"384894",2020-03-24 05:53:00,2.61063,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"384895",2020-03-24 05:54:00,2.78625,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50274,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384896",2020-03-24 05:55:00,2.58175,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50274,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384897",2020-03-24 05:56:00,2.48195,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384898",2020-03-24 05:57:00,2.38583,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384899",2020-03-24 05:58:00,2.33599,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.49707,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384900",2020-03-24 05:59:00,2.46192,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.49707,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"384901",2020-03-24 06:00:00,2.79319,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.49707,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"384902",2020-03-24 06:01:00,2.59987,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.49518,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"384903",2020-03-24 06:02:00,2.33923,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.49581,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,0,0,0,0,0
"384904",2020-03-24 06:03:00,2.30664,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.52857,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384905",2020-03-24 06:04:00,2.33431,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.53424,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384906",2020-03-24 06:05:00,2.47654,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.53424,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384907",2020-03-24 06:06:00,2.45298,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.52857,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384908",2020-03-24 06:07:00,2.77119,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.53361,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384909",2020-03-24 06:08:00,3.65449,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.52794,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384910",2020-03-24 06:09:00,3.28186,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51597,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384911",2020-03-24 06:10:00,3.97682,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.51912,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384912",2020-03-24 06:11:00,4.29235,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51534,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"384913",2020-03-24 06:12:00,4.70008,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51597,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384914",2020-03-24 06:13:00,4.86527,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384915",2020-03-24 06:14:00,4.89306,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50337,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384916",2020-03-24 06:15:00,4.9348,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.49707,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384917",2020-03-24 06:16:00,4.01554,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50274,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384918",2020-03-24 06:17:00,2.41349,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.51534,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384919",2020-03-24 06:18:00,2.13446,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.50904,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384920",2020-03-24 06:19:00,1.89671,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.50337,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"384921",2020-03-24 06:20:00,1.74935,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.50967,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384922",2020-03-24 06:21:00,1.42106,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.50337,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384923",2020-03-24 06:22:00,1.71775,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.49077,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384924",2020-03-24 06:23:00,1.73375,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384925",2020-03-24 06:24:00,1.68807,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.4725,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384926",2020-03-24 06:25:00,1.59365,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.47376,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384927",2020-03-24 06:26:00,1.62123,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.4,0.4725,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384928",2020-03-24 06:27:00,1.72142,22,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.46494,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384929",2020-03-24 06:28:00,1.38625,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.46368,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384930",2020-03-24 06:29:00,1.63947,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.45801,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"384931",2020-03-24 06:30:00,1.67338,23,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.44604,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384932",2020-03-24 06:31:00,1.74221,26,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.43974,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384933",2020-03-24 06:32:00,1.71771,30,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.3,0.42777,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384934",2020-03-24 06:33:00,1.79015,32,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.42714,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384935",2020-03-24 06:34:00,1.39408,32,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.2,0.41517,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384936",2020-03-24 06:35:00,1.96319,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2.1,0.3906,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384937",2020-03-24 06:36:00,1.75096,36,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-2,0.38367,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384938",2020-03-24 06:37:00,1.85063,37,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.9,0.38304,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384939",2020-03-24 06:38:00,1.80885,39,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.9,0.3654,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384940",2020-03-24 06:39:00,1.7743,40,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.8,0.37107,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384941",2020-03-24 06:40:00,1.81116,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.7,0.36414,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384942",2020-03-24 06:41:00,4.42565,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.7,0.36981,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"384943",2020-03-24 06:42:00,7.05554,47,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21,-1.7,0.35721,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384944",2020-03-24 06:43:00,6.73544,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.7,0.3402,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384945",2020-03-24 06:44:00,6.32965,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.33894,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384946",2020-03-24 06:45:00,5.73069,53,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.7,0.3465,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384947",2020-03-24 06:46:00,5.27835,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.34587,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384948",2020-03-24 06:47:00,4.88991,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.34524,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384949",2020-03-24 06:48:00,4.55148,59,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.5,0.32697,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384950",2020-03-24 06:49:00,4.53237,62,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.5,0.32004,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"384951",2020-03-24 06:50:00,4.53412,63,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.31437,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384952",2020-03-24 06:51:00,4.5396,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.30429,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384953",2020-03-24 06:52:00,4.59206,68,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.28917,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384954",2020-03-24 06:53:00,4.71259,71,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.29421,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384955",2020-03-24 06:54:00,4.34804,73,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.28854,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384956",2020-03-24 06:55:00,4.43535,76,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.27027,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384957",2020-03-24 06:56:00,4.4299,79,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.26775,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384958",2020-03-24 06:57:00,4.30749,81,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-1,0.26271,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384959",2020-03-24 06:58:00,4.27899,83,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.9,0.24066,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384960",2020-03-24 06:59:00,4.10707,86,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.22617,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"384961",2020-03-24 07:00:00,3.98774,88,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.41391,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384962",2020-03-24 07:01:00,3.76544,92,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.40194,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384963",2020-03-24 07:02:00,3.50851,94,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.27027,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384964",2020-03-24 07:03:00,3.83213,97,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.26019,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384965",2020-03-24 07:04:00,3.7296,99,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.14994,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384966",2020-03-24 07:05:00,3.67023,103,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.8,0.13167,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384967",2020-03-24 07:06:00,3.41714,106,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.7,0.12537,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384968",2020-03-24 07:07:00,3.95385,110,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.6,0.12222,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384969",2020-03-24 07:08:00,4.41853,112,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.5,0.11844,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384970",2020-03-24 07:09:00,4.45587,115,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.4,0.13734,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384971",2020-03-24 07:10:00,3.68553,118,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.3,0.13797,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"384972",2020-03-24 07:11:00,3.41564,122,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.1,0.13671,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384973",2020-03-24 07:12:00,3.53812,126,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.1,0.09639,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384974",2020-03-24 07:13:00,3.3931,128,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,0.09198,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384975",2020-03-24 07:14:00,3.22521,132,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,0.09261,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384976",2020-03-24 07:15:00,3.09929,134,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,0.08127,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384977",2020-03-24 07:16:00,3.12026,138,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,0.06867,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384978",2020-03-24 07:17:00,3.52188,141,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.1,0.04347,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384979",2020-03-24 07:18:00,3.89282,145,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.1,0.03087,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384980",2020-03-24 07:19:00,4.00527,147,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,-0.1,0.01197,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"384981",2020-03-24 07:20:00,4.04571,152,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,0.00441,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384982",2020-03-24 07:21:00,4.05235,156,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,-0.03213,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384983",2020-03-24 07:22:00,3.711,159,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,-0.05796,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384984",2020-03-24 07:23:00,3.8971,161,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0,-0.06993,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384985",2020-03-24 07:24:00,3.92624,167,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.1,-0.00189,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384986",2020-03-24 07:25:00,3.94969,169,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,0.04347,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384987",2020-03-24 07:26:00,3.90574,174,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,0.02457,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384988",2020-03-24 07:27:00,3.83191,176,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.3,0.04914,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384989",2020-03-24 07:28:00,3.70608,179,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,-0.03213,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384990",2020-03-24 07:29:00,3.61289,182,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,-0.13293,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"384991",2020-03-24 07:30:00,3.53359,186,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,-0.09009,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384992",2020-03-24 07:31:00,3.54023,190,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.3,-0.08316,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384993",2020-03-24 07:32:00,3.48175,192,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.3,-0.2016,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384994",2020-03-24 07:33:00,3.36037,196,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.3,-0.18522,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384995",2020-03-24 07:34:00,3.32226,201,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.4,-0.20223,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384996",2020-03-24 07:35:00,3.03813,204,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.4,-0.14742,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384997",2020-03-24 07:36:00,3.21819,208,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.4,-0.14616,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384998",2020-03-24 07:37:00,3.10849,211,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,-0.14868,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"384999",2020-03-24 07:38:00,2.90775,214,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,-0.21987,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"385000",2020-03-24 07:39:00,2.77904,218,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.4,-0.29106,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385001",2020-03-24 07:40:00,2.67124,222,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,-0.23436,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385002",2020-03-24 07:41:00,2.72504,224,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,-0.19908,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385003",2020-03-24 07:42:00,2.61114,229,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.7,-0.1953,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385004",2020-03-24 07:43:00,2.49758,233,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.7,-0.2142,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385005",2020-03-24 07:44:00,2.44395,236,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.7,-0.31626,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385006",2020-03-24 07:45:00,3.93037,241,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.8,-0.40446,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385007",2020-03-24 07:46:00,4.32499,244,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.8,-0.43344,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385008",2020-03-24 07:47:00,5.17366,249,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.9,-0.46179,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385009",2020-03-24 07:48:00,5.2742,252,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.9,-0.49203,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385010",2020-03-24 07:49:00,3.87926,256,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.504,0,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"385011",2020-03-24 07:50:00,3.24518,259,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.9,-0.52983,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385012",2020-03-24 07:51:00,2.98417,263,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.56133,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385013",2020-03-24 07:52:00,2.75475,267,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.5922,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385014",2020-03-24 07:53:00,2.6917,272,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.2,-0.59913,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385015",2020-03-24 07:54:00,2.8295,274,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.2,-0.61614,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385016",2020-03-24 07:55:00,2.60476,277,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,21.5,1.2,-0.62811,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385017",2020-03-24 07:56:00,2.44989,282,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21,22,21.5,1.2,-0.64386,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385018",2020-03-24 07:57:00,2.63075,284,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.66213,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385019",2020-03-24 07:58:00,2.84721,289,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.67662,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385020",2020-03-24 07:59:00,2.97169,293,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.70056,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"385021",2020-03-24 08:00:00,2.97872,296,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.71946,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"385022",2020-03-24 08:01:00,3.04522,300,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.71946,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"385023",2020-03-24 08:02:00,3.25714,305,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.4,-0.75663,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"385024",2020-03-24 08:03:00,3.46067,308,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.3,-0.77238,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"385025",2020-03-24 08:04:00,3.07373,313,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.2,-0.80136,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"385026",2020-03-24 08:05:00,3.07709,318,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1,-0.82656,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"385027",2020-03-24 08:06:00,3.02206,321,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.9,-0.8568,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"385028",2020-03-24 08:07:00,2.88503,326,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.83979,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"385029",2020-03-24 08:08:00,2.9328,331,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.86247,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"385030",2020-03-24 08:09:00,2.82257,335,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.7,-0.87696,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385031",2020-03-24 08:10:00,3.07121,339,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.7,-0.91476,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385032",2020-03-24 08:11:00,2.95154,342,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.94059,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385033",2020-03-24 08:12:00,2.98416,348,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.7623,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385034",2020-03-24 08:13:00,2.85703,352,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.76293,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385035",2020-03-24 08:14:00,2.5007,355,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.91413,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385036",2020-03-24 08:15:00,2.96221,360,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-0.9387,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385037",2020-03-24 08:16:00,2.86879,364,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,0.8,-1.0395,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385038",2020-03-24 08:17:00,2.94875,368,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.8,-1.02816,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385039",2020-03-24 08:18:00,2.95006,371,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.8,-1.03194,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"385040",2020-03-24 08:19:00,2.96,377,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.7,-1.03446,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385041",2020-03-24 08:20:00,2.97657,381,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,1.1,-1.03509,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385042",2020-03-24 08:21:00,2.99156,384,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.8,-1.05903,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385043",2020-03-24 08:22:00,3.34164,388,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.6,-1.07037,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385044",2020-03-24 08:23:00,3.18952,393,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.8,-1.08927,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385045",2020-03-24 08:24:00,3.02398,397,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.4,-1.09116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385046",2020-03-24 08:25:00,2.67835,401,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.5,-1.12959,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385047",2020-03-24 08:26:00,2.56667,404,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,0.6,-1.11636,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385048",2020-03-24 08:27:00,2.19126,409,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21,22,22,0.6,-1.09683,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385049",2020-03-24 08:28:00,1.8436,415,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,0.7,-1.11699,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385050",2020-03-24 08:29:00,1.6403,419,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,0.5,-1.12896,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385051",2020-03-24 08:30:00,1.55323,422,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,0.6,-1.15353,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385052",2020-03-24 08:31:00,1.54199,427,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,0.6,-1.19133,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385053",2020-03-24 08:32:00,1.54062,433,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,0.8,-1.4679,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385054",2020-03-24 08:33:00,1.48432,436,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.3,-1.47546,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385055",2020-03-24 08:34:00,1.46926,440,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2,-1.50003,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385056",2020-03-24 08:35:00,1.39731,446,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.4,-1.51326,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385057",2020-03-24 08:36:00,1.25806,449,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.8,-1.53783,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385058",2020-03-24 08:37:00,1.14633,454,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.9,-1.53531,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385059",2020-03-24 08:38:00,1.37449,459,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.7,-1.52649,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385060",2020-03-24 08:39:00,1.34391,463,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.6,-1.52523,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385061",2020-03-24 08:40:00,1.35929,468,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2,-1.57626,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385062",2020-03-24 08:41:00,1.36226,472,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.4,-1.60713,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385063",2020-03-24 08:42:00,1.38404,478,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.3,-1.63485,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385064",2020-03-24 08:43:00,1.44072,481,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.5,-1.67076,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385065",2020-03-24 08:44:00,1.37002,486,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.6,-1.69659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385066",2020-03-24 08:45:00,1.2949,489,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.1,-1.73565,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385067",2020-03-24 08:46:00,1.36225,494,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.5,-1.74069,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385068",2020-03-24 08:47:00,1.36421,498,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.6,-1.7766,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385069",2020-03-24 08:48:00,1.24675,500,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.7,-1.79487,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385070",2020-03-24 08:49:00,1.36753,506,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.8,-1.7892,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385071",2020-03-24 08:50:00,1.40839,509,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.9,-1.79676,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385072",2020-03-24 08:51:00,1.35531,512,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.9,-1.79487,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385073",2020-03-24 08:52:00,1.3268,517,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.1,-1.82196,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385074",2020-03-24 08:53:00,1.30882,521,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.9,-1.84653,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385075",2020-03-24 08:54:00,1.38339,526,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,1.8,-1.9026,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385076",2020-03-24 08:55:00,1.35397,531,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.3,-1.9278,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385077",2020-03-24 08:56:00,1.43072,533,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.2,-1.93095,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385078",2020-03-24 08:57:00,1.50445,535,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.3,-1.95426,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385079",2020-03-24 08:58:00,1.44427,540,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.8,-1.98576,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385080",2020-03-24 08:59:00,1.45554,546,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.4,-1.98513,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385081",2020-03-24 09:00:00,1.41331,548,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2,-1.9845,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385082",2020-03-24 09:01:00,1.38375,553,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.1,-1.99647,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385083",2020-03-24 09:02:00,1.41072,557,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2,-2.09916,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385084",2020-03-24 09:03:00,1.61613,562,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.2,-2.08719,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385085",2020-03-24 09:04:00,1.39559,566,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.1,-2.08026,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385086",2020-03-24 09:05:00,1.4241,569,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.7,-1.92276,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385087",2020-03-24 09:06:00,1.3801,573,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.8,-1.92276,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385088",2020-03-24 09:07:00,1.31221,576,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.6,-2.07396,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385089",2020-03-24 09:08:00,1.14492,580,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.4,-2.06829,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385090",2020-03-24 09:09:00,1.09055,585,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.7,-2.18673,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385091",2020-03-24 09:10:00,0.762532,588,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.5,-2.20563,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385092",2020-03-24 09:11:00,1.02816,594,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.8,-2.2176,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385093",2020-03-24 09:12:00,1.01615,596,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.5,-2.20878,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385094",2020-03-24 09:13:00,0.967129,601,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3,-2.2176,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385095",2020-03-24 09:14:00,0.964905,604,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3,-2.21886,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385096",2020-03-24 09:15:00,0.906918,608,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.8,-2.2176,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385097",2020-03-24 09:16:00,1.04344,611,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.6,-2.21949,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385098",2020-03-24 09:17:00,1.01548,614,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.7,-2.30706,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385099",2020-03-24 09:18:00,1.04829,617,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.8,-2.33856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385100",2020-03-24 09:19:00,1.10478,622,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.6,-2.35746,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385101",2020-03-24 09:20:00,0.980399,626,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.6,-2.37636,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385102",2020-03-24 09:21:00,1.32016,628,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.39022,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385103",2020-03-24 09:22:00,1.35141,632,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.6,-2.41983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385104",2020-03-24 09:23:00,1.33338,636,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.5,-2.44566,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385105",2020-03-24 09:24:00,1.50792,642,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.7,-2.47338,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385106",2020-03-24 09:25:00,1.37384,644,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.49228,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385107",2020-03-24 09:26:00,1.35341,649,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.50929,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385108",2020-03-24 09:27:00,1.3864,653,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.2,-2.55024,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385109",2020-03-24 09:28:00,1.38643,658,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.3,-2.56284,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385110",2020-03-24 09:29:00,1.39841,659,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.6,-2.58741,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385111",2020-03-24 09:30:00,1.55509,664,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.60379,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385112",2020-03-24 09:31:00,1.69098,670,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.1,-2.62143,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385113",2020-03-24 09:32:00,1.71594,675,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.62206,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385114",2020-03-24 09:33:00,1.48371,677,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.4,-2.6586,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385115",2020-03-24 09:34:00,1.36723,683,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.4,-2.66049,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385116",2020-03-24 09:35:00,1.26068,687,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.7,-2.67183,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385117",2020-03-24 09:36:00,1.27769,690,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.9,-2.69703,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385118",2020-03-24 09:37:00,1.3547,692,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.7,-2.69073,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385119",2020-03-24 09:38:00,1.22638,695,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,4,-2.68758,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385120",2020-03-24 09:39:00,1.02332,702,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.8,-2.68506,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385121",2020-03-24 09:40:00,0.989747,704,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,4,-2.67183,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385122",2020-03-24 09:41:00,0.768108,706,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,4.4,-2.66616,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385123",2020-03-24 09:42:00,0.717864,710,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,4.1,-2.65293,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385124",2020-03-24 09:43:00,0.617495,713,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.7,-2.62836,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385125",2020-03-24 09:44:00,0.595311,718,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22,3.8,-2.65671,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385126",2020-03-24 09:45:00,0.40266,722,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22,3.7,-2.64663,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385127",2020-03-24 09:46:00,0.615848,725,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22,4.5,-2.63466,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385128",2020-03-24 09:47:00,0.604885,728,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.4,-2.5452,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"385129",2020-03-24 09:48:00,0.631185,733,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.4,-2.56473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385130",2020-03-24 09:49:00,0,735,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.8,-2.72097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385131",2020-03-24 09:50:00,0,739,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.6,-2.74806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385132",2020-03-24 09:51:00,0,743,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.6,-2.91186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385133",2020-03-24 09:52:00,0,747,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.6,-2.93454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385134",2020-03-24 09:53:00,0,752,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.7,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385135",2020-03-24 09:54:00,0,758,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.1,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385136",2020-03-24 09:55:00,0,759,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.4,-3.00447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385137",2020-03-24 09:56:00,0,761,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.6,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385138",2020-03-24 09:57:00,0,765,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385139",2020-03-24 09:58:00,0,769,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.9,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385140",2020-03-24 09:59:00,0,772,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.5,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385141",2020-03-24 10:00:00,NA,777,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"385142",2020-03-24 10:01:00,0,780,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.6,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385143",2020-03-24 10:02:00,0,784,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.5,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385144",2020-03-24 10:03:00,NA,788,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"385145",2020-03-24 10:04:00,0,792,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.1,-3.18843,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385146",2020-03-24 10:05:00,0,797,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.4,-3.20166,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385147",2020-03-24 10:06:00,0,800,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5,-3.19599,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385148",2020-03-24 10:07:00,0,802,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.3,-3.19662,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385149",2020-03-24 10:08:00,0,808,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.5,-3.19977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385150",2020-03-24 10:09:00,0.240794,810,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.7,-3.18843,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385151",2020-03-24 10:10:00,0,815,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.7,-3.18276,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385152",2020-03-24 10:11:00,0.349093,819,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,6.2,-3.18843,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385153",2020-03-24 10:12:00,0,821,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5,-3.19347,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385154",2020-03-24 10:13:00,-0.280731,826,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.3,-3.17583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385155",2020-03-24 10:14:00,0.444493,830,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.9,-3.18969,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"385156",2020-03-24 10:15:00,0.772826,831,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.5,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385157",2020-03-24 10:16:00,0.717223,836,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.3,-3.27915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385158",2020-03-24 10:17:00,0.234264,839,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.7,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385159",2020-03-24 10:18:00,0,841,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.4,-3.31002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385160",2020-03-24 10:19:00,0,847,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.6,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385161",2020-03-24 10:20:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.6,-3.36231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385162",2020-03-24 10:21:00,0,855,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.4,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385163",2020-03-24 10:22:00,0,857,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.7,-3.37365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385164",2020-03-24 10:23:00,0,862,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.1,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385165",2020-03-24 10:24:00,0,864,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5,-3.10779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385166",2020-03-24 10:25:00,0,868,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385167",2020-03-24 10:26:00,0,869,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.6,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385168",2020-03-24 10:27:00,0,870,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.3,-3.31317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385169",2020-03-24 10:28:00,0,877,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.9,-3.43287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385170",2020-03-24 10:29:00,0,882,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.8,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385171",2020-03-24 10:30:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.8,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385172",2020-03-24 10:31:00,0,885,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.4,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385173",2020-03-24 10:32:00,0,888,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,3.6,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385174",2020-03-24 10:33:00,0,893,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.4,-3.52863,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385175",2020-03-24 10:34:00,0,898,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.6,-3.53871,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385176",2020-03-24 10:35:00,0,900,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.7,-3.54249,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385177",2020-03-24 10:36:00,0,903,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.3,-3.56139,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385178",2020-03-24 10:37:00,0,907,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,3.4,-3.59226,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385179",2020-03-24 10:38:00,0,911,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,3.6,-3.59478,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385180",2020-03-24 10:39:00,0,912,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,3.9,-3.58281,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385181",2020-03-24 10:40:00,0.382858,915,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.5847,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385182",2020-03-24 10:41:00,0.593251,917,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.9,-3.57399,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385183",2020-03-24 10:42:00,0.520866,920,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.59856,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"385184",2020-03-24 10:43:00,0.959715,923,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.9,-3.58155,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385185",2020-03-24 10:44:00,1.75229,928,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,6.1,-3.5595,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385186",2020-03-24 10:45:00,2.03103,930,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,6.2,-3.48579,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385187",2020-03-24 10:46:00,2.06996,935,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.5,-3.49713,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385188",2020-03-24 10:47:00,1.91873,940,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.3,-3.61683,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385189",2020-03-24 10:48:00,2.03886,941,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.63573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
