"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"385190",2020-03-24 10:49:00,2.24445,945,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.6,-3.64833,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385191",2020-03-24 10:50:00,1.71602,947,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.8,-3.66093,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385192",2020-03-24 10:51:00,1.32893,950,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.67983,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385193",2020-03-24 10:52:00,1.24323,954,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.6,-3.72456,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385194",2020-03-24 10:53:00,1.15344,953,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385195",2020-03-24 10:54:00,0.336819,958,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.77622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385196",2020-03-24 10:55:00,0,961,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.61557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385197",2020-03-24 10:56:00,0,961,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.7,-3.53682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385198",2020-03-24 10:57:00,0,966,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385199",2020-03-24 10:58:00,0,966,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385200",2020-03-24 10:59:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385201",2020-03-24 11:00:00,0,975,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385202",2020-03-24 11:01:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5,-3.8556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385203",2020-03-24 11:02:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.7,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385204",2020-03-24 11:03:00,0,985,0,28,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.1,-3.86883,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385205",2020-03-24 11:04:00,0,986,0,28,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.1,-3.8871,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385206",2020-03-24 11:05:00,0,990,0,28,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.8,-3.90033,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385207",2020-03-24 11:06:00,0,992,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.91293,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385208",2020-03-24 11:07:00,0,992,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.91293,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385209",2020-03-24 11:08:00,0,995,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.5,-3.91923,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385210",2020-03-24 11:09:00,0,995,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.5,-3.90663,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385211",2020-03-24 11:10:00,1.38486,1000,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.92553,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385212",2020-03-24 11:11:00,0.707821,1002,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.2,-3.94821,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385213",2020-03-24 11:12:00,1.46864,1003,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.3,-3.98223,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"385214",2020-03-24 11:13:00,2.68186,1009,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.9,-4.05027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385215",2020-03-24 11:14:00,1.60208,1007,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385216",2020-03-24 11:15:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.3,-4.1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385217",2020-03-24 11:16:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.3,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385218",2020-03-24 11:17:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-4.1391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385219",2020-03-24 11:18:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.7,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385220",2020-03-24 11:19:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.8,-4.20084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385221",2020-03-24 11:20:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.7,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385222",2020-03-24 11:21:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-4.2714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385223",2020-03-24 11:22:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.1,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385224",2020-03-24 11:23:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.4,-4.35771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385225",2020-03-24 11:24:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.5,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385226",2020-03-24 11:25:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385227",2020-03-24 11:26:00,0,1034,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385228",2020-03-24 11:27:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.9,-4.3092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385229",2020-03-24 11:28:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.7,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385230",2020-03-24 11:29:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.5,-4.43205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385231",2020-03-24 11:30:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5,-4.44402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385232",2020-03-24 11:31:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.4,-4.4226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385233",2020-03-24 11:32:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.2,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385234",2020-03-24 11:33:00,0,1045,0,28,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.5,-4.38291,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385235",2020-03-24 11:34:00,0,1045,0,28,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.6,-4.39803,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385236",2020-03-24 11:35:00,0,1044,0,28,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.5,-4.39803,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385237",2020-03-24 11:36:00,0,1047,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.6,-4.4289,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385238",2020-03-24 11:37:00,0,1046,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.6,-4.4289,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385239",2020-03-24 11:38:00,0,1048,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.7,-4.40433,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385240",2020-03-24 11:39:00,0,1054,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.5,-4.41819,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385241",2020-03-24 11:40:00,1.02375,1051,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,22.5,5.5,-4.41126,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385242",2020-03-24 11:41:00,2.34572,1053,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,22.5,5.9,-4.41189,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"385243",2020-03-24 11:42:00,3.86108,1055,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,22.5,5.7,-4.44906,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1
"385244",2020-03-24 11:43:00,4.74832,1060,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,22.5,5.9,-4.41756,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385245",2020-03-24 11:44:00,5.19939,1061,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,22.5,6.5,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385246",2020-03-24 11:45:00,5.41415,1061,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,22.5,6,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385247",2020-03-24 11:46:00,3.60141,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,22.5,5.7,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385248",2020-03-24 11:47:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,22.5,5.4,-4.42449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385249",2020-03-24 11:48:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385250",2020-03-24 11:49:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.7,-4.3092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385251",2020-03-24 11:50:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.3,-4.2021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385252",2020-03-24 11:51:00,0,1070,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.7,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385253",2020-03-24 11:52:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.6,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385254",2020-03-24 11:53:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385255",2020-03-24 11:54:00,0,1073,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385256",2020-03-24 11:55:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385257",2020-03-24 11:56:00,0,1077,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-3.48012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385258",2020-03-24 11:57:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.7,-3.40011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385259",2020-03-24 11:58:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.7,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385260",2020-03-24 11:59:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-3.32892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385261",2020-03-24 12:00:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.3,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385262",2020-03-24 12:01:00,0,1083,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385263",2020-03-24 12:02:00,0,1085,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.3,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385264",2020-03-24 12:03:00,0,1085,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.6,-4.60341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385265",2020-03-24 12:04:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.6,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385266",2020-03-24 12:05:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-4.63869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385267",2020-03-24 12:06:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.3,-4.65822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385268",2020-03-24 12:07:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.5,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385269",2020-03-24 12:08:00,0,1087,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385270",2020-03-24 12:09:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385271",2020-03-24 12:10:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385272",2020-03-24 12:11:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.65192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385273",2020-03-24 12:12:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385274",2020-03-24 12:13:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385275",2020-03-24 12:14:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6,-4.65129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385276",2020-03-24 12:15:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385277",2020-03-24 12:16:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385278",2020-03-24 12:17:00,0,1098,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385279",2020-03-24 12:18:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.9,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385280",2020-03-24 12:19:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.65192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385281",2020-03-24 12:20:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385282",2020-03-24 12:21:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385283",2020-03-24 12:22:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.30542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385284",2020-03-24 12:23:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.45221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385285",2020-03-24 12:24:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385286",2020-03-24 12:25:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385287",2020-03-24 12:26:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385288",2020-03-24 12:27:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385289",2020-03-24 12:28:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385290",2020-03-24 12:29:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385291",2020-03-24 12:30:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385292",2020-03-24 12:31:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385293",2020-03-24 12:32:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.60719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385294",2020-03-24 12:33:00,0,1092,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.6116,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385295",2020-03-24 12:34:00,0,1093,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.6116,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385296",2020-03-24 12:35:00,0,1095,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.62483,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385297",2020-03-24 12:36:00,0,1095,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.61664,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385298",2020-03-24 12:37:00,0,1093,0,22,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.6242,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385299",2020-03-24 12:38:00,0,1090,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.57506,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385300",2020-03-24 12:39:00,0.689781,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.58073,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385301",2020-03-24 12:40:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.6,-4.5738,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385302",2020-03-24 12:41:00,0.922839,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.56246,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385303",2020-03-24 12:42:00,2.36556,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.56246,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385304",2020-03-24 12:43:00,2.95653,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.55994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385305",2020-03-24 12:44:00,2.47972,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385306",2020-03-24 12:45:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.32621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385307",2020-03-24 12:46:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.32558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385308",2020-03-24 12:47:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.3,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385309",2020-03-24 12:48:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.5297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385310",2020-03-24 12:49:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.5297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385311",2020-03-24 12:50:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.5,-4.59774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385312",2020-03-24 12:51:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.9,-4.55931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385313",2020-03-24 12:52:00,0,1085,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,8.2,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385314",2020-03-24 12:53:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,8.1,-4.53348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385315",2020-03-24 12:54:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.9,-4.55868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385316",2020-03-24 12:55:00,0,1084,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.1,-4.5612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385317",2020-03-24 12:56:00,0,1081,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385318",2020-03-24 12:57:00,0,1084,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385319",2020-03-24 12:58:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385320",2020-03-24 12:59:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385321",2020-03-24 13:00:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385322",2020-03-24 13:01:00,0,1080,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385323",2020-03-24 13:02:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.60215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385324",2020-03-24 13:03:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385325",2020-03-24 13:04:00,0,1087,0,22,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385326",2020-03-24 13:05:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.7061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385327",2020-03-24 13:06:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385328",2020-03-24 13:07:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.7565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385329",2020-03-24 13:08:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.6998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385330",2020-03-24 13:09:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385331",2020-03-24 13:10:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.72437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385332",2020-03-24 13:11:00,0,1070,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.40748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385333",2020-03-24 13:12:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.9,-4.40685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385334",2020-03-24 13:13:00,0,1077,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385335",2020-03-24 13:14:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385336",2020-03-24 13:15:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385337",2020-03-24 13:16:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.1,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385338",2020-03-24 13:17:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385339",2020-03-24 13:18:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.6683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385340",2020-03-24 13:19:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385341",2020-03-24 13:20:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385342",2020-03-24 13:21:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385343",2020-03-24 13:22:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385344",2020-03-24 13:23:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.6,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385345",2020-03-24 13:24:00,0,1070,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.2,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385346",2020-03-24 13:25:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.2,-4.68027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385347",2020-03-24 13:26:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.6,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385348",2020-03-24 13:27:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.6,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385349",2020-03-24 13:28:00,0,1061,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,6.7,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385350",2020-03-24 13:29:00,0,1061,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.8,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385351",2020-03-24 13:30:00,0,1057,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385352",2020-03-24 13:31:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.57191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385353",2020-03-24 13:32:00,0,1053,0,22,23,22,22,22,16,22,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.5486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385354",2020-03-24 13:33:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.59522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385355",2020-03-24 13:34:00,0,1056,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7,-4.44528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385356",2020-03-24 13:35:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.9,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385357",2020-03-24 13:36:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.6,-4.24935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385358",2020-03-24 13:37:00,0,1046,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385359",2020-03-24 13:38:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.8,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385360",2020-03-24 13:39:00,0,1046,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385361",2020-03-24 13:40:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.8,-4.51269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385362",2020-03-24 13:41:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385363",2020-03-24 13:42:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385364",2020-03-24 13:43:00,0.0687411,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.6,-4.47489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385365",2020-03-24 13:44:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.7,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385366",2020-03-24 13:45:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385367",2020-03-24 13:46:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.4541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385368",2020-03-24 13:47:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385369",2020-03-24 13:48:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385370",2020-03-24 13:49:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.40118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385371",2020-03-24 13:50:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.7,-4.41693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385372",2020-03-24 13:51:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.1,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385373",2020-03-24 13:52:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.35393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385374",2020-03-24 13:53:00,0,1014,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.2,-4.3218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385375",2020-03-24 13:54:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385376",2020-03-24 13:55:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.32936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385377",2020-03-24 13:56:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8,-4.3218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385378",2020-03-24 13:57:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.1,-4.284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385379",2020-03-24 13:58:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.3,-4.24809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385380",2020-03-24 13:59:00,0,1005,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.6,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385381",2020-03-24 14:00:00,0,1003,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.4,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385382",2020-03-24 14:01:00,0,1010,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.1454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385383",2020-03-24 14:02:00,0,1011,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.8,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385384",2020-03-24 14:03:00,0,1004,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-3.92679,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385385",2020-03-24 14:04:00,0,996,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.6,-3.95199,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385386",2020-03-24 14:05:00,0,994,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.04586,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385387",2020-03-24 14:06:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.20273,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385388",2020-03-24 14:07:00,0,990,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.17753,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385389",2020-03-24 14:08:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.15485,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385390",2020-03-24 14:09:00,-0.276134,983,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.13973,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385391",2020-03-24 14:10:00,0.606354,981,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.3,-4.13406,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385392",2020-03-24 14:11:00,1.08682,981,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.7,-4.13973,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385393",2020-03-24 14:12:00,1.66799,974,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.11453,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385394",2020-03-24 14:13:00,2.71819,976,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.2,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385395",2020-03-24 14:14:00,2.77276,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.2,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385396",2020-03-24 14:15:00,0,972,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8,-4.1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385397",2020-03-24 14:16:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385398",2020-03-24 14:17:00,0,962,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.3,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385399",2020-03-24 14:18:00,0,962,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.4,-4.07799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385400",2020-03-24 14:19:00,0,959,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.6,-4.06035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385401",2020-03-24 14:20:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.3,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385402",2020-03-24 14:21:00,0,947,0,16,23,22,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385403",2020-03-24 14:22:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.5,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385404",2020-03-24 14:23:00,0,949,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-4.0005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385405",2020-03-24 14:24:00,0,949,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385406",2020-03-24 14:25:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385407",2020-03-24 14:26:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385408",2020-03-24 14:27:00,0,942,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385409",2020-03-24 14:28:00,0,942,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385410",2020-03-24 14:29:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.71385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385411",2020-03-24 14:30:00,0,928,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385412",2020-03-24 14:31:00,0,923,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385413",2020-03-24 14:32:00,0,917,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.14244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385414",2020-03-24 14:33:00,0,915,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.7,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385415",2020-03-24 14:34:00,0,914,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385416",2020-03-24 14:35:00,0,906,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385417",2020-03-24 14:36:00,0,907,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385418",2020-03-24 14:37:00,0,900,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.1,-3.76614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385419",2020-03-24 14:38:00,0,903,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.77559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385420",2020-03-24 14:39:00,0,900,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.2,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385421",2020-03-24 14:40:00,0,898,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385422",2020-03-24 14:41:00,0,893,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.75354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385423",2020-03-24 14:42:00,0,893,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385424",2020-03-24 14:43:00,0,887,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385425",2020-03-24 14:44:00,0,885,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385426",2020-03-24 14:45:00,0,883,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385427",2020-03-24 14:46:00,0,879,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.5,-3.66219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385428",2020-03-24 14:47:00,0,883,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385429",2020-03-24 14:48:00,0,878,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385430",2020-03-24 14:49:00,0,873,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385431",2020-03-24 14:50:00,0,867,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385432",2020-03-24 14:51:00,0,864,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.59541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385433",2020-03-24 14:52:00,0,862,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.6,-3.28734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385434",2020-03-24 14:53:00,0,862,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.7,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385435",2020-03-24 14:54:00,0,859,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.3,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385436",2020-03-24 14:55:00,0,858,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385437",2020-03-24 14:56:00,0,852,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.52611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385438",2020-03-24 14:57:00,0,849,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385439",2020-03-24 14:58:00,0,841,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385440",2020-03-24 14:59:00,0,843,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385441",2020-03-24 15:00:00,0,843,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385442",2020-03-24 15:01:00,0,844,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385443",2020-03-24 15:02:00,0,837,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385444",2020-03-24 15:03:00,0,832,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385445",2020-03-24 15:04:00,0,827,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.4398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385446",2020-03-24 15:05:00,0,824,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385447",2020-03-24 15:06:00,0,820,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385448",2020-03-24 15:07:00,0,816,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385449",2020-03-24 15:08:00,0,810,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385450",2020-03-24 15:09:00,0,803,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.5,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385451",2020-03-24 15:10:00,0,802,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-3.30939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385452",2020-03-24 15:11:00,0,797,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.2,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385453",2020-03-24 15:12:00,0,795,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.5,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385454",2020-03-24 15:13:00,0,795,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.8,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385455",2020-03-24 15:14:00,0,791,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.6,-3.24387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385456",2020-03-24 15:15:00,0,785,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,8.1,-3.21741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385457",2020-03-24 15:16:00,0,783,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.5,-3.20418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385458",2020-03-24 15:17:00,0,775,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.3,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385459",2020-03-24 15:18:00,0,771,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.2,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385460",2020-03-24 15:19:00,0,775,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.2,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385461",2020-03-24 15:20:00,0,766,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.3,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385462",2020-03-24 15:21:00,0,763,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.2,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385463",2020-03-24 15:22:00,0,762,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385464",2020-03-24 15:23:00,0,756,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.82744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385465",2020-03-24 15:24:00,0,752,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385466",2020-03-24 15:25:00,0,752,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385467",2020-03-24 15:26:00,0,746,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-2.96037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385468",2020-03-24 15:27:00,0,740,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-3.05487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385469",2020-03-24 15:28:00,0,736,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-3.02967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385470",2020-03-24 15:29:00,0,732,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385471",2020-03-24 15:30:00,0,728,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385472",2020-03-24 15:31:00,0,725,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385473",2020-03-24 15:32:00,0,723,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.93454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385474",2020-03-24 15:33:00,0,711,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385475",2020-03-24 15:34:00,0,705,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385476",2020-03-24 15:35:00,0,700,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-2.84004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385477",2020-03-24 15:36:00,0,696,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385478",2020-03-24 15:37:00,0,694,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.9,-2.80287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385479",2020-03-24 15:38:00,0,695,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.6,-2.8035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385480",2020-03-24 15:39:00,0,688,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385481",2020-03-24 15:40:00,0,684,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385482",2020-03-24 15:41:00,0,678,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385483",2020-03-24 15:42:00,0,675,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385484",2020-03-24 15:43:00,0,671,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-2.6586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385485",2020-03-24 15:44:00,0,673,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.67687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385486",2020-03-24 15:45:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.6,-2.63277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385487",2020-03-24 15:46:00,0,661,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-2.62584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385488",2020-03-24 15:47:00,0,660,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-2.60064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385489",2020-03-24 15:48:00,0,652,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385490",2020-03-24 15:49:00,0,653,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385491",2020-03-24 15:50:00,0,647,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385492",2020-03-24 15:51:00,0,642,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385493",2020-03-24 15:52:00,0,637,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,7.4,-2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385494",2020-03-24 15:53:00,0,633,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,7,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385495",2020-03-24 15:54:00,0,630,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.2302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385496",2020-03-24 15:55:00,0,627,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,7.1,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385497",2020-03-24 15:56:00,0,626,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.7,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385498",2020-03-24 15:57:00,0,620,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.9,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385499",2020-03-24 15:58:00,0,615,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.3,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385500",2020-03-24 15:59:00,0,612,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.3,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385501",2020-03-24 16:00:00,0,608,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.76778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385502",2020-03-24 16:01:00,0,602,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.3,-1.87614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385503",2020-03-24 16:02:00,0,597,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.7,-1.89378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385504",2020-03-24 16:03:00,0,596,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.7,-2.03175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385505",2020-03-24 16:04:00,0,591,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.1,-2.05128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385506",2020-03-24 16:05:00,0,588,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385507",2020-03-24 16:06:00,0,583,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-2.01915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385508",2020-03-24 16:07:00,0,579,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.1,-2.00214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385509",2020-03-24 16:08:00,0,577,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.1,-1.96308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385510",2020-03-24 16:09:00,0,567,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.2,-1.93725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
