"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"385511",2020-03-24 16:10:00,0,564,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385512",2020-03-24 16:11:00,0,562,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.88118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385513",2020-03-24 16:12:00,0,556,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,6.9,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385514",2020-03-24 16:13:00,0,555,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.82763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385515",2020-03-24 16:14:00,0,549,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.4,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385516",2020-03-24 16:15:00,0,545,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.6,-1.71864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385517",2020-03-24 16:16:00,0,538,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.2,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385518",2020-03-24 16:17:00,0,536,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,6.9,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385519",2020-03-24 16:18:00,0,532,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385520",2020-03-24 16:19:00,0,526,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.1,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385521",2020-03-24 16:20:00,0,525,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385522",2020-03-24 16:21:00,0,514,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.2,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385523",2020-03-24 16:22:00,0,511,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.1,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385524",2020-03-24 16:23:00,0,506,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.2,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385525",2020-03-24 16:24:00,0,501,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.4,-1.51641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385526",2020-03-24 16:25:00,0,500,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.5,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385527",2020-03-24 16:26:00,0,494,0,22,23,22,22,22,22,22,0,0,23,23.5,23.5,23,22.5,23.5,24,7.4,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385528",2020-03-24 16:27:00,0,484,0,16,23,23,22,16,22,16,0,0,23,23.5,23.5,23,22.5,24,24,7.5,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385529",2020-03-24 16:28:00,0,481,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.1,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385530",2020-03-24 16:29:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.2,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385531",2020-03-24 16:30:00,0,474,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385532",2020-03-24 16:31:00,0,469,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,6.9,-1.32741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385533",2020-03-24 16:32:00,0,466,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.3,-1.30221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385534",2020-03-24 16:33:00,0,460,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.5,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385535",2020-03-24 16:34:00,0,461,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7.2,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385536",2020-03-24 16:35:00,0,455,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385537",2020-03-24 16:36:00,0,451,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385538",2020-03-24 16:37:00,0,449,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,7,-1.31292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385539",2020-03-24 16:38:00,0,444,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24,6.9,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385540",2020-03-24 16:39:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.9,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385541",2020-03-24 16:40:00,0,431,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.9,-1.23417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385542",2020-03-24 16:41:00,0,428,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.8,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385543",2020-03-24 16:42:00,0,423,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.8,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385544",2020-03-24 16:43:00,0,420,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.9,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385545",2020-03-24 16:44:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.8,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385546",2020-03-24 16:45:00,0,415,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,7,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385547",2020-03-24 16:46:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.7,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385548",2020-03-24 16:47:00,0,407,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,24,24.5,6.7,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385549",2020-03-24 16:48:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385550",2020-03-24 16:49:00,0,395,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385551",2020-03-24 16:50:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.7,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385552",2020-03-24 16:51:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.8,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385553",2020-03-24 16:52:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385554",2020-03-24 16:53:00,0,378,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385555",2020-03-24 16:54:00,0,342,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.4,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385556",2020-03-24 16:55:00,0,306,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.5,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385557",2020-03-24 16:56:00,0,357,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385558",2020-03-24 16:57:00,0,359,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385559",2020-03-24 16:58:00,0,355,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385560",2020-03-24 16:59:00,0,351,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.2,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385561",2020-03-24 17:00:00,0,346,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385562",2020-03-24 17:01:00,0,305,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385563",2020-03-24 17:02:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385564",2020-03-24 17:03:00,0,144,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385565",2020-03-24 17:04:00,0,90,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7.1,-0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385566",2020-03-24 17:05:00,0,73,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385567",2020-03-24 17:06:00,0,72,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,7,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385568",2020-03-24 17:07:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385569",2020-03-24 17:08:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385570",2020-03-24 17:09:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.9,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385571",2020-03-24 17:10:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.6,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385572",2020-03-24 17:11:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.3,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385573",2020-03-24 17:12:00,0,69,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,6.1,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385574",2020-03-24 17:13:00,0,69,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,5.9,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385575",2020-03-24 17:14:00,0,76,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,5.8,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385576",2020-03-24 17:15:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,5.9,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385577",2020-03-24 17:16:00,0,73,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,24.5,5.9,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385578",2020-03-24 17:17:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,5.9,-0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385579",2020-03-24 17:18:00,0,68,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,6,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385580",2020-03-24 17:19:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,6,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385581",2020-03-24 17:20:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,6,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385582",2020-03-24 17:21:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,5.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385583",2020-03-24 17:22:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,5.9,-0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385584",2020-03-24 17:23:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,25,5.8,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385585",2020-03-24 17:24:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,25,5.8,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385586",2020-03-24 17:25:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,25,5.7,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385587",2020-03-24 17:26:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,25,5.7,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385588",2020-03-24 17:27:00,0,158,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.7,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385589",2020-03-24 17:28:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.8,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385590",2020-03-24 17:29:00,0,219,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.8,-0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385591",2020-03-24 17:30:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385592",2020-03-24 17:31:00,0,212,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385593",2020-03-24 17:32:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385594",2020-03-24 17:33:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385595",2020-03-24 17:34:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385596",2020-03-24 17:35:00,0,162,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385597",2020-03-24 17:36:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385598",2020-03-24 17:37:00,0,72,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,5.9,-0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385599",2020-03-24 17:38:00,0,58,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.9,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385600",2020-03-24 17:39:00,0,57,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385601",2020-03-24 17:40:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.9,-0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385602",2020-03-24 17:41:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.9,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385603",2020-03-24 17:42:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.8,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385604",2020-03-24 17:43:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.7,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385605",2020-03-24 17:44:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385606",2020-03-24 17:45:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385607",2020-03-24 17:46:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385608",2020-03-24 17:47:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385609",2020-03-24 17:48:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385610",2020-03-24 17:49:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.5,0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385611",2020-03-24 17:50:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385612",2020-03-24 17:51:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385613",2020-03-24 17:52:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385614",2020-03-24 17:53:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24.5,25,5.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385615",2020-03-24 17:54:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.6,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385616",2020-03-24 17:55:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.6,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385617",2020-03-24 17:56:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.6,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385618",2020-03-24 17:57:00,0,47,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.5,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385619",2020-03-24 17:58:00,0,47,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.5,0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385620",2020-03-24 17:59:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.4,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385621",2020-03-24 18:00:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.4,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385622",2020-03-24 18:01:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.4,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385623",2020-03-24 18:02:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.4,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385624",2020-03-24 18:03:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385625",2020-03-24 18:04:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385626",2020-03-24 18:05:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385627",2020-03-24 18:06:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385628",2020-03-24 18:07:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385629",2020-03-24 18:08:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385630",2020-03-24 18:09:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385631",2020-03-24 18:10:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385632",2020-03-24 18:11:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385633",2020-03-24 18:12:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385634",2020-03-24 18:13:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385635",2020-03-24 18:14:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385636",2020-03-24 18:15:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385637",2020-03-24 18:16:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.1,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385638",2020-03-24 18:17:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385639",2020-03-24 18:18:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385640",2020-03-24 18:19:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385641",2020-03-24 18:20:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385642",2020-03-24 18:21:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385643",2020-03-24 18:22:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385644",2020-03-24 18:23:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385645",2020-03-24 18:24:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385646",2020-03-24 18:25:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385647",2020-03-24 18:26:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385648",2020-03-24 18:27:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385649",2020-03-24 18:28:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385650",2020-03-24 18:29:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24,23.5,23,24.5,25,5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385651",2020-03-24 18:30:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24.5,24.5,5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385652",2020-03-24 18:31:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24.5,24.5,5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385653",2020-03-24 18:32:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,5,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385654",2020-03-24 18:33:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385655",2020-03-24 18:34:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385656",2020-03-24 18:35:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385657",2020-03-24 18:36:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385658",2020-03-24 18:37:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385659",2020-03-24 18:38:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385660",2020-03-24 18:39:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385661",2020-03-24 18:40:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385662",2020-03-24 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385663",2020-03-24 18:42:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385664",2020-03-24 18:43:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385665",2020-03-24 18:44:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.7,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385666",2020-03-24 18:45:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385667",2020-03-24 18:46:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385668",2020-03-24 18:47:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385669",2020-03-24 18:48:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385670",2020-03-24 18:49:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385671",2020-03-24 18:50:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385672",2020-03-24 18:51:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385673",2020-03-24 18:52:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385674",2020-03-24 18:53:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385675",2020-03-24 18:54:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385676",2020-03-24 18:55:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385677",2020-03-24 18:56:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385678",2020-03-24 18:57:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385679",2020-03-24 18:58:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385680",2020-03-24 18:59:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385681",2020-03-24 19:00:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385682",2020-03-24 19:01:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385683",2020-03-24 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385684",2020-03-24 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385685",2020-03-24 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385686",2020-03-24 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,4.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385687",2020-03-24 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,4.4,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385688",2020-03-24 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,4.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385689",2020-03-24 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,4.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385690",2020-03-24 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,4.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385691",2020-03-24 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385692",2020-03-24 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385693",2020-03-24 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385694",2020-03-24 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.3,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385695",2020-03-24 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385696",2020-03-24 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385697",2020-03-24 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385698",2020-03-24 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385699",2020-03-24 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385700",2020-03-24 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385701",2020-03-24 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385702",2020-03-24 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385703",2020-03-24 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385704",2020-03-24 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385705",2020-03-24 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385706",2020-03-24 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385707",2020-03-24 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385708",2020-03-24 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385709",2020-03-24 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385710",2020-03-24 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385711",2020-03-24 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385712",2020-03-24 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385713",2020-03-24 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,4,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385714",2020-03-24 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385715",2020-03-24 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385716",2020-03-24 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385717",2020-03-24 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385718",2020-03-24 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385719",2020-03-24 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385720",2020-03-24 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385721",2020-03-24 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385722",2020-03-24 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385723",2020-03-24 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385724",2020-03-24 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,24,24,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385725",2020-03-24 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385726",2020-03-24 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385727",2020-03-24 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385728",2020-03-24 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385729",2020-03-24 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385730",2020-03-24 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385731",2020-03-24 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385732",2020-03-24 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385733",2020-03-24 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385734",2020-03-24 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385735",2020-03-24 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385736",2020-03-24 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385737",2020-03-24 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385738",2020-03-24 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385739",2020-03-24 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385740",2020-03-24 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385741",2020-03-24 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385742",2020-03-24 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385743",2020-03-24 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385744",2020-03-24 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.4,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385745",2020-03-24 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385746",2020-03-24 20:05:00,0.174032,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385747",2020-03-24 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.3,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385748",2020-03-24 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.3,1.02438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385749",2020-03-24 20:08:00,2.39129,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,3.4,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385750",2020-03-24 20:09:00,4.11678,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,3.4,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385751",2020-03-24 20:10:00,4.49374,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,3.4,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385752",2020-03-24 20:11:00,3.12417,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,3.4,1.10061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385753",2020-03-24 20:12:00,2.46401,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,3.3,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385754",2020-03-24 20:13:00,1.55712,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.2,1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385755",2020-03-24 20:14:00,1.07612,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.2,1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385756",2020-03-24 20:15:00,1.10585,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.3,1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385757",2020-03-24 20:16:00,0.971709,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.3,1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385758",2020-03-24 20:17:00,0.886073,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.3,1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385759",2020-03-24 20:18:00,0.960818,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.18377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385760",2020-03-24 20:19:00,1.06657,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.2,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385761",2020-03-24 20:20:00,1.43113,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3,1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385762",2020-03-24 20:21:00,2.35511,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385763",2020-03-24 20:22:00,2.32178,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385764",2020-03-24 20:23:00,2.59939,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385765",2020-03-24 20:24:00,2.77624,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385766",2020-03-24 20:25:00,2.63784,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.13778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385767",2020-03-24 20:26:00,2.5386,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.2,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385768",2020-03-24 20:27:00,2.48578,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385769",2020-03-24 20:28:00,1.98476,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385770",2020-03-24 20:29:00,1.79502,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.2,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385771",2020-03-24 20:30:00,1.3541,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,3.1,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385772",2020-03-24 20:31:00,1.68018,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.2,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385773",2020-03-24 20:32:00,1.73017,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385774",2020-03-24 20:33:00,1.7047,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385775",2020-03-24 20:34:00,1.98993,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3,1.16991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385776",2020-03-24 20:35:00,1.73062,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385777",2020-03-24 20:36:00,1.85358,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,1.16991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385778",2020-03-24 20:37:00,1.97804,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385779",2020-03-24 20:38:00,0.643806,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385780",2020-03-24 20:39:00,0.384397,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385781",2020-03-24 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.2,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385782",2020-03-24 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,3.1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385783",2020-03-24 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385784",2020-03-24 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385785",2020-03-24 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385786",2020-03-24 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385787",2020-03-24 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385788",2020-03-24 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385789",2020-03-24 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385790",2020-03-24 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385791",2020-03-24 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385792",2020-03-24 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.8,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385793",2020-03-24 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385794",2020-03-24 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385795",2020-03-24 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.8,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385796",2020-03-24 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385797",2020-03-24 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385798",2020-03-24 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385799",2020-03-24 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385800",2020-03-24 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385801",2020-03-24 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385802",2020-03-24 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385803",2020-03-24 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385804",2020-03-24 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385805",2020-03-24 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385806",2020-03-24 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385807",2020-03-24 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385808",2020-03-24 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385809",2020-03-24 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385810",2020-03-24 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.7,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385811",2020-03-24 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385812",2020-03-24 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385813",2020-03-24 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385814",2020-03-24 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385815",2020-03-24 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385816",2020-03-24 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385817",2020-03-24 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385818",2020-03-24 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385819",2020-03-24 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385820",2020-03-24 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385821",2020-03-24 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385822",2020-03-24 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385823",2020-03-24 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385824",2020-03-24 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385825",2020-03-24 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385826",2020-03-24 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385827",2020-03-24 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385828",2020-03-24 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385829",2020-03-24 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385830",2020-03-24 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385831",2020-03-24 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385832",2020-03-24 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385833",2020-03-24 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385834",2020-03-24 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385835",2020-03-24 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385836",2020-03-24 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385837",2020-03-24 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385838",2020-03-24 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385839",2020-03-24 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385840",2020-03-24 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
