"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"385841",2020-03-24 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385842",2020-03-24 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385843",2020-03-24 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,2.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385844",2020-03-24 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385845",2020-03-24 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385846",2020-03-24 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385847",2020-03-24 21:46:00,0.0198661,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385848",2020-03-24 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385849",2020-03-24 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385850",2020-03-24 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385851",2020-03-24 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385852",2020-03-24 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385853",2020-03-24 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385854",2020-03-24 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385855",2020-03-24 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385856",2020-03-24 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385857",2020-03-24 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385858",2020-03-24 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385859",2020-03-24 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385860",2020-03-24 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385861",2020-03-24 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385862",2020-03-24 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385863",2020-03-24 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385864",2020-03-24 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385865",2020-03-24 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,2.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385866",2020-03-24 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,2,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385867",2020-03-24 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385868",2020-03-24 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385869",2020-03-24 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385870",2020-03-24 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385871",2020-03-24 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385872",2020-03-24 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385873",2020-03-24 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385874",2020-03-24 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385875",2020-03-24 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385876",2020-03-24 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385877",2020-03-24 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385878",2020-03-24 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385879",2020-03-24 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385880",2020-03-24 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385881",2020-03-24 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385882",2020-03-24 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385883",2020-03-24 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385884",2020-03-24 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385885",2020-03-24 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385886",2020-03-24 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385887",2020-03-24 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385888",2020-03-24 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385889",2020-03-24 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385890",2020-03-24 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385891",2020-03-24 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385892",2020-03-24 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385893",2020-03-24 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385894",2020-03-24 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385895",2020-03-24 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385896",2020-03-24 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385897",2020-03-24 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.7,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385898",2020-03-24 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385899",2020-03-24 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385900",2020-03-24 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385901",2020-03-24 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385902",2020-03-24 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385903",2020-03-24 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385904",2020-03-24 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385905",2020-03-24 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385906",2020-03-24 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385907",2020-03-24 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385908",2020-03-24 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385909",2020-03-24 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385910",2020-03-24 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385911",2020-03-24 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385912",2020-03-24 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385913",2020-03-24 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.4,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385914",2020-03-24 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,1.5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385915",2020-03-24 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22,23,23,1.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385916",2020-03-24 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385917",2020-03-24 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22,23,23,1.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385918",2020-03-24 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385919",2020-03-24 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385920",2020-03-24 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385921",2020-03-24 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385922",2020-03-24 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385923",2020-03-24 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385924",2020-03-24 23:03:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,23,22.5,22,23,23,1.3,0.30807,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385925",2020-03-24 23:04:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,23,22.5,22,23,23,1.3,0.31374,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385926",2020-03-24 23:05:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,23,22.5,22,23,23,1.4,0.31248,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385927",2020-03-24 23:06:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23,23,22.5,22,23,23,1.4,0.30744,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385928",2020-03-24 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.30744,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385929",2020-03-24 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.49014,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385930",2020-03-24 23:09:00,1.13165,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.54117,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385931",2020-03-24 23:10:00,1.48105,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.49266,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385932",2020-03-24 23:11:00,0.713108,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.4095,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385933",2020-03-24 23:12:00,0.994505,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.41517,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"385934",2020-03-24 23:13:00,2.48325,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385935",2020-03-24 23:14:00,2.66425,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385936",2020-03-24 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385937",2020-03-24 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385938",2020-03-24 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385939",2020-03-24 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385940",2020-03-24 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385941",2020-03-24 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385942",2020-03-24 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385943",2020-03-24 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385944",2020-03-24 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385945",2020-03-24 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385946",2020-03-24 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385947",2020-03-24 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385948",2020-03-24 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385949",2020-03-24 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.2,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385950",2020-03-24 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385951",2020-03-24 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385952",2020-03-24 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385953",2020-03-24 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385954",2020-03-24 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385955",2020-03-24 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,1.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385956",2020-03-24 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385957",2020-03-24 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385958",2020-03-24 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385959",2020-03-24 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385960",2020-03-24 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385961",2020-03-24 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1.1,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385962",2020-03-24 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385963",2020-03-24 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385964",2020-03-24 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385965",2020-03-24 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385966",2020-03-24 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385967",2020-03-24 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385968",2020-03-24 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385969",2020-03-24 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385970",2020-03-24 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385971",2020-03-24 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385972",2020-03-24 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385973",2020-03-24 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385974",2020-03-24 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385975",2020-03-24 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385976",2020-03-24 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385977",2020-03-24 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385978",2020-03-24 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385979",2020-03-24 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385980",2020-03-24 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385981",2020-03-25 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385982",2020-03-25 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385983",2020-03-25 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385984",2020-03-25 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"385985",2020-03-25 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,0.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"385986",2020-03-25 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385987",2020-03-25 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385988",2020-03-25 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385989",2020-03-25 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385990",2020-03-25 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385991",2020-03-25 00:10:00,0.42958,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385992",2020-03-25 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385993",2020-03-25 00:12:00,0.95007,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.33768,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385994",2020-03-25 00:13:00,1.59158,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.32193,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385995",2020-03-25 00:14:00,3.0073,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"385996",2020-03-25 00:15:00,3.78509,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"385997",2020-03-25 00:16:00,4.89682,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"385998",2020-03-25 00:17:00,4.21548,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"385999",2020-03-25 00:18:00,2.46398,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386000",2020-03-25 00:19:00,1.62876,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386001",2020-03-25 00:20:00,1.18099,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386002",2020-03-25 00:21:00,1.10924,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.8,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386003",2020-03-25 00:22:00,1.38523,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30555,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386004",2020-03-25 00:23:00,1.58161,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.6,0.29547,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386005",2020-03-25 00:24:00,1.63702,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386006",2020-03-25 00:25:00,1.36605,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.6,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386007",2020-03-25 00:26:00,0.989674,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.27531,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386008",2020-03-25 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386009",2020-03-25 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.27027,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386010",2020-03-25 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,23,22.5,0.7,0.28161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386011",2020-03-25 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.7,0.27783,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386012",2020-03-25 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.8,0.27027,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386013",2020-03-25 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386014",2020-03-25 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.7,0.26964,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386015",2020-03-25 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.8,0.28791,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386016",2020-03-25 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386017",2020-03-25 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386018",2020-03-25 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386019",2020-03-25 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.28791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386020",2020-03-25 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.8,0.28791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386021",2020-03-25 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386022",2020-03-25 00:41:00,-0.661881,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386023",2020-03-25 00:42:00,0.41582,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386024",2020-03-25 00:43:00,0.951715,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386025",2020-03-25 00:44:00,0.88534,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.7,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386026",2020-03-25 00:45:00,1.40326,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.50841,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386027",2020-03-25 00:46:00,2.39261,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.52164,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386028",2020-03-25 00:47:00,2.61085,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.7,0.40131,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386029",2020-03-25 00:48:00,2.34402,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.39186,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386030",2020-03-25 00:49:00,1.70243,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386031",2020-03-25 00:50:00,1.61267,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386032",2020-03-25 00:51:00,1.33947,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386033",2020-03-25 00:52:00,1.152,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.5,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386034",2020-03-25 00:53:00,1.08739,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386035",2020-03-25 00:54:00,1.08791,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386036",2020-03-25 00:55:00,1.07912,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.29988,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386037",2020-03-25 00:56:00,0.552119,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.29547,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386038",2020-03-25 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.30681,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386039",2020-03-25 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.29547,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386040",2020-03-25 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.6,0.29547,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386041",2020-03-25 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.5,0.30114,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386042",2020-03-25 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.5,0.30114,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386043",2020-03-25 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.4,0.2898,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386044",2020-03-25 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.4,0.29547,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386045",2020-03-25 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386046",2020-03-25 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.4,0.29862,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386047",2020-03-25 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386048",2020-03-25 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.4,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386049",2020-03-25 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386050",2020-03-25 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.29547,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386051",2020-03-25 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386052",2020-03-25 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386053",2020-03-25 01:12:00,0.561222,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386054",2020-03-25 01:13:00,0.958001,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386055",2020-03-25 01:14:00,0.701377,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386056",2020-03-25 01:15:00,1.07633,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386057",2020-03-25 01:16:00,1.78977,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.4,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386058",2020-03-25 01:17:00,1.71157,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.29547,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386059",2020-03-25 01:18:00,1.40861,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.29862,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386060",2020-03-25 01:19:00,1.42247,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386061",2020-03-25 01:20:00,1.92622,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386062",2020-03-25 01:21:00,2.06835,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386063",2020-03-25 01:22:00,2.03041,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386064",2020-03-25 01:23:00,1.29667,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386065",2020-03-25 01:24:00,0.73033,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386066",2020-03-25 01:25:00,0.697764,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386067",2020-03-25 01:26:00,0.880793,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,0.3,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386068",2020-03-25 01:27:00,0.917816,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22,0.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386069",2020-03-25 01:28:00,0.980721,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22,0.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386070",2020-03-25 01:29:00,1.07376,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22,0.3,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386071",2020-03-25 01:30:00,1.18065,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,0.3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386072",2020-03-25 01:31:00,0.835573,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,0.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386073",2020-03-25 01:32:00,0.730448,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,0.2,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386074",2020-03-25 01:33:00,0.818237,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,0.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386075",2020-03-25 01:34:00,0.533048,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.3,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386076",2020-03-25 01:35:00,0.735268,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.2,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386077",2020-03-25 01:36:00,0.666323,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386078",2020-03-25 01:37:00,0.884186,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386079",2020-03-25 01:38:00,0.596957,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386080",2020-03-25 01:39:00,1.48358,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386081",2020-03-25 01:40:00,1.17428,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0,0.30996,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386082",2020-03-25 01:41:00,0.930288,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.1,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386083",2020-03-25 01:42:00,1.12139,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.2,0.30429,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386084",2020-03-25 01:43:00,1.37378,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.1,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386085",2020-03-25 01:44:00,1.44666,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,21.5,22.5,22,0.1,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386086",2020-03-25 01:45:00,1.15907,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386087",2020-03-25 01:46:00,1.4082,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386088",2020-03-25 01:47:00,1.08834,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386089",2020-03-25 01:48:00,1.03712,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386090",2020-03-25 01:49:00,0.977059,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386091",2020-03-25 01:50:00,0.954069,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386092",2020-03-25 01:51:00,0.74718,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386093",2020-03-25 01:52:00,0.685627,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.3,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386094",2020-03-25 01:53:00,0.637839,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386095",2020-03-25 01:54:00,0.656079,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386096",2020-03-25 01:55:00,0.597902,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386097",2020-03-25 01:56:00,0.600095,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386098",2020-03-25 01:57:00,0.667989,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386099",2020-03-25 01:58:00,0.703731,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.3,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386100",2020-03-25 01:59:00,0.681875,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386101",2020-03-25 02:00:00,0.679393,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386102",2020-03-25 02:01:00,0.688863,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386103",2020-03-25 02:02:00,0.730081,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386104",2020-03-25 02:03:00,0.744477,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386105",2020-03-25 02:04:00,0.746648,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.33012,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386106",2020-03-25 02:05:00,0.747522,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386107",2020-03-25 02:06:00,0.725946,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386108",2020-03-25 02:07:00,0.746077,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386109",2020-03-25 02:08:00,0.862157,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386110",2020-03-25 02:09:00,1.09576,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386111",2020-03-25 02:10:00,1.00391,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386112",2020-03-25 02:11:00,0.738639,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386113",2020-03-25 02:12:00,0.957555,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386114",2020-03-25 02:13:00,1.52567,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386115",2020-03-25 02:14:00,1.22247,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386116",2020-03-25 02:15:00,1.06943,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30681,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386117",2020-03-25 02:16:00,1.16706,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386118",2020-03-25 02:17:00,0.98592,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30681,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386119",2020-03-25 02:18:00,1.04232,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386120",2020-03-25 02:19:00,0.919725,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386121",2020-03-25 02:20:00,0.852198,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386122",2020-03-25 02:21:00,0.798665,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386123",2020-03-25 02:22:00,0.696946,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.2,0.29862,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386124",2020-03-25 02:23:00,0.629619,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30429,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386125",2020-03-25 02:24:00,0.592011,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386126",2020-03-25 02:25:00,0.571004,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386127",2020-03-25 02:26:00,0.608226,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.29547,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386128",2020-03-25 02:27:00,0.642529,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.29547,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386129",2020-03-25 02:28:00,0.662348,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.29547,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386130",2020-03-25 02:29:00,0.570648,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.29547,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386131",2020-03-25 02:30:00,0.644481,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.2961,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386132",2020-03-25 02:31:00,0.652698,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30681,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386133",2020-03-25 02:32:00,0.628113,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386134",2020-03-25 02:33:00,0.686613,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386135",2020-03-25 02:34:00,0.685689,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386136",2020-03-25 02:35:00,0.699373,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386137",2020-03-25 02:36:00,0.687083,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386138",2020-03-25 02:37:00,0.758959,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386139",2020-03-25 02:38:00,0.783771,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386140",2020-03-25 02:39:00,1.18066,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0.1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386141",2020-03-25 02:40:00,0.853722,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386142",2020-03-25 02:41:00,0.823368,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.52983,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386143",2020-03-25 02:42:00,0.922596,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386144",2020-03-25 02:43:00,1.03816,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.40887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386145",2020-03-25 02:44:00,0.901309,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.39942,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386146",2020-03-25 02:45:00,0.648212,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386147",2020-03-25 02:46:00,0.551577,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386148",2020-03-25 02:47:00,0.507046,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386149",2020-03-25 02:48:00,0.7749,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386150",2020-03-25 02:49:00,0.710752,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386151",2020-03-25 02:50:00,1.14449,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386152",2020-03-25 02:51:00,1.51482,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,0,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386153",2020-03-25 02:52:00,1.31884,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386154",2020-03-25 02:53:00,0.764464,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32319,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386155",2020-03-25 02:54:00,0.519994,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386156",2020-03-25 02:55:00,0.449683,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386157",2020-03-25 02:56:00,0.432029,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386158",2020-03-25 02:57:00,0.492875,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386159",2020-03-25 02:58:00,0.574991,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386160",2020-03-25 02:59:00,0.798687,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386161",2020-03-25 03:00:00,0.760227,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.32382,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386162",2020-03-25 03:01:00,0.781716,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386163",2020-03-25 03:02:00,0.657896,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.2,0.29547,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386164",2020-03-25 03:03:00,0.540822,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386165",2020-03-25 03:04:00,0.519815,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386166",2020-03-25 03:05:00,0.590065,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386167",2020-03-25 03:06:00,0.636248,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386168",2020-03-25 03:07:00,0.639642,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
