"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"386169",2020-03-25 03:08:00,0.774185,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386170",2020-03-25 03:09:00,1.04688,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386171",2020-03-25 03:10:00,0.748842,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,-0.1,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386172",2020-03-25 03:11:00,0.657251,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386173",2020-03-25 03:12:00,1.08095,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.1,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"386174",2020-03-25 03:13:00,1.16003,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386175",2020-03-25 03:14:00,1.1281,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386176",2020-03-25 03:15:00,1.0907,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386177",2020-03-25 03:16:00,1.03681,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386178",2020-03-25 03:17:00,0.994412,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386179",2020-03-25 03:18:00,0.946743,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386180",2020-03-25 03:19:00,0.851382,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386181",2020-03-25 03:20:00,0.718045,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386182",2020-03-25 03:21:00,0.598208,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386183",2020-03-25 03:22:00,0.584028,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.4,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386184",2020-03-25 03:23:00,0.566586,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386185",2020-03-25 03:24:00,0.565272,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386186",2020-03-25 03:25:00,0.547422,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386187",2020-03-25 03:26:00,0.404282,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,-0.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386188",2020-03-25 03:27:00,0.615329,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386189",2020-03-25 03:28:00,0.583508,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.2,0.33012,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386190",2020-03-25 03:29:00,0.433921,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386191",2020-03-25 03:30:00,0.659804,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.2,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386192",2020-03-25 03:31:00,0.423836,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.29925,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386193",2020-03-25 03:32:00,0.525937,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"386194",2020-03-25 03:33:00,0.627892,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32067,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386195",2020-03-25 03:34:00,0.498607,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32571,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386196",2020-03-25 03:35:00,0.545685,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.35154,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386197",2020-03-25 03:36:00,0.614962,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.34146,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386198",2020-03-25 03:37:00,0.673066,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.3465,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386199",2020-03-25 03:38:00,1.17518,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.35091,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386200",2020-03-25 03:39:00,1.32434,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386201",2020-03-25 03:40:00,1.14986,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386202",2020-03-25 03:41:00,2.00441,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.34524,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386203",2020-03-25 03:42:00,2.42059,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.33264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386204",2020-03-25 03:43:00,2.54862,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386205",2020-03-25 03:44:00,2.4359,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386206",2020-03-25 03:45:00,2.09795,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32823,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386207",2020-03-25 03:46:00,1.89019,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386208",2020-03-25 03:47:00,1.62824,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.33075,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386209",2020-03-25 03:48:00,1.1541,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386210",2020-03-25 03:49:00,0.916779,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32193,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386211",2020-03-25 03:50:00,0.710085,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32886,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386212",2020-03-25 03:51:00,0.666302,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386213",2020-03-25 03:52:00,0.536307,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386214",2020-03-25 03:53:00,0.582709,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.3,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386215",2020-03-25 03:54:00,0.593157,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386216",2020-03-25 03:55:00,0.61546,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386217",2020-03-25 03:56:00,0.590377,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386218",2020-03-25 03:57:00,0.829536,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386219",2020-03-25 03:58:00,0.496171,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.30429,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386220",2020-03-25 03:59:00,0.489152,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.30492,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386221",2020-03-25 04:00:00,0.492035,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.2961,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386222",2020-03-25 04:01:00,0.490566,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.29673,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386223",2020-03-25 04:02:00,0.51478,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386224",2020-03-25 04:03:00,0.50766,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32634,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386225",2020-03-25 04:04:00,0.515184,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32382,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386226",2020-03-25 04:05:00,0.460827,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32634,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386227",2020-03-25 04:06:00,0.633635,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.32697,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386228",2020-03-25 04:07:00,1.7597,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.32634,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386229",2020-03-25 04:08:00,1.22688,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.4,0.3276,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386230",2020-03-25 04:09:00,1.0256,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.3339,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386231",2020-03-25 04:10:00,1.38827,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.5,0.315,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386232",2020-03-25 04:11:00,1.90527,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.315,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386233",2020-03-25 04:12:00,2.11861,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.30807,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"386234",2020-03-25 04:13:00,2.02618,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.7,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386235",2020-03-25 04:14:00,1.83022,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386236",2020-03-25 04:15:00,1.81663,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386237",2020-03-25 04:16:00,2.02958,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386238",2020-03-25 04:17:00,1.68505,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386239",2020-03-25 04:18:00,1.42592,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,21.5,-0.6,0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"386240",2020-03-25 04:19:00,1.02705,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21.5,22,21.5,-0.7,0.31689,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386241",2020-03-25 04:20:00,0.494311,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.6,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386242",2020-03-25 04:21:00,0.542616,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.6,0.3087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386243",2020-03-25 04:22:00,0.496177,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.7,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386244",2020-03-25 04:23:00,0.338108,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.7,0.315,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386245",2020-03-25 04:24:00,0.457122,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386246",2020-03-25 04:25:00,0.393291,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.31752,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386247",2020-03-25 04:26:00,1.78482,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.6,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386248",2020-03-25 04:27:00,1.34675,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.31689,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386249",2020-03-25 04:28:00,1.44462,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.31878,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"386250",2020-03-25 04:29:00,2.0473,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.30492,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"386251",2020-03-25 04:30:00,2.27975,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.7,0.3024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"386252",2020-03-25 04:31:00,2.46732,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.7,0.31059,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"386253",2020-03-25 04:32:00,2.40515,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.8,0.3402,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"386254",2020-03-25 04:33:00,2.35433,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,21.5,21,22,21.5,-0.9,0.3465,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386255",2020-03-25 04:34:00,2.215,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-0.9,0.35721,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386256",2020-03-25 04:35:00,1.9101,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-0.8,0.34524,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386257",2020-03-25 04:36:00,1.68752,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,21.5,21,22,21.5,-0.8,0.33957,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386258",2020-03-25 04:37:00,2.4593,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.33957,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386259",2020-03-25 04:38:00,2.45281,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.35091,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386260",2020-03-25 04:39:00,1.94055,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.34524,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386261",2020-03-25 04:40:00,2.5222,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.34524,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386262",2020-03-25 04:41:00,2.62679,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.33957,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386263",2020-03-25 04:42:00,2.51351,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.3276,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"386264",2020-03-25 04:43:00,2.6876,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386265",2020-03-25 04:44:00,2.06006,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.33075,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386266",2020-03-25 04:45:00,2.011,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.33831,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386267",2020-03-25 04:46:00,1.82848,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386268",2020-03-25 04:47:00,1.7542,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386269",2020-03-25 04:48:00,1.42054,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.32193,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"386270",2020-03-25 04:49:00,1.12311,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386271",2020-03-25 04:50:00,0.900272,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386272",2020-03-25 04:51:00,0.952457,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386273",2020-03-25 04:52:00,0.875454,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.3087,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386274",2020-03-25 04:53:00,0.952903,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386275",2020-03-25 04:54:00,1.26654,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.31248,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386276",2020-03-25 04:55:00,1.71487,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386277",2020-03-25 04:56:00,1.59974,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386278",2020-03-25 04:57:00,1.75986,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386279",2020-03-25 04:58:00,2.0179,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"386280",2020-03-25 04:59:00,2.05447,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"386281",2020-03-25 05:00:00,2.14843,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.87129,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"386282",2020-03-25 05:01:00,2.13118,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"386283",2020-03-25 05:02:00,2.08273,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"386284",2020-03-25 05:03:00,2.0195,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.5544,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386285",2020-03-25 05:04:00,1.90707,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.56133,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386286",2020-03-25 05:05:00,1.87147,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.54873,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386287",2020-03-25 05:06:00,2.03481,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.54684,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386288",2020-03-25 05:07:00,2.26894,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.5355,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386289",2020-03-25 05:08:00,2.04869,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.54684,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386290",2020-03-25 05:09:00,2.31152,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.53424,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386291",2020-03-25 05:10:00,2.94649,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.53424,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386292",2020-03-25 05:11:00,2.90129,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.52794,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386293",2020-03-25 05:12:00,3.42834,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.52794,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"386294",2020-03-25 05:13:00,2.86662,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.52479,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"386295",2020-03-25 05:14:00,2.88736,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.51912,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"386296",2020-03-25 05:15:00,2.84198,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.51534,0,1,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"386297",2020-03-25 05:16:00,2.11514,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.50841,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"386298",2020-03-25 05:17:00,1.81376,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.50904,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"386299",2020-03-25 05:18:00,1.72689,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.51408,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"386300",2020-03-25 05:19:00,1.67022,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.51534,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386301",2020-03-25 05:20:00,1.80278,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.51597,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386302",2020-03-25 05:21:00,2.34623,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.52038,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386303",2020-03-25 05:22:00,3.99142,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.51534,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386304",2020-03-25 05:23:00,4.85047,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.48447,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386305",2020-03-25 05:24:00,5.67049,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.48447,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386306",2020-03-25 05:25:00,5.57184,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.48195,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386307",2020-03-25 05:26:00,4.13729,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.47943,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386308",2020-03-25 05:27:00,3.10479,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.47817,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386309",2020-03-25 05:28:00,2.98298,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.50904,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"386310",2020-03-25 05:29:00,2.84293,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.4914,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386311",2020-03-25 05:30:00,2.84116,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.49707,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386312",2020-03-25 05:31:00,2.79384,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.49266,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386313",2020-03-25 05:32:00,2.7272,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.53487,0,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386314",2020-03-25 05:33:00,2.74189,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.55314,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386315",2020-03-25 05:34:00,2.71487,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.54054,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386316",2020-03-25 05:35:00,2.61991,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.53109,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386317",2020-03-25 05:36:00,2.83339,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.53802,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386318",2020-03-25 05:37:00,3.2881,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.5292,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386319",2020-03-25 05:38:00,3.62351,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.52353,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386320",2020-03-25 05:39:00,3.47066,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.51597,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386321",2020-03-25 05:40:00,4.12914,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.52164,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386322",2020-03-25 05:41:00,4.0853,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.52731,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386323",2020-03-25 05:42:00,4.65835,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.50274,1,1,1,1,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"386324",2020-03-25 05:43:00,4.75785,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.49077,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386325",2020-03-25 05:44:00,4.73611,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48636,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386326",2020-03-25 05:45:00,4.5949,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.49203,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386327",2020-03-25 05:46:00,4.18723,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.49644,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386328",2020-03-25 05:47:00,3.80317,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48447,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386329",2020-03-25 05:48:00,3.2555,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.48447,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"386330",2020-03-25 05:49:00,2.8383,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.49077,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"386331",2020-03-25 05:50:00,2.42993,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.4851,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"386332",2020-03-25 05:51:00,2.32723,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.49077,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"386333",2020-03-25 05:52:00,2.81134,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.4662,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"386334",2020-03-25 05:53:00,2.39133,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.46494,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"386335",2020-03-25 05:54:00,2.58367,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.46494,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"386336",2020-03-25 05:55:00,2.43596,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.45927,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"386337",2020-03-25 05:56:00,2.44626,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.45927,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"386338",2020-03-25 05:57:00,2.49238,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.45927,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"386339",2020-03-25 05:58:00,2.49517,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.46053,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,0,0
"386340",2020-03-25 05:59:00,2.56563,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.45801,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"386341",2020-03-25 06:00:00,3.06394,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.46431,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"386342",2020-03-25 06:01:00,2.68946,10,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.45801,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"386343",2020-03-25 06:02:00,2.58827,8,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.49014,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0,0,0
"386344",2020-03-25 06:03:00,2.61111,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.49707,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386345",2020-03-25 06:04:00,2.6401,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.49203,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386346",2020-03-25 06:05:00,2.49252,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.4851,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386347",2020-03-25 06:06:00,2.46873,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48447,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386348",2020-03-25 06:07:00,3.51476,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48573,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386349",2020-03-25 06:08:00,3.21075,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48447,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386350",2020-03-25 06:09:00,3.88076,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48447,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386351",2020-03-25 06:10:00,4.29866,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.48384,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386352",2020-03-25 06:11:00,4.48871,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.48951,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386353",2020-03-25 06:12:00,4.54404,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.48069,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"386354",2020-03-25 06:13:00,4.50451,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.47124,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"386355",2020-03-25 06:14:00,4.46701,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.46746,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"386356",2020-03-25 06:15:00,4.41199,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.4662,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"386357",2020-03-25 06:16:00,4.43135,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.46557,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"386358",2020-03-25 06:17:00,4.37612,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.48384,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"386359",2020-03-25 06:18:00,4.38435,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.48195,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"386360",2020-03-25 06:19:00,4.39858,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.48132,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386361",2020-03-25 06:20:00,4.19133,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.47817,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386362",2020-03-25 06:21:00,4.05426,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.46746,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386363",2020-03-25 06:22:00,4.02539,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.46494,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386364",2020-03-25 06:23:00,4.10492,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.46179,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386365",2020-03-25 06:24:00,3.98548,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.46053,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386366",2020-03-25 06:25:00,4.15953,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.45486,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386367",2020-03-25 06:26:00,4.33998,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.4473,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386368",2020-03-25 06:27:00,4.16373,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.44163,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386369",2020-03-25 06:28:00,4.08621,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.46494,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"386370",2020-03-25 06:29:00,4.55363,22,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.44415,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"386371",2020-03-25 06:30:00,4.21523,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.4347,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"386372",2020-03-25 06:31:00,4.27198,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.43974,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"386373",2020-03-25 06:32:00,4.21412,26,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.43974,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"386374",2020-03-25 06:33:00,3.8469,29,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.42777,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386375",2020-03-25 06:34:00,4.18558,29,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.42147,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386376",2020-03-25 06:35:00,4.16641,30,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.41517,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386377",2020-03-25 06:36:00,4.0949,32,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.40824,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386378",2020-03-25 06:37:00,4.12431,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.40761,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386379",2020-03-25 06:38:00,4.10844,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1,0.40131,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386380",2020-03-25 06:39:00,3.89941,36,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.3843,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386381",2020-03-25 06:40:00,3.95027,38,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.37737,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386382",2020-03-25 06:41:00,3.82779,40,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.3717,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386383",2020-03-25 06:42:00,3.73066,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"386384",2020-03-25 06:43:00,3.69421,44,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.34587,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386385",2020-03-25 06:44:00,3.70132,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.7,0.34587,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386386",2020-03-25 06:45:00,3.53181,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.3276,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386387",2020-03-25 06:46:00,3.88467,51,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.9,0.33138,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386388",2020-03-25 06:47:00,3.56692,52,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.31437,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386389",2020-03-25 06:48:00,3.53854,54,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.8,0.32004,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"386390",2020-03-25 06:49:00,3.30031,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.6,0.28602,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386391",2020-03-25 06:50:00,3.65727,59,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.4,0.32004,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386392",2020-03-25 06:51:00,3.66306,61,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.2,0.30114,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386393",2020-03-25 06:52:00,3.56143,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.28917,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386394",2020-03-25 06:53:00,3.67979,66,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.28854,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386395",2020-03-25 06:54:00,3.76651,68,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.27594,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386396",2020-03-25 06:55:00,3.86501,71,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.26397,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386397",2020-03-25 06:56:00,3.54141,75,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.25137,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386398",2020-03-25 06:57:00,4.00773,77,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.25074,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"386399",2020-03-25 06:58:00,4.03593,80,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.26208,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386400",2020-03-25 06:59:00,3.98592,82,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.24507,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386401",2020-03-25 07:00:00,4.05952,83,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-0.1,0.23436,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386402",2020-03-25 07:01:00,3.97883,86,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.39564,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386403",2020-03-25 07:02:00,3.96351,89,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.38367,0,1,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386404",2020-03-25 07:03:00,3.94241,92,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.252,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386405",2020-03-25 07:04:00,3.83639,96,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,0,0.25767,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386406",2020-03-25 07:05:00,3.80172,98,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.1,0.1701,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386407",2020-03-25 07:06:00,3.81902,100,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,0.16317,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386408",2020-03-25 07:07:00,3.80781,103,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.2,0.15687,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386409",2020-03-25 07:08:00,3.83992,107,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.3,0.14427,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386410",2020-03-25 07:09:00,3.68249,111,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.4,0.12537,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386411",2020-03-25 07:10:00,3.5673,113,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,0.11214,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386412",2020-03-25 07:11:00,3.86429,116,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.5,0.1008,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386413",2020-03-25 07:12:00,3.8152,119,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.6,0.08757,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386414",2020-03-25 07:13:00,3.60431,123,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.7,0.08694,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386415",2020-03-25 07:14:00,3.28979,126,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,0.07182,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386416",2020-03-25 07:15:00,3.43794,129,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1,0.05607,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386417",2020-03-25 07:16:00,3.26375,131,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.2,0.04977,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386418",2020-03-25 07:17:00,3.45509,136,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.4,0.01197,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"386419",2020-03-25 07:18:00,3.27569,139,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.6,0.01197,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386420",2020-03-25 07:19:00,3.27609,143,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.8,-0.01197,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386421",2020-03-25 07:20:00,3.26475,145,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,2,0.02394,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386422",2020-03-25 07:21:00,3.23631,148,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,2.1,-0.02016,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386423",2020-03-25 07:22:00,3.25009,152,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,2.2,-0.0063,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386424",2020-03-25 07:23:00,3.51663,154,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,2.2,0.01008,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386425",2020-03-25 07:24:00,3.54069,159,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,2.1,0.04977,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386426",2020-03-25 07:25:00,3.58546,162,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.9,0.04347,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386427",2020-03-25 07:26:00,3.7882,166,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.7,0.02457,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386428",2020-03-25 07:27:00,3.72714,170,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.5,0.03087,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"386429",2020-03-25 07:28:00,3.75646,174,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.3,-0.00819,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"386430",2020-03-25 07:29:00,3.73282,177,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.2,0.00504,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"386431",2020-03-25 07:30:00,3.72508,178,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.2,-0.00693,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"386432",2020-03-25 07:31:00,3.70356,183,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.1,0.00378,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"386433",2020-03-25 07:32:00,3.74999,187,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.1,-0.15057,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"386434",2020-03-25 07:33:00,3.73049,190,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.1,-0.17829,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"386435",2020-03-25 07:34:00,3.67988,192,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1.1,-0.14616,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"386436",2020-03-25 07:35:00,3.63592,195,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1,-0.13293,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"386437",2020-03-25 07:36:00,4.00729,199,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1,-0.16443,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386438",2020-03-25 07:37:00,3.55283,203,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1,-0.19089,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386439",2020-03-25 07:38:00,3.52052,207,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,1,-0.26523,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386440",2020-03-25 07:39:00,3.30297,211,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.24696,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386441",2020-03-25 07:40:00,3.61838,215,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.2268,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386442",2020-03-25 07:41:00,3.31125,218,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.23373,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"386443",2020-03-25 07:42:00,3.13183,222,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.23499,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386444",2020-03-25 07:43:00,3.08525,225,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.31059,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386445",2020-03-25 07:44:00,3.10686,227,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.37296,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386446",2020-03-25 07:45:00,3.03799,230,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21,22,21.5,0.9,-0.4284,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386447",2020-03-25 07:46:00,3.00945,235,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.9,-0.43596,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386448",2020-03-25 07:47:00,3.30848,237,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.46683,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386449",2020-03-25 07:48:00,3.1783,242,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21,22,21.5,1.2,-0.48951,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386450",2020-03-25 07:49:00,3.00103,245,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21,22,21.5,1.5,-0.51093,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"386451",2020-03-25 07:50:00,2.95749,249,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21,22,21.5,1.8,-0.52983,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386452",2020-03-25 07:51:00,2.97152,253,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.54243,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386453",2020-03-25 07:52:00,2.96352,255,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.567,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386454",2020-03-25 07:53:00,2.9119,257,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.57204,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386455",2020-03-25 07:54:00,2.41703,262,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.59283,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386456",2020-03-25 07:55:00,2.95439,267,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.60606,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386457",2020-03-25 07:56:00,2.89179,268,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.62433,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386458",2020-03-25 07:57:00,2.88344,274,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.2,-0.65016,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386459",2020-03-25 07:58:00,2.96512,277,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.2,-0.66213,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386460",2020-03-25 07:59:00,2.90539,281,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.2,-0.68103,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386461",2020-03-25 08:00:00,2.72954,284,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.2,-0.66717,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386462",2020-03-25 08:01:00,2.66087,288,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.2,-0.68544,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"386463",2020-03-25 08:02:00,2.79143,290,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.1,-0.56007,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386464",2020-03-25 08:03:00,2.81325,296,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.1,-0.5418,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386465",2020-03-25 08:04:00,2.64776,301,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.1,-0.58842,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386466",2020-03-25 08:05:00,1.98706,305,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2,-0.68292,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386467",2020-03-25 08:06:00,1.34873,309,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.8,-0.69489,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386468",2020-03-25 08:07:00,1.52213,312,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.7,-0.80136,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386469",2020-03-25 08:08:00,0.707215,316,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.6,-0.82026,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386470",2020-03-25 08:09:00,0.532848,321,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.7,-0.84483,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386471",2020-03-25 08:10:00,3.96204,326,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,1.9,-0.88263,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386472",2020-03-25 08:11:00,5.8312,331,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.1,-0.91413,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"386473",2020-03-25 08:12:00,5.54525,335,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.3,-0.94563,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386474",2020-03-25 08:13:00,4.61637,338,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,21.5,2.3,-0.9576,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386475",2020-03-25 08:14:00,3.26361,343,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.3,-0.97839,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386476",2020-03-25 08:15:00,2.96848,348,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.3,-1.00107,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386477",2020-03-25 08:16:00,2.99432,351,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.2,-1.00863,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386478",2020-03-25 08:17:00,2.3872,355,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.1,-1.01556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386479",2020-03-25 08:18:00,1.95898,359,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.1,-1.02816,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386480",2020-03-25 08:19:00,2.04858,362,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.2,-1.02627,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"386481",2020-03-25 08:20:00,1.6771,366,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.3,-0.99666,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386482",2020-03-25 08:21:00,1.37182,369,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.5,-0.98469,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386483",2020-03-25 08:22:00,1.29709,373,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.4,-1.01367,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386484",2020-03-25 08:23:00,1.3652,379,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.1,-1.0395,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386485",2020-03-25 08:24:00,1.40334,385,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,1.8,-1.04454,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386486",2020-03-25 08:25:00,1.50806,387,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,1.9,-1.1151,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386487",2020-03-25 08:26:00,1.41147,391,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21,22,22,2.3,-1.1151,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386488",2020-03-25 08:27:00,1.605,393,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.2,-1.06281,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
