"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"386489",2020-03-25 08:28:00,1.36161,397,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.6,-1.05147,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386490",2020-03-25 08:29:00,1.37758,401,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.5,-1.04265,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386491",2020-03-25 08:30:00,1.41963,404,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.7,-1.06659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386492",2020-03-25 08:31:00,1.42669,410,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2,-1.12455,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386493",2020-03-25 08:32:00,1.41169,417,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.8,-1.35009,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386494",2020-03-25 08:33:00,1.48857,418,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2,-1.36458,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386495",2020-03-25 08:34:00,1.47701,421,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.9,-1.37718,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386496",2020-03-25 08:35:00,1.44041,424,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.3,-1.4049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386497",2020-03-25 08:36:00,1.45802,429,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.1,-1.43577,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386498",2020-03-25 08:37:00,1.40619,432,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.5,-1.4427,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386499",2020-03-25 08:38:00,1.40138,433,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.9,-1.43829,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386500",2020-03-25 08:39:00,1.4107,437,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.9,-1.47042,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386501",2020-03-25 08:40:00,1.3802,443,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.4,-1.51011,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386502",2020-03-25 08:41:00,1.54847,447,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,1.9,-1.56618,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386503",2020-03-25 08:42:00,1.57236,449,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2,-1.58067,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386504",2020-03-25 08:43:00,1.45778,456,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.5,-1.60209,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386505",2020-03-25 08:44:00,1.45665,457,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.5,-1.62414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386506",2020-03-25 08:45:00,1.8897,462,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.9,-1.63233,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386507",2020-03-25 08:46:00,1.40271,468,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.9,-1.64556,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386508",2020-03-25 08:47:00,1.44435,473,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.8,-1.701,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386509",2020-03-25 08:48:00,1.28123,477,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.8,-1.69596,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386510",2020-03-25 08:49:00,1.48977,482,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,3,-1.72116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386511",2020-03-25 08:50:00,1.39031,487,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.9,-1.78353,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386512",2020-03-25 08:51:00,1.32103,491,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,2.4,-1.75959,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386513",2020-03-25 08:52:00,1.30972,494,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.6,-1.77786,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386514",2020-03-25 08:53:00,1.30414,499,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.6,-1.79109,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386515",2020-03-25 08:54:00,1.08867,504,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.9,-1.79991,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386516",2020-03-25 08:55:00,1.28753,506,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.5,-1.80369,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386517",2020-03-25 08:56:00,1.18154,509,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.8,-1.81629,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386518",2020-03-25 08:57:00,1.60083,514,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.8,-1.85976,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386519",2020-03-25 08:58:00,1.25203,517,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.9,-1.88307,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386520",2020-03-25 08:59:00,1.27898,520,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,4.4,-1.74699,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386521",2020-03-25 09:00:00,1.24632,528,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,4.5,-1.6632,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386522",2020-03-25 09:01:00,1.41502,532,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,3.5,-1.68336,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386523",2020-03-25 09:02:00,1.25272,535,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.7,-1.8711,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386524",2020-03-25 09:03:00,1.16002,540,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.5,-1.88937,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386525",2020-03-25 09:04:00,1.13781,543,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22.5,22,2.8,-1.9971,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386526",2020-03-25 09:05:00,1.14733,549,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.5,-2.02356,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386527",2020-03-25 09:06:00,1.0582,554,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,4,-2.05443,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386528",2020-03-25 09:07:00,1.0832,558,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,4.2,-2.04309,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386529",2020-03-25 09:08:00,1.00466,562,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.9,-2.07018,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386530",2020-03-25 09:09:00,0.949816,565,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.1,-2.07837,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386531",2020-03-25 09:10:00,0.975533,568,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.3,-2.08656,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386532",2020-03-25 09:11:00,0.997932,574,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.4,-2.09979,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386533",2020-03-25 09:12:00,0.939622,577,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.3,-2.14263,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386534",2020-03-25 09:13:00,1.02867,581,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,2.4,-2.16405,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386535",2020-03-25 09:14:00,0.933367,584,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.2,-2.15334,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386536",2020-03-25 09:15:00,1.0058,586,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.3,-2.15838,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386537",2020-03-25 09:16:00,1.00762,591,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.1,-2.16846,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386538",2020-03-25 09:17:00,1.0861,599,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.1,-2.23776,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386539",2020-03-25 09:18:00,1.01296,603,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22,3.8,-2.26233,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386540",2020-03-25 09:19:00,1.14482,607,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.7,-2.26989,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386541",2020-03-25 09:20:00,1.41555,610,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.3,-2.3058,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386542",2020-03-25 09:21:00,1.23692,610,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.30265,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386543",2020-03-25 09:22:00,2.17756,611,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.4,-2.31336,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386544",2020-03-25 09:23:00,2.01572,620,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.5,-2.37006,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386545",2020-03-25 09:24:00,1.60067,625,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.3,-2.37384,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386546",2020-03-25 09:25:00,1.3351,629,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.5,-2.42676,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386547",2020-03-25 09:26:00,1.23857,635,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.44503,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386548",2020-03-25 09:27:00,1.20797,639,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.45133,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386549",2020-03-25 09:28:00,1.24128,643,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.1,-2.49984,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386550",2020-03-25 09:29:00,1.22638,649,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.5,-2.52126,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386551",2020-03-25 09:30:00,1.23969,655,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.2,-2.53449,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386552",2020-03-25 09:31:00,1.24312,658,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.55339,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386553",2020-03-25 09:32:00,1.2267,663,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.56221,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386554",2020-03-25 09:33:00,0.929023,664,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.9,-2.57733,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386555",2020-03-25 09:34:00,0.686342,669,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.3,-2.6019,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386556",2020-03-25 09:35:00,0.852867,674,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.2,-2.61891,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386557",2020-03-25 09:36:00,0.923207,677,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3.3,-2.62836,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386558",2020-03-25 09:37:00,0.846837,680,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,3,-2.63529,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386559",2020-03-25 09:38:00,0.992823,685,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22,2.7,-2.65356,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386560",2020-03-25 09:39:00,1.06279,687,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3,-2.51433,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386561",2020-03-25 09:40:00,1.04593,689,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.3,-2.40156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386562",2020-03-25 09:41:00,1.02684,695,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.1,-2.47653,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386563",2020-03-25 09:42:00,1.04806,693,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.3,-2.5578,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386564",2020-03-25 09:43:00,1.09967,700,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.6,-2.54646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386565",2020-03-25 09:44:00,1.15895,703,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.9,-2.6523,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386566",2020-03-25 09:45:00,1.22088,705,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,4.3,-2.6397,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386567",2020-03-25 09:46:00,1.26792,710,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.6,-2.6586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386568",2020-03-25 09:47:00,1.2754,715,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.5,-2.72853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386569",2020-03-25 09:48:00,1.30226,720,0,16,23,23,22,28,16,28,0,0,22.5,23.5,23,22.5,21.5,22.5,22.5,3.4,-2.74239,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386570",2020-03-25 09:49:00,1.28122,722,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.3,-2.76003,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386571",2020-03-25 09:50:00,1.41162,726,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.2,-2.77326,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386572",2020-03-25 09:51:00,1.18266,727,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.5,-2.7846,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386573",2020-03-25 09:52:00,1.33223,730,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.5,-2.84823,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386574",2020-03-25 09:53:00,1.1847,736,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.2,-2.89233,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386575",2020-03-25 09:54:00,1.29232,735,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.1,-2.89233,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386576",2020-03-25 09:55:00,1.29682,741,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.4,-2.93517,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386577",2020-03-25 09:56:00,1.06922,742,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.9,-2.91123,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386578",2020-03-25 09:57:00,0.802042,745,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4,-2.94399,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386579",2020-03-25 09:58:00,0.755543,753,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.5,-2.99754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386580",2020-03-25 09:59:00,0.383759,755,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.5,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386581",2020-03-25 10:00:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.5,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386582",2020-03-25 10:01:00,0,765,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.8,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386583",2020-03-25 10:02:00,0,768,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.8,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386584",2020-03-25 10:03:00,0,775,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.7,-3.16323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386585",2020-03-25 10:04:00,0,777,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.8,-3.1689,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386586",2020-03-25 10:05:00,0,779,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.7,-3.14559,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386587",2020-03-25 10:06:00,0,784,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.9,-3.16386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386588",2020-03-25 10:07:00,0,786,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.8,-3.15756,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386589",2020-03-25 10:08:00,0,790,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.6,-3.16449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386590",2020-03-25 10:09:00,0.242432,791,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,3.9,-3.13551,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386591",2020-03-25 10:10:00,0,798,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,4.3,-3.13803,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386592",2020-03-25 10:11:00,0,799,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5,-3.13929,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386593",2020-03-25 10:12:00,0,797,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.6,-3.11283,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386594",2020-03-25 10:13:00,0,802,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.1,-3.11724,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386595",2020-03-25 10:14:00,0.883192,806,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.1,-2.86083,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386596",2020-03-25 10:15:00,1.1447,810,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.1,-2.87469,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386597",2020-03-25 10:16:00,1.12379,819,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,5.8,-3.02463,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"386598",2020-03-25 10:17:00,1.22846,819,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,6.3,-3.1311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386599",2020-03-25 10:18:00,0.493618,827,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,21.5,23,22.5,6.6,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386600",2020-03-25 10:19:00,0,824,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,7.4,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386601",2020-03-25 10:20:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,7,-3.26718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386602",2020-03-25 10:21:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.1,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386603",2020-03-25 10:22:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.1,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386604",2020-03-25 10:23:00,0,838,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.3,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386605",2020-03-25 10:24:00,0,839,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.4,-3.30183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386606",2020-03-25 10:25:00,0,846,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.9,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386607",2020-03-25 10:26:00,0,853,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.1,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386608",2020-03-25 10:27:00,0,852,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.1,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386609",2020-03-25 10:28:00,0,857,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.4,-3.36231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386610",2020-03-25 10:29:00,0,865,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.6,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386611",2020-03-25 10:30:00,0,866,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.7,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386612",2020-03-25 10:31:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.5,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386613",2020-03-25 10:32:00,0,869,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.9,-3.43854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386614",2020-03-25 10:33:00,0,871,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.6,-3.4209,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386615",2020-03-25 10:34:00,0,875,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.9,-3.44106,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386616",2020-03-25 10:35:00,0,879,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.3,-3.45429,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386617",2020-03-25 10:36:00,0,878,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6,-3.46563,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386618",2020-03-25 10:37:00,0,885,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.3,-3.47949,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386619",2020-03-25 10:38:00,0,891,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.51729,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386620",2020-03-25 10:39:00,0,890,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5,-3.48453,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386621",2020-03-25 10:40:00,0,887,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.48579,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386622",2020-03-25 10:41:00,0.574349,893,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.48642,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386623",2020-03-25 10:42:00,0.427632,896,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.1,-3.51729,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"386624",2020-03-25 10:43:00,0.592425,902,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.4,-3.5721,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386625",2020-03-25 10:44:00,1.15461,907,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.1,-3.56706,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386626",2020-03-25 10:45:00,1.72881,904,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.5532,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386627",2020-03-25 10:46:00,1.62232,902,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386628",2020-03-25 10:47:00,1.76683,915,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.6,-3.55635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386629",2020-03-25 10:48:00,1.07784,915,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.7,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386630",2020-03-25 10:49:00,0,914,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.26655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386631",2020-03-25 10:50:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.5,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386632",2020-03-25 10:51:00,0,916,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.9,-3.45744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386633",2020-03-25 10:52:00,0,929,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.4,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386634",2020-03-25 10:53:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.8,-3.62439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386635",2020-03-25 10:54:00,0,937,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.3,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386636",2020-03-25 10:55:00,0,938,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.6,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386637",2020-03-25 10:56:00,0,932,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.8,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386638",2020-03-25 10:57:00,0,949,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.7,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386639",2020-03-25 10:58:00,0,946,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.7,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386640",2020-03-25 10:59:00,0,951,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.8,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386641",2020-03-25 11:00:00,0,951,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.9,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386642",2020-03-25 11:01:00,0,961,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.9,-3.80772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386643",2020-03-25 11:02:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386644",2020-03-25 11:03:00,0,956,0,28,23,23,22,28,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.2,-3.78,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386645",2020-03-25 11:04:00,0,958,0,28,23,23,22,28,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.8,-3.77433,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386646",2020-03-25 11:05:00,0,955,0,28,23,23,22,28,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,4.8,-3.74598,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386647",2020-03-25 11:06:00,0,974,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.5,-3.86001,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386648",2020-03-25 11:07:00,0,973,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.5,-3.83229,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386649",2020-03-25 11:08:00,0,975,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.5,-3.86253,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386650",2020-03-25 11:09:00,0,976,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.1,-3.81213,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386651",2020-03-25 11:10:00,1.22935,969,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.3,-3.81213,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386652",2020-03-25 11:11:00,0.522595,979,0,16,23,23,22,28,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.6,-3.83733,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386653",2020-03-25 11:12:00,1.19264,985,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.95136,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"386654",2020-03-25 11:13:00,2.14043,981,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386655",2020-03-25 11:14:00,0.796199,977,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.6,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386656",2020-03-25 11:15:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,4.8,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386657",2020-03-25 11:16:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,22.5,5.4,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386658",2020-03-25 11:17:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,4.9,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386659",2020-03-25 11:18:00,0,973,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,4.7,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386660",2020-03-25 11:19:00,0,988,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,4.6,-3.7674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386661",2020-03-25 11:20:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.2,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386662",2020-03-25 11:21:00,0,986,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.5,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386663",2020-03-25 11:22:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.7,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386664",2020-03-25 11:23:00,0,987,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.7,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386665",2020-03-25 11:24:00,0,988,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.7,-4.16871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386666",2020-03-25 11:25:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,6,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386667",2020-03-25 11:26:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.9,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386668",2020-03-25 11:27:00,0,998,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.6,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386669",2020-03-25 11:28:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.2,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386670",2020-03-25 11:29:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.3,-4.25061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386671",2020-03-25 11:30:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,6.1,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386672",2020-03-25 11:31:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,6.1,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386673",2020-03-25 11:32:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,5.6,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386674",2020-03-25 11:33:00,0,1016,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,5.4,-4.28463,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386675",2020-03-25 11:34:00,0,1019,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,6.4,-4.27959,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386676",2020-03-25 11:35:00,0,1011,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,5.9,-4.24935,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386677",2020-03-25 11:36:00,0,1017,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,5.8,-4.28967,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386678",2020-03-25 11:37:00,0,1014,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,5.9,-4.26825,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386679",2020-03-25 11:38:00,0,1022,0,16,23,23,22,16,16,28,0,0,22.5,24,24,22.5,21.5,23.5,23,6.1,-4.26636,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386680",2020-03-25 11:39:00,-0.32909,1022,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,6.2,-4.28463,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386681",2020-03-25 11:40:00,0,1023,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,21.5,23.5,23,6.4,-4.2966,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386682",2020-03-25 11:41:00,1.27995,1026,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.27266,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386683",2020-03-25 11:42:00,2.35602,1027,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.3092,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"386684",2020-03-25 11:43:00,2.51981,1038,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386685",2020-03-25 11:44:00,2.10595,1029,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386686",2020-03-25 11:45:00,0,1037,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386687",2020-03-25 11:46:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386688",2020-03-25 11:47:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386689",2020-03-25 11:48:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386690",2020-03-25 11:49:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.37031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386691",2020-03-25 11:50:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.3911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386692",2020-03-25 11:51:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.31235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386693",2020-03-25 11:52:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-4.24305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386694",2020-03-25 11:53:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386695",2020-03-25 11:54:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386696",2020-03-25 11:55:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386697",2020-03-25 11:56:00,0,1034,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-3.7863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386698",2020-03-25 11:57:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6,-3.80961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386699",2020-03-25 11:58:00,0,1054,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.4,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386700",2020-03-25 11:59:00,0.0622518,1052,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.7,-3.64518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386701",2020-03-25 12:00:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386702",2020-03-25 12:01:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.9,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386703",2020-03-25 12:02:00,0,1047,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.6,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386704",2020-03-25 12:03:00,0,1048,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.5,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386705",2020-03-25 12:04:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386706",2020-03-25 12:05:00,0,1056,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386707",2020-03-25 12:06:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.5,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386708",2020-03-25 12:07:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.9,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386709",2020-03-25 12:08:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.8,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386710",2020-03-25 12:09:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386711",2020-03-25 12:10:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.44969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386712",2020-03-25 12:11:00,0,1057,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386713",2020-03-25 12:12:00,0,1048,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386714",2020-03-25 12:13:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386715",2020-03-25 12:14:00,0,1047,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.10949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386716",2020-03-25 12:15:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.1517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386717",2020-03-25 12:16:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386718",2020-03-25 12:17:00,0,1054,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.26699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386719",2020-03-25 12:18:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.42701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386720",2020-03-25 12:19:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386721",2020-03-25 12:20:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.3,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386722",2020-03-25 12:21:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.3,-4.4541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386723",2020-03-25 12:22:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.7,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386724",2020-03-25 12:23:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.1,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386725",2020-03-25 12:24:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.9,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386726",2020-03-25 12:25:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386727",2020-03-25 12:26:00,0,1057,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.9,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386728",2020-03-25 12:27:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,8.1,-4.48686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386729",2020-03-25 12:28:00,0,1073,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.8,-4.49379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386730",2020-03-25 12:29:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.47741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386731",2020-03-25 12:30:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.52781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386732",2020-03-25 12:31:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.1,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386733",2020-03-25 12:32:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.9,-4.46607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386734",2020-03-25 12:33:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386735",2020-03-25 12:34:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386736",2020-03-25 12:35:00,0,1054,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.5,-4.46418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386737",2020-03-25 12:36:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.5,-4.42134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386738",2020-03-25 12:37:00,0,1057,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.7,-4.11831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386739",2020-03-25 12:38:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386740",2020-03-25 12:39:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.30668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386741",2020-03-25 12:40:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.2,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386742",2020-03-25 12:41:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386743",2020-03-25 12:42:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386744",2020-03-25 12:43:00,0,1059,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.42764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386745",2020-03-25 12:44:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386746",2020-03-25 12:45:00,NA,1064,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"386747",2020-03-25 12:46:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.48686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386748",2020-03-25 12:47:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386749",2020-03-25 12:48:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.49379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386750",2020-03-25 12:49:00,0.0499078,1054,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.5,-4.44969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386751",2020-03-25 12:50:00,0,1046,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6,-4.51143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386752",2020-03-25 12:51:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,5.8,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386753",2020-03-25 12:52:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.4982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386754",2020-03-25 12:53:00,0,1070,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.51269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386755",2020-03-25 12:54:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.53915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386756",2020-03-25 12:55:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.1,-4.53789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386757",2020-03-25 12:56:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.3,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386758",2020-03-25 12:57:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386759",2020-03-25 12:58:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.4,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386760",2020-03-25 12:59:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.7,-4.52529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386761",2020-03-25 13:00:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386762",2020-03-25 13:01:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.6,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386763",2020-03-25 13:02:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.8,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386764",2020-03-25 13:03:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386765",2020-03-25 13:04:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.1,-4.32432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386766",2020-03-25 13:05:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386767",2020-03-25 13:06:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386768",2020-03-25 13:07:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.3,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386769",2020-03-25 13:08:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386770",2020-03-25 13:09:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.4,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386771",2020-03-25 13:10:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.3,-4.60278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386772",2020-03-25 13:11:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386773",2020-03-25 13:12:00,0,1083,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,6.9,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386774",2020-03-25 13:13:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.62231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386775",2020-03-25 13:14:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386776",2020-03-25 13:15:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.6,-4.62168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386777",2020-03-25 13:16:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.5,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386778",2020-03-25 13:17:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,7.2,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386779",2020-03-25 13:18:00,0,1064,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.4,-4.57821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386780",2020-03-25 13:19:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.5,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386781",2020-03-25 13:20:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.8,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386782",2020-03-25 13:21:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.8,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386783",2020-03-25 13:22:00,0,1047,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.4,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386784",2020-03-25 13:23:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,7.9,-4.4919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386785",2020-03-25 13:24:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.8,-4.51458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386786",2020-03-25 13:25:00,0,1058,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386787",2020-03-25 13:26:00,0,1056,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.9,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386788",2020-03-25 13:27:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386789",2020-03-25 13:28:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.35519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386790",2020-03-25 13:29:00,0,1048,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.1,-4.48182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386791",2020-03-25 13:30:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.3,-4.4604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386792",2020-03-25 13:31:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.3,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386793",2020-03-25 13:32:00,0.0680814,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.40433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386794",2020-03-25 13:33:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386795",2020-03-25 13:34:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386796",2020-03-25 13:35:00,0,1023,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.4037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386797",2020-03-25 13:36:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.43268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386798",2020-03-25 13:37:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.8,-4.48749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386799",2020-03-25 13:38:00,0,1034,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.5,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386800",2020-03-25 13:39:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386801",2020-03-25 13:40:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.5,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386802",2020-03-25 13:41:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386803",2020-03-25 13:42:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.44528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386804",2020-03-25 13:43:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.8,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386805",2020-03-25 13:44:00,NA,1029,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,8.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"386806",2020-03-25 13:45:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.5,-4.40937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386807",2020-03-25 13:46:00,0,1031,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
