"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"386808",2020-03-25 13:47:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.7,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386809",2020-03-25 13:48:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.9,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386810",2020-03-25 13:49:00,0,1033,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386811",2020-03-25 13:50:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386812",2020-03-25 13:51:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386813",2020-03-25 13:52:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.6,-4.07799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386814",2020-03-25 13:53:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.3,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386815",2020-03-25 13:54:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.4,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386816",2020-03-25 13:55:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.8,-4.38921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386817",2020-03-25 13:56:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386818",2020-03-25 13:57:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.8,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386819",2020-03-25 13:58:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386820",2020-03-25 13:59:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.2,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386821",2020-03-25 14:00:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.5,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386822",2020-03-25 14:01:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.8,-4.34259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386823",2020-03-25 14:02:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.5,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386824",2020-03-25 14:03:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.6,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386825",2020-03-25 14:04:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.1958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386826",2020-03-25 14:05:00,0,978,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.6,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386827",2020-03-25 14:06:00,0,1004,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.31487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386828",2020-03-25 14:07:00,0,1000,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386829",2020-03-25 14:08:00,0,994,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.1,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386830",2020-03-25 14:09:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.7,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386831",2020-03-25 14:10:00,0,978,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.9,-4.17249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386832",2020-03-25 14:11:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,7.4,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386833",2020-03-25 14:12:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,6.9,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386834",2020-03-25 14:13:00,0,976,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.8,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386835",2020-03-25 14:14:00,0,972,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.8,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386836",2020-03-25 14:15:00,0,967,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.5,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386837",2020-03-25 14:16:00,0,959,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386838",2020-03-25 14:17:00,0,961,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-3.95388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386839",2020-03-25 14:18:00,0,967,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.8,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386840",2020-03-25 14:19:00,0,974,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386841",2020-03-25 14:20:00,0,965,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386842",2020-03-25 14:21:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386843",2020-03-25 14:22:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-4.07925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386844",2020-03-25 14:23:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-4.06917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386845",2020-03-25 14:24:00,0,959,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386846",2020-03-25 14:25:00,0,950,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-3.97656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386847",2020-03-25 14:26:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386848",2020-03-25 14:27:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386849",2020-03-25 14:28:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.9,-4.1328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386850",2020-03-25 14:29:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.5,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386851",2020-03-25 14:30:00,0,904,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,8.4,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386852",2020-03-25 14:31:00,NA,253,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"386853",2020-03-25 14:32:00,0,779,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386854",2020-03-25 14:33:00,0,943,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386855",2020-03-25 14:34:00,0,846,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386856",2020-03-25 14:35:00,0,936,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.1,-3.88017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386857",2020-03-25 14:36:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386858",2020-03-25 14:37:00,0,887,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-3.65526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386859",2020-03-25 14:38:00,0,777,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.3,-3.4839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386860",2020-03-25 14:39:00,0,897,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386861",2020-03-25 14:40:00,0,904,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.7,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386862",2020-03-25 14:41:00,0,889,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.5,-3.4272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386863",2020-03-25 14:42:00,0.0384785,907,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-3.65337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386864",2020-03-25 14:43:00,0,912,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.9,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386865",2020-03-25 14:44:00,0,909,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.2,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386866",2020-03-25 14:45:00,0,907,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386867",2020-03-25 14:46:00,0,886,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386868",2020-03-25 14:47:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.7,-3.44232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386869",2020-03-25 14:48:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.8,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386870",2020-03-25 14:49:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.6,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386871",2020-03-25 14:50:00,0,910,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,7.4,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386872",2020-03-25 14:51:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23,6.7,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386873",2020-03-25 14:52:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386874",2020-03-25 14:53:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.2,-3.74598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386875",2020-03-25 14:54:00,0,912,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.6,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386876",2020-03-25 14:55:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.7,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386877",2020-03-25 14:56:00,0,564,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.8,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386878",2020-03-25 14:57:00,0,717,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22.5,23.5,23.5,7.2,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386879",2020-03-25 14:58:00,0,706,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-2.65923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386880",2020-03-25 14:59:00,0,741,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386881",2020-03-25 15:00:00,0,830,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386882",2020-03-25 15:01:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386883",2020-03-25 15:02:00,0,874,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.60864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386884",2020-03-25 15:03:00,0,796,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.00069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386885",2020-03-25 15:04:00,0,532,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386886",2020-03-25 15:05:00,0,473,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-1.9341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386887",2020-03-25 15:06:00,0,587,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386888",2020-03-25 15:07:00,0,720,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.9,-2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386889",2020-03-25 15:08:00,0,762,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.9,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386890",2020-03-25 15:09:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,8.1,-2.17161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386891",2020-03-25 15:10:00,0,398,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,8,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386892",2020-03-25 15:11:00,0,366,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.9,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386893",2020-03-25 15:12:00,0,320,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386894",2020-03-25 15:13:00,0,282,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386895",2020-03-25 15:14:00,0,280,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386896",2020-03-25 15:15:00,0,284,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386897",2020-03-25 15:16:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386898",2020-03-25 15:17:00,0,742,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-3.50028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386899",2020-03-25 15:18:00,0,819,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386900",2020-03-25 15:19:00,0,802,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386901",2020-03-25 15:20:00,0,810,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-3.38247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386902",2020-03-25 15:21:00,0,806,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386903",2020-03-25 15:22:00,0,797,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-3.28734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386904",2020-03-25 15:23:00,0,363,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.5,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386905",2020-03-25 15:24:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.6,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386906",2020-03-25 15:25:00,0,816,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.8,-3.402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386907",2020-03-25 15:26:00,0,819,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386908",2020-03-25 15:27:00,0,833,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386909",2020-03-25 15:28:00,0,838,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.9,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386910",2020-03-25 15:29:00,0,824,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.7,-3.36798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386911",2020-03-25 15:30:00,0,810,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386912",2020-03-25 15:31:00,0,825,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386913",2020-03-25 15:32:00,0,695,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.6,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386914",2020-03-25 15:33:00,0,649,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386915",2020-03-25 15:34:00,0,479,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386916",2020-03-25 15:35:00,0,236,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386917",2020-03-25 15:36:00,0,198,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386918",2020-03-25 15:37:00,0,175,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.8,-0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386919",2020-03-25 15:38:00,0,176,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.7,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386920",2020-03-25 15:39:00,0,189,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.5,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386921",2020-03-25 15:40:00,0,208,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.3,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386922",2020-03-25 15:41:00,0,224,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.5,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386923",2020-03-25 15:42:00,0,239,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.4,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386924",2020-03-25 15:43:00,0,256,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.3,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386925",2020-03-25 15:44:00,0,316,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.4,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386926",2020-03-25 15:45:00,0,261,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.6,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386927",2020-03-25 15:46:00,0,605,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.5,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386928",2020-03-25 15:47:00,0,177,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.7,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386929",2020-03-25 15:48:00,0,170,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.3,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386930",2020-03-25 15:49:00,0,159,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.3,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386931",2020-03-25 15:50:00,0,164,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.4,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386932",2020-03-25 15:51:00,0,170,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.5,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386933",2020-03-25 15:52:00,0,628,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.3,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386934",2020-03-25 15:53:00,0,653,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.6,-2.63781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386935",2020-03-25 15:54:00,0,662,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386936",2020-03-25 15:55:00,0,673,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386937",2020-03-25 15:56:00,0,690,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.7531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386938",2020-03-25 15:57:00,0,697,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-2.7468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386939",2020-03-25 15:58:00,0,696,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-2.71971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386940",2020-03-25 15:59:00,0,701,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.4,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386941",2020-03-25 16:00:00,0,723,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386942",2020-03-25 16:01:00,0,745,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.57544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386943",2020-03-25 16:02:00,0,710,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.3,-2.43684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386944",2020-03-25 16:03:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.1,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386945",2020-03-25 16:04:00,0,721,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-2.57544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386946",2020-03-25 16:05:00,0,410,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7,-1.31355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386947",2020-03-25 16:06:00,0,363,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,7.2,-2.27178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386948",2020-03-25 16:07:00,0,693,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,6.9,-1.28205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386949",2020-03-25 16:08:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.7,-1.48365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386950",2020-03-25 16:09:00,0,558,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.7,-1.11888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386951",2020-03-25 16:10:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.7,-0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386952",2020-03-25 16:11:00,0,175,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.8,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386953",2020-03-25 16:12:00,0,157,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.6,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386954",2020-03-25 16:13:00,0,140,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.4,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386955",2020-03-25 16:14:00,0,130,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386956",2020-03-25 16:15:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.3,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386957",2020-03-25 16:16:00,0,131,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.3,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386958",2020-03-25 16:17:00,0,143,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.2,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386959",2020-03-25 16:18:00,0,282,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386960",2020-03-25 16:19:00,0,535,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.1,-1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386961",2020-03-25 16:20:00,0,528,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.4,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386962",2020-03-25 16:21:00,0,521,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.4,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386963",2020-03-25 16:22:00,0,402,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.3,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386964",2020-03-25 16:23:00,0,515,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.5,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386965",2020-03-25 16:24:00,0,510,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,6.2,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386966",2020-03-25 16:25:00,0,501,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.2,-1.41372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386967",2020-03-25 16:26:00,0,497,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.3,-1.40427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386968",2020-03-25 16:27:00,0,492,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.5,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386969",2020-03-25 16:28:00,0,488,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.8,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386970",2020-03-25 16:29:00,0,471,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,6.9,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386971",2020-03-25 16:30:00,0,501,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,7.3,-1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386972",2020-03-25 16:31:00,0,504,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,7.6,-1.3734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386973",2020-03-25 16:32:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,7.3,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386974",2020-03-25 16:33:00,0,528,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.9,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386975",2020-03-25 16:34:00,0,525,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.8,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386976",2020-03-25 16:35:00,0,358,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.9,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386977",2020-03-25 16:36:00,0,194,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.6,-0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386978",2020-03-25 16:37:00,0,182,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.4,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386979",2020-03-25 16:38:00,0,177,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386980",2020-03-25 16:39:00,0,338,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386981",2020-03-25 16:40:00,0,193,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.4,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386982",2020-03-25 16:41:00,0,235,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.6,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386983",2020-03-25 16:42:00,0,257,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.7,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386984",2020-03-25 16:43:00,0,149,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386985",2020-03-25 16:44:00,0,132,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386986",2020-03-25 16:45:00,0,121,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.2,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386987",2020-03-25 16:46:00,0,280,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386988",2020-03-25 16:47:00,0,362,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.2,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386989",2020-03-25 16:48:00,0,406,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386990",2020-03-25 16:49:00,0,377,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.3,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386991",2020-03-25 16:50:00,0,396,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.4,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386992",2020-03-25 16:51:00,0,388,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.5,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386993",2020-03-25 16:52:00,0,347,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.6,-0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386994",2020-03-25 16:53:00,0,317,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.6,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386995",2020-03-25 16:54:00,0,343,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.6,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386996",2020-03-25 16:55:00,0,346,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.5,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386997",2020-03-25 16:56:00,0,353,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.5,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386998",2020-03-25 16:57:00,0,346,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.5,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"386999",2020-03-25 16:58:00,0,338,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,6.5,-0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387000",2020-03-25 16:59:00,0,328,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.5,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387001",2020-03-25 17:00:00,0,301,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.6,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387002",2020-03-25 17:01:00,0,207,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.6,-0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387003",2020-03-25 17:02:00,0,141,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.6,-0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387004",2020-03-25 17:03:00,0,108,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.5,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387005",2020-03-25 17:04:00,0,107,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.5,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387006",2020-03-25 17:05:00,0,110,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24,6.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387007",2020-03-25 17:06:00,0,113,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.5,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387008",2020-03-25 17:07:00,0,117,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.4,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387009",2020-03-25 17:08:00,0,119,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.3,-0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387010",2020-03-25 17:09:00,0,120,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.3,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387011",2020-03-25 17:10:00,0,125,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.2,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387012",2020-03-25 17:11:00,0,132,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387013",2020-03-25 17:12:00,0,141,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387014",2020-03-25 17:13:00,0,142,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387015",2020-03-25 17:14:00,0,140,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387016",2020-03-25 17:15:00,0,135,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387017",2020-03-25 17:16:00,0,131,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387018",2020-03-25 17:17:00,0,131,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387019",2020-03-25 17:18:00,0,138,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387020",2020-03-25 17:19:00,0,159,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387021",2020-03-25 17:20:00,0.0186806,168,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387022",2020-03-25 17:21:00,0,151,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6.1,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387023",2020-03-25 17:22:00,0,144,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387024",2020-03-25 17:23:00,0,138,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387025",2020-03-25 17:24:00,0,182,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,24,24.5,6,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387026",2020-03-25 17:25:00,0,243,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387027",2020-03-25 17:26:00,0,275,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387028",2020-03-25 17:27:00,0,267,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.2,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387029",2020-03-25 17:28:00,0,260,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.3,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387030",2020-03-25 17:29:00,0,249,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.4,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387031",2020-03-25 17:30:00,0,245,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.5,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387032",2020-03-25 17:31:00,0,235,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.7,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387033",2020-03-25 17:32:00,0,225,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.7,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387034",2020-03-25 17:33:00,0,217,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.8,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387035",2020-03-25 17:34:00,0,197,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.7,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387036",2020-03-25 17:35:00,0,180,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.8,0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387037",2020-03-25 17:36:00,0,182,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.8,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387038",2020-03-25 17:37:00,0,158,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.7,-0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387039",2020-03-25 17:38:00,0,114,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.6,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387040",2020-03-25 17:39:00,0.0238522,83,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.4,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387041",2020-03-25 17:40:00,0,77,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.3,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387042",2020-03-25 17:41:00,0,73,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6.2,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387043",2020-03-25 17:42:00,0,73,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,6,0.13545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387044",2020-03-25 17:43:00,0,79,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387045",2020-03-25 17:44:00,0,82,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387046",2020-03-25 17:45:00,0,80,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387047",2020-03-25 17:46:00,0,78,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387048",2020-03-25 17:47:00,0,75,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387049",2020-03-25 17:48:00,0,74,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387050",2020-03-25 17:49:00,0,76,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387051",2020-03-25 17:50:00,0,76,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387052",2020-03-25 17:51:00,0,77,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387053",2020-03-25 17:52:00,0,73,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387054",2020-03-25 17:53:00,0,72,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387055",2020-03-25 17:54:00,0,71,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.8,0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387056",2020-03-25 17:55:00,0,71,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387057",2020-03-25 17:56:00,0,69,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387058",2020-03-25 17:57:00,0,67,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387059",2020-03-25 17:58:00,0,69,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387060",2020-03-25 17:59:00,0,68,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387061",2020-03-25 18:00:00,0,69,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387062",2020-03-25 18:01:00,0,65,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387063",2020-03-25 18:02:00,0,62,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387064",2020-03-25 18:03:00,0,59,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387065",2020-03-25 18:04:00,0,57,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387066",2020-03-25 18:05:00,0,54,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387067",2020-03-25 18:06:00,0,52,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.7,0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387068",2020-03-25 18:07:00,0,52,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387069",2020-03-25 18:08:00,0,52,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387070",2020-03-25 18:09:00,0,51,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.6,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387071",2020-03-25 18:10:00,0,49,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387072",2020-03-25 18:11:00,0,47,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387073",2020-03-25 18:12:00,0,45,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387074",2020-03-25 18:13:00,0,44,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387075",2020-03-25 18:14:00,0,42,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387076",2020-03-25 18:15:00,0,40,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387077",2020-03-25 18:16:00,0,39,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387078",2020-03-25 18:17:00,0,38,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24.5,5.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387079",2020-03-25 18:18:00,0,37,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.4,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387080",2020-03-25 18:19:00,0,35,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.4,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387081",2020-03-25 18:20:00,0,34,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387082",2020-03-25 18:21:00,0,33,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387083",2020-03-25 18:22:00,0,32,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387084",2020-03-25 18:23:00,0,30,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,24,24,5.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387085",2020-03-25 18:24:00,0,29,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387086",2020-03-25 18:25:00,0,29,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387087",2020-03-25 18:26:00,0,28,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387088",2020-03-25 18:27:00,0,27,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387089",2020-03-25 18:28:00,0,27,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387090",2020-03-25 18:29:00,0,25,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387091",2020-03-25 18:30:00,0,24,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387092",2020-03-25 18:31:00,0,23,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,23,23.5,24,5.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387093",2020-03-25 18:32:00,0,23,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387094",2020-03-25 18:33:00,0,22,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387095",2020-03-25 18:34:00,0,21,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387096",2020-03-25 18:35:00,0,20,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387097",2020-03-25 18:36:00,0,20,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387098",2020-03-25 18:37:00,0,18,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387099",2020-03-25 18:38:00,0,17,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387100",2020-03-25 18:39:00,0,16,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387101",2020-03-25 18:40:00,0,16,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387102",2020-03-25 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387103",2020-03-25 18:42:00,0,16,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387104",2020-03-25 18:43:00,0,15,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387105",2020-03-25 18:44:00,0,14,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.9,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387106",2020-03-25 18:45:00,0,15,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387107",2020-03-25 18:46:00,0,13,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387108",2020-03-25 18:47:00,0,13,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387109",2020-03-25 18:48:00,0,12,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387110",2020-03-25 18:49:00,0,12,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387111",2020-03-25 18:50:00,0,12,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387112",2020-03-25 18:51:00,0,13,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387113",2020-03-25 18:52:00,0,12,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387114",2020-03-25 18:53:00,0,11,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387115",2020-03-25 18:54:00,0,10,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387116",2020-03-25 18:55:00,0,10,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387117",2020-03-25 18:56:00,0,9,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387118",2020-03-25 18:57:00,0,10,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387119",2020-03-25 18:58:00,0,9,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.7,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387120",2020-03-25 18:59:00,0,7,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.6,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387121",2020-03-25 19:00:00,0,7,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387122",2020-03-25 19:01:00,0,7,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,24,4.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387123",2020-03-25 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387124",2020-03-25 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387125",2020-03-25 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387126",2020-03-25 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387127",2020-03-25 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387128",2020-03-25 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.4,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387129",2020-03-25 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.4,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387130",2020-03-25 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387131",2020-03-25 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.3,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387132",2020-03-25 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387133",2020-03-25 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22.5,23.5,23.5,4.3,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387134",2020-03-25 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.3,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
