"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"387135",2020-03-25 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.3,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387136",2020-03-25 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.3,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387137",2020-03-25 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387138",2020-03-25 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387139",2020-03-25 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387140",2020-03-25 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387141",2020-03-25 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387142",2020-03-25 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.3,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387143",2020-03-25 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387144",2020-03-25 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387145",2020-03-25 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387146",2020-03-25 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387147",2020-03-25 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387148",2020-03-25 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387149",2020-03-25 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387150",2020-03-25 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387151",2020-03-25 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387152",2020-03-25 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387153",2020-03-25 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,24,23,23,22.5,23.5,23.5,4,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387154",2020-03-25 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387155",2020-03-25 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387156",2020-03-25 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387157",2020-03-25 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387158",2020-03-25 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387159",2020-03-25 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,4,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387160",2020-03-25 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387161",2020-03-25 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387162",2020-03-25 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387163",2020-03-25 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387164",2020-03-25 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387165",2020-03-25 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387166",2020-03-25 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387167",2020-03-25 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387168",2020-03-25 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387169",2020-03-25 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387170",2020-03-25 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387171",2020-03-25 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387172",2020-03-25 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387173",2020-03-25 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387174",2020-03-25 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387175",2020-03-25 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387176",2020-03-25 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387177",2020-03-25 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387178",2020-03-25 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387179",2020-03-25 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387180",2020-03-25 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387181",2020-03-25 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387182",2020-03-25 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387183",2020-03-25 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387184",2020-03-25 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387185",2020-03-25 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387186",2020-03-25 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387187",2020-03-25 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387188",2020-03-25 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387189",2020-03-25 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387190",2020-03-25 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387191",2020-03-25 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387192",2020-03-25 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387193",2020-03-25 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387194",2020-03-25 20:13:00,0,0,0.05,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.4,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387195",2020-03-25 20:14:00,0,0,0.749,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.4,1.79487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387196",2020-03-25 20:15:00,0,0,0.735,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,3.4,1.78794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387197",2020-03-25 20:16:00,0,0,0.732,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.3,1.78227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387198",2020-03-25 20:17:00,0,0,0.729,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,1.77597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387199",2020-03-25 20:18:00,0,0,0.716,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387200",2020-03-25 20:19:00,0,0,0.717,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,2.00844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387201",2020-03-25 20:20:00,0,0,0.715,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387202",2020-03-25 20:21:00,0,0,0.708,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,1.88937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387203",2020-03-25 20:22:00,0,0,0.726,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.3,1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387204",2020-03-25 20:23:00,0.140385,0,0.22,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.3,1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387205",2020-03-25 20:24:00,0,0,0.581,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.3,1.76274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387206",2020-03-25 20:25:00,0,0,0.58,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,1.76274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387207",2020-03-25 20:26:00,1.2319,0,0.31,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.4,4.34511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387208",2020-03-25 20:27:00,4.72405,0,0.378,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,1.60461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387209",2020-03-25 20:28:00,3.48712,0,0.594,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,1.89252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387210",2020-03-25 20:29:00,1.93699,0,0.599,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387211",2020-03-25 20:30:00,1.45654,0,0.601,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,2.39841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387212",2020-03-25 20:31:00,1.18001,0,0.598,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387213",2020-03-25 20:32:00,0.816886,0,0.594,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387214",2020-03-25 20:33:00,0,0,0.597,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,2.47401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387215",2020-03-25 20:34:00,0.657718,0,0.594,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,2.47842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387216",2020-03-25 20:35:00,0.632443,0,0.592,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387217",2020-03-25 20:36:00,0,0,0.591,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387218",2020-03-25 20:37:00,0.649276,0,0.594,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.3,2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387219",2020-03-25 20:38:00,0.892191,0,0.067,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,1.62477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387220",2020-03-25 20:39:00,1.58181,0,0.124,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,1.76904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387221",2020-03-25 20:40:00,2.4977,0,0.146,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.82007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387222",2020-03-25 20:41:00,3.18821,0,0.153,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.83267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387223",2020-03-25 20:42:00,3.24211,0,0.181,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.92024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387224",2020-03-25 20:43:00,3.07342,0,0.209,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.95804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387225",2020-03-25 20:44:00,2.88079,0,0.213,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387226",2020-03-25 20:45:00,2.40717,0,0.211,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.97001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387227",2020-03-25 20:46:00,2.0318,0,0.214,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387228",2020-03-25 20:47:00,1.84833,0,0.065,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387229",2020-03-25 20:48:00,1.68009,0,0.063,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.2,1.62477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387230",2020-03-25 20:49:00,1.48564,0,0.063,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.62981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387231",2020-03-25 20:50:00,1.57037,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.62918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387232",2020-03-25 20:51:00,1.64583,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3.1,1.61784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387233",2020-03-25 20:52:00,1.70591,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,1.61091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387234",2020-03-25 20:53:00,1.82168,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,1.59957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387235",2020-03-25 20:54:00,2.4026,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387236",2020-03-25 20:55:00,1.90016,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,1.61721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387237",2020-03-25 20:56:00,2.07166,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,1.61217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387238",2020-03-25 20:57:00,1.74441,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,1.61721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387239",2020-03-25 20:58:00,2.11834,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,1.61847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387240",2020-03-25 20:59:00,1.83862,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387241",2020-03-25 21:00:00,0.541167,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387242",2020-03-25 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387243",2020-03-25 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387244",2020-03-25 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387245",2020-03-25 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387246",2020-03-25 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387247",2020-03-25 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387248",2020-03-25 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,3,2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387249",2020-03-25 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387250",2020-03-25 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387251",2020-03-25 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.8,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387252",2020-03-25 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.8,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387253",2020-03-25 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23,2.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387254",2020-03-25 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387255",2020-03-25 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387256",2020-03-25 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387257",2020-03-25 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387258",2020-03-25 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387259",2020-03-25 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387260",2020-03-25 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387261",2020-03-25 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387262",2020-03-25 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387263",2020-03-25 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.7,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387264",2020-03-25 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387265",2020-03-25 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.6,0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387266",2020-03-25 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387267",2020-03-25 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387268",2020-03-25 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.7,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387269",2020-03-25 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387270",2020-03-25 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,2.6,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387271",2020-03-25 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387272",2020-03-25 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387273",2020-03-25 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387274",2020-03-25 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387275",2020-03-25 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387276",2020-03-25 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387277",2020-03-25 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387278",2020-03-25 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387279",2020-03-25 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387280",2020-03-25 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387281",2020-03-25 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387282",2020-03-25 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387283",2020-03-25 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387284",2020-03-25 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387285",2020-03-25 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.6,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387286",2020-03-25 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.4,0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387287",2020-03-25 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387288",2020-03-25 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.4,0.83538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387289",2020-03-25 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.83412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387290",2020-03-25 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387291",2020-03-25 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387292",2020-03-25 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.5,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387293",2020-03-25 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387294",2020-03-25 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.4,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387295",2020-03-25 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.4,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387296",2020-03-25 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387297",2020-03-25 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387298",2020-03-25 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387299",2020-03-25 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387300",2020-03-25 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387301",2020-03-25 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387302",2020-03-25 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387303",2020-03-25 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387304",2020-03-25 22:03:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,23,2.2,0.57204,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387305",2020-03-25 22:04:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,23,2.1,0.57204,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387306",2020-03-25 22:05:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,23,2.1,0.57204,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387307",2020-03-25 22:06:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,23,2.3,0.567,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387308",2020-03-25 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.56763,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387309",2020-03-25 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.57267,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387310",2020-03-25 22:09:00,0.592898,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.59661,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387311",2020-03-25 22:10:00,1.70066,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.60291,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387312",2020-03-25 22:11:00,0.749666,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.60354,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387313",2020-03-25 22:12:00,0.37075,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.58968,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387314",2020-03-25 22:13:00,1.47591,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387315",2020-03-25 22:14:00,1.33972,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387316",2020-03-25 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387317",2020-03-25 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387318",2020-03-25 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387319",2020-03-25 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387320",2020-03-25 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387321",2020-03-25 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.3,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387322",2020-03-25 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387323",2020-03-25 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387324",2020-03-25 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387325",2020-03-25 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387326",2020-03-25 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.2,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387327",2020-03-25 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387328",2020-03-25 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,2.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387329",2020-03-25 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387330",2020-03-25 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387331",2020-03-25 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387332",2020-03-25 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387333",2020-03-25 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387334",2020-03-25 22:33:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.53424,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387335",2020-03-25 22:34:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.53487,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387336",2020-03-25 22:35:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2,0.53487,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387337",2020-03-25 22:36:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.56196,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387338",2020-03-25 22:37:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.5544,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387339",2020-03-25 22:38:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2.1,0.58401,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387340",2020-03-25 22:39:00,0.502343,0,0,16,23,23,22,28,16,28,0,0,23,23.5,23,22.5,22,23,22.5,2,0.57897,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387341",2020-03-25 22:40:00,0.848046,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.58464,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387342",2020-03-25 22:41:00,1.35905,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.58401,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387343",2020-03-25 22:42:00,2.54217,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.58149,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387344",2020-03-25 22:43:00,3.28424,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387345",2020-03-25 22:44:00,4.34153,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387346",2020-03-25 22:45:00,2.56656,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387347",2020-03-25 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387348",2020-03-25 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387349",2020-03-25 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387350",2020-03-25 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387351",2020-03-25 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387352",2020-03-25 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387353",2020-03-25 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387354",2020-03-25 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387355",2020-03-25 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387356",2020-03-25 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387357",2020-03-25 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387358",2020-03-25 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387359",2020-03-25 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.9,0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387360",2020-03-25 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387361",2020-03-25 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387362",2020-03-25 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387363",2020-03-25 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387364",2020-03-25 23:03:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.53424,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387365",2020-03-25 23:04:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.7,0.52857,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387366",2020-03-25 23:05:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.7,0.52857,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387367",2020-03-25 23:06:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.7,0.53109,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387368",2020-03-25 23:07:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.8,0.52794,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387369",2020-03-25 23:08:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.7,0.5292,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387370",2020-03-25 23:09:00,0,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.54558,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387371",2020-03-25 23:10:00,0.335891,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.55881,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387372",2020-03-25 23:11:00,0.626574,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.54873,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387373",2020-03-25 23:12:00,1.42445,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.54684,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387374",2020-03-25 23:13:00,2.77892,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.55314,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387375",2020-03-25 23:14:00,3.44517,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.55818,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387376",2020-03-25 23:15:00,3.37274,0,0,16,23,23,22,16,16,28,0,0,23,23.5,23,22.5,22,23,22.5,1.5,0.54117,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387377",2020-03-25 23:16:00,2.95664,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387378",2020-03-25 23:17:00,2.06266,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.5,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387379",2020-03-25 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387380",2020-03-25 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.6,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387381",2020-03-25 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.5,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387382",2020-03-25 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387383",2020-03-25 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387384",2020-03-25 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387385",2020-03-25 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387386",2020-03-25 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387387",2020-03-25 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387388",2020-03-25 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387389",2020-03-25 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387390",2020-03-25 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,22.5,1.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387391",2020-03-25 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387392",2020-03-25 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387393",2020-03-25 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387394",2020-03-25 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387395",2020-03-25 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.1,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387396",2020-03-25 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.2,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387397",2020-03-25 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387398",2020-03-25 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387399",2020-03-25 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.4,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387400",2020-03-25 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387401",2020-03-25 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.4,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387402",2020-03-25 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387403",2020-03-25 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387404",2020-03-25 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387405",2020-03-25 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387406",2020-03-25 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,22.5,1.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387407",2020-03-25 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387408",2020-03-25 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387409",2020-03-25 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.2,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387410",2020-03-25 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387411",2020-03-25 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387412",2020-03-25 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387413",2020-03-25 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387414",2020-03-25 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387415",2020-03-25 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387416",2020-03-25 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387417",2020-03-25 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387418",2020-03-25 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387419",2020-03-25 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387420",2020-03-25 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,22.5,1.1,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387421",2020-03-26 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,1.1,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387422",2020-03-26 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,1.1,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387423",2020-03-26 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.55881,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387424",2020-03-26 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387425",2020-03-26 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387426",2020-03-26 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.5481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387427",2020-03-26 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387428",2020-03-26 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.55251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387429",2020-03-26 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.55251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387430",2020-03-26 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.5418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387431",2020-03-26 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387432",2020-03-26 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387433",2020-03-26 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387434",2020-03-26 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387435",2020-03-26 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387436",2020-03-26 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387437",2020-03-26 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,1,0.54243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387438",2020-03-26 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.9,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387439",2020-03-26 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.52668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387440",2020-03-26 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.9,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387441",2020-03-26 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387442",2020-03-26 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387443",2020-03-26 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387444",2020-03-26 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387445",2020-03-26 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387446",2020-03-26 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387447",2020-03-26 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387448",2020-03-26 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387449",2020-03-26 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387450",2020-03-26 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387451",2020-03-26 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387452",2020-03-26 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387453",2020-03-26 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.6,0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387454",2020-03-26 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387455",2020-03-26 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.54621,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387456",2020-03-26 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.5292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387457",2020-03-26 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,0.7,0.54621,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387458",2020-03-26 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.7,0.53298,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387459",2020-03-26 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.6,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387460",2020-03-26 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.7,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387461",2020-03-26 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.6,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387462",2020-03-26 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.6,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387463",2020-03-26 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.6,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387464",2020-03-26 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.4,0.5292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387465",2020-03-26 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387466",2020-03-26 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387467",2020-03-26 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.4,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387468",2020-03-26 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.4,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387469",2020-03-26 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
