"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"387470",2020-03-26 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387471",2020-03-26 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387472",2020-03-26 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387473",2020-03-26 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387474",2020-03-26 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387475",2020-03-26 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387476",2020-03-26 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22.5,0.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387477",2020-03-26 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387478",2020-03-26 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387479",2020-03-26 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387480",2020-03-26 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387481",2020-03-26 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387482",2020-03-26 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387483",2020-03-26 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387484",2020-03-26 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387485",2020-03-26 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387486",2020-03-26 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.52605,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387487",2020-03-26 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387488",2020-03-26 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387489",2020-03-26 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.3,0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387490",2020-03-26 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.69867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387491",2020-03-26 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387492",2020-03-26 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387493",2020-03-26 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387494",2020-03-26 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387495",2020-03-26 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387496",2020-03-26 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387497",2020-03-26 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,1.71612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387498",2020-03-26 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387499",2020-03-26 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387500",2020-03-26 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387501",2020-03-26 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387502",2020-03-26 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387503",2020-03-26 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387504",2020-03-26 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387505",2020-03-26 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387506",2020-03-26 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387507",2020-03-26 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387508",2020-03-26 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387509",2020-03-26 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0.2,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387510",2020-03-26 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387511",2020-03-26 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387512",2020-03-26 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387513",2020-03-26 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387514",2020-03-26 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387515",2020-03-26 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387516",2020-03-26 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387517",2020-03-26 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387518",2020-03-26 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387519",2020-03-26 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387520",2020-03-26 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387521",2020-03-26 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387522",2020-03-26 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387523",2020-03-26 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387524",2020-03-26 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387525",2020-03-26 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387526",2020-03-26 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387527",2020-03-26 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387528",2020-03-26 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387529",2020-03-26 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,0,0.29358,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387530",2020-03-26 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387531",2020-03-26 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387532",2020-03-26 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387533",2020-03-26 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387534",2020-03-26 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387535",2020-03-26 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.31689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387536",2020-03-26 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.1,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387537",2020-03-26 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387538",2020-03-26 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387539",2020-03-26 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387540",2020-03-26 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.32445,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387541",2020-03-26 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387542",2020-03-26 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387543",2020-03-26 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387544",2020-03-26 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.5,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387545",2020-03-26 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.5,0.32319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387546",2020-03-26 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387547",2020-03-26 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387548",2020-03-26 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387549",2020-03-26 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387550",2020-03-26 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387551",2020-03-26 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387552",2020-03-26 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387553",2020-03-26 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387554",2020-03-26 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387555",2020-03-26 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.5,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387556",2020-03-26 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387557",2020-03-26 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387558",2020-03-26 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387559",2020-03-26 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387560",2020-03-26 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387561",2020-03-26 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387562",2020-03-26 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387563",2020-03-26 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387564",2020-03-26 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387565",2020-03-26 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387566",2020-03-26 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387567",2020-03-26 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387568",2020-03-26 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.31815,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387569",2020-03-26 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387570",2020-03-26 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387571",2020-03-26 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387572",2020-03-26 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387573",2020-03-26 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387574",2020-03-26 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387575",2020-03-26 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387576",2020-03-26 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387577",2020-03-26 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.2,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387578",2020-03-26 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387579",2020-03-26 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387580",2020-03-26 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387581",2020-03-26 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387582",2020-03-26 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.5,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387583",2020-03-26 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387584",2020-03-26 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387585",2020-03-26 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22.5,22,-0.4,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387586",2020-03-26 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387587",2020-03-26 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.4,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387588",2020-03-26 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387589",2020-03-26 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.4,0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387590",2020-03-26 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.5,0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387591",2020-03-26 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,-0.5,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387592",2020-03-26 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.6,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387593",2020-03-26 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387594",2020-03-26 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.6,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387595",2020-03-26 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.6,0.29295,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387596",2020-03-26 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.6,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387597",2020-03-26 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387598",2020-03-26 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387599",2020-03-26 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.32949,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387600",2020-03-26 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387601",2020-03-26 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387602",2020-03-26 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387603",2020-03-26 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22,21.5,22,22,-0.7,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387604",2020-03-26 03:03:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387605",2020-03-26 03:04:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,22,-0.9,0.31374,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387606",2020-03-26 03:05:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.3087,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387607",2020-03-26 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.31311,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387608",2020-03-26 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.9,0.30303,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387609",2020-03-26 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.9,0.32067,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387610",2020-03-26 03:09:00,0.468925,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.33264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387611",2020-03-26 03:10:00,0.965203,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387612",2020-03-26 03:11:00,1.50467,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.35847,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387613",2020-03-26 03:12:00,3.57531,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.34587,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"387614",2020-03-26 03:13:00,4.80146,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387615",2020-03-26 03:14:00,5.29604,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387616",2020-03-26 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387617",2020-03-26 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387618",2020-03-26 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387619",2020-03-26 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387620",2020-03-26 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.32949,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387621",2020-03-26 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.32697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387622",2020-03-26 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.32697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387623",2020-03-26 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.32697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387624",2020-03-26 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.33201,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387625",2020-03-26 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.3213,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387626",2020-03-26 03:25:00,2.11051,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387627",2020-03-26 03:26:00,0.633489,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.35154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387628",2020-03-26 03:27:00,0.899849,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387629",2020-03-26 03:28:00,1.19277,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387630",2020-03-26 03:29:00,2.92429,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.3276,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387631",2020-03-26 03:30:00,3.92162,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.34524,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387632",2020-03-26 03:31:00,3.99267,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.34272,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387633",2020-03-26 03:32:00,2.64435,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387634",2020-03-26 03:33:00,2.62362,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.3276,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387635",2020-03-26 03:34:00,2.0971,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.8,0.33327,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387636",2020-03-26 03:35:00,1.60999,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.7,0.3276,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387637",2020-03-26 03:36:00,1.79862,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-1,0.33894,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387638",2020-03-26 03:37:00,3.23232,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-0.9,0.33894,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387639",2020-03-26 03:38:00,3.92321,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-1,0.33327,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387640",2020-03-26 03:39:00,3.70509,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,21.5,-1,0.33327,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387641",2020-03-26 03:40:00,4.27967,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.33894,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387642",2020-03-26 03:41:00,3.4034,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.33327,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387643",2020-03-26 03:42:00,2.60455,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.33264,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"387644",2020-03-26 03:43:00,2.3371,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.315,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387645",2020-03-26 03:44:00,2.4548,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387646",2020-03-26 03:45:00,2.34052,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387647",2020-03-26 03:46:00,1.55626,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387648",2020-03-26 03:47:00,1.61819,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35406,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387649",2020-03-26 03:48:00,1.33712,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"387650",2020-03-26 03:49:00,0.947129,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387651",2020-03-26 03:50:00,0.801348,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387652",2020-03-26 03:51:00,0.718166,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.36162,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387653",2020-03-26 03:52:00,0.962039,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387654",2020-03-26 03:53:00,1.60873,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387655",2020-03-26 03:54:00,2.07934,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-0.9,0.36225,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387656",2020-03-26 03:55:00,2.26511,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.36351,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387657",2020-03-26 03:56:00,2.31005,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34713,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387658",2020-03-26 03:57:00,2.26303,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387659",2020-03-26 03:58:00,2.16492,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387660",2020-03-26 03:59:00,2.42674,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387661",2020-03-26 04:00:00,2.44892,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387662",2020-03-26 04:01:00,2.37162,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387663",2020-03-26 04:02:00,2.38084,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387664",2020-03-26 04:03:00,2.32194,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33138,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387665",2020-03-26 04:04:00,1.97459,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33075,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387666",2020-03-26 04:05:00,2.03333,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387667",2020-03-26 04:06:00,1.79474,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387668",2020-03-26 04:07:00,1.10937,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387669",2020-03-26 04:08:00,2.35667,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.36981,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387670",2020-03-26 04:09:00,1.91649,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35217,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387671",2020-03-26 04:10:00,2.9136,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35784,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387672",2020-03-26 04:11:00,3.29263,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.3465,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387673",2020-03-26 04:12:00,2.63848,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.3465,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"387674",2020-03-26 04:13:00,2.09961,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387675",2020-03-26 04:14:00,1.82792,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387676",2020-03-26 04:15:00,1.62454,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387677",2020-03-26 04:16:00,1.30628,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387678",2020-03-26 04:17:00,0.928839,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387679",2020-03-26 04:18:00,0.872175,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"387680",2020-03-26 04:19:00,0.968132,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387681",2020-03-26 04:20:00,1.04308,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387682",2020-03-26 04:21:00,1.06884,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387683",2020-03-26 04:22:00,1.17867,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387684",2020-03-26 04:23:00,1.04715,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387685",2020-03-26 04:24:00,1.30044,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387686",2020-03-26 04:25:00,1.7387,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387687",2020-03-26 04:26:00,1.80044,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387688",2020-03-26 04:27:00,1.82852,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387689",2020-03-26 04:28:00,1.69339,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"387690",2020-03-26 04:29:00,1.85021,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387691",2020-03-26 04:30:00,1.83166,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1,0.33957,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387692",2020-03-26 04:31:00,1.81536,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.32067,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387693",2020-03-26 04:32:00,1.79879,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.33957,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"387694",2020-03-26 04:33:00,1.51759,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.34146,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387695",2020-03-26 04:34:00,1.19579,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.33327,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387696",2020-03-26 04:35:00,1.17621,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.33264,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387697",2020-03-26 04:36:00,2.34554,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.33075,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387698",2020-03-26 04:37:00,2.32045,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.2,0.3276,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387699",2020-03-26 04:38:00,1.78405,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.3276,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387700",2020-03-26 04:39:00,1.9889,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-1.1,0.3402,0,1,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"387701",2020-03-26 04:40:00,2.07663,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.34587,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"387702",2020-03-26 04:41:00,2.0461,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.34524,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"387703",2020-03-26 04:42:00,2.01086,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.1,0.33327,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"387704",2020-03-26 04:43:00,1.63635,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.33894,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387705",2020-03-26 04:44:00,1.96136,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.33264,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387706",2020-03-26 04:45:00,2.02719,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.2,0.33327,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387707",2020-03-26 04:46:00,2.24322,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.3213,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387708",2020-03-26 04:47:00,2.04518,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.32634,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387709",2020-03-26 04:48:00,2.15855,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.33894,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"387710",2020-03-26 04:49:00,1.9681,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.33327,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"387711",2020-03-26 04:50:00,1.77875,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.32697,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387712",2020-03-26 04:51:00,1.78275,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.33201,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387713",2020-03-26 04:52:00,1.69144,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.33201,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387714",2020-03-26 04:53:00,1.64274,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.3276,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387715",2020-03-26 04:54:00,1.78179,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.32067,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387716",2020-03-26 04:55:00,1.70376,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.32067,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387717",2020-03-26 04:56:00,1.69706,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.32067,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387718",2020-03-26 04:57:00,1.63105,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.32634,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387719",2020-03-26 04:58:00,1.91193,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.32004,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"387720",2020-03-26 04:59:00,1.64211,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.32004,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"387721",2020-03-26 05:00:00,1.58966,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.7686,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"387722",2020-03-26 05:01:00,1.55169,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.62685,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"387723",2020-03-26 05:02:00,1.53739,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.58905,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"387724",2020-03-26 05:03:00,1.46269,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.55314,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387725",2020-03-26 05:04:00,2.85336,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.53424,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387726",2020-03-26 05:05:00,6.49248,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.52227,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387727",2020-03-26 05:06:00,6.7542,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.54117,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387728",2020-03-26 05:07:00,4.56141,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.3,0.56574,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387729",2020-03-26 05:08:00,3.42311,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.56511,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"387730",2020-03-26 05:09:00,2.60415,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.5,0.56574,0,0,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"387731",2020-03-26 05:10:00,2.53784,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.56574,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"387732",2020-03-26 05:11:00,3.00027,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.56007,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"387733",2020-03-26 05:12:00,3.0574,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.4,0.55944,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"387734",2020-03-26 05:13:00,3.30678,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.5,0.55377,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"387735",2020-03-26 05:14:00,3.11671,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.55377,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"387736",2020-03-26 05:15:00,3.00635,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.57771,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"387737",2020-03-26 05:16:00,2.63169,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.5355,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"387738",2020-03-26 05:17:00,2.50834,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.54432,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,0,0
"387739",2020-03-26 05:18:00,2.83207,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.55251,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0,0,0
"387740",2020-03-26 05:19:00,3.14296,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.7,0.53991,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387741",2020-03-26 05:20:00,2.53683,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.7,0.54054,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387742",2020-03-26 05:21:00,2.53205,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.5292,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387743",2020-03-26 05:22:00,2.73607,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.6,0.53487,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387744",2020-03-26 05:23:00,2.58308,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.8,0.53739,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387745",2020-03-26 05:24:00,2.63978,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.7,0.52857,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387746",2020-03-26 05:25:00,2.57099,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.53991,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387747",2020-03-26 05:26:00,2.60575,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50967,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387748",2020-03-26 05:27:00,2.62677,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.504,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387749",2020-03-26 05:28:00,2.81839,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.8,0.4977,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"387750",2020-03-26 05:29:00,2.97669,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.8,0.53487,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"387751",2020-03-26 05:30:00,3.08367,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52983,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"387752",2020-03-26 05:31:00,3.11017,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.49833,0,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"387753",2020-03-26 05:32:00,3.10631,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.54684,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"387754",2020-03-26 05:33:00,3.1491,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.50463,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387755",2020-03-26 05:34:00,2.68187,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.50967,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387756",2020-03-26 05:35:00,2.49539,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.51912,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387757",2020-03-26 05:36:00,2.41222,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50337,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387758",2020-03-26 05:37:00,2.80412,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.50841,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387759",2020-03-26 05:38:00,3.1905,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50778,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"387760",2020-03-26 05:39:00,3.47268,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"387761",2020-03-26 05:40:00,3.91467,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50967,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"387762",2020-03-26 05:41:00,4.63236,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50904,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"387763",2020-03-26 05:42:00,5.27726,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1
"387764",2020-03-26 05:43:00,4.90381,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387765",2020-03-26 05:44:00,5.11924,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387766",2020-03-26 05:45:00,5.02345,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52857,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387767",2020-03-26 05:46:00,4.63297,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52857,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387768",2020-03-26 05:47:00,4.87218,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52857,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387769",2020-03-26 05:48:00,4.94086,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.54054,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"387770",2020-03-26 05:49:00,5.05697,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.1,0.5292,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387771",2020-03-26 05:50:00,4.79913,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.1,0.52479,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387772",2020-03-26 05:51:00,4.74133,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.1,0.52479,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387773",2020-03-26 05:52:00,4.66894,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.52731,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387774",2020-03-26 05:53:00,4.54975,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50967,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387775",2020-03-26 05:54:00,4.68095,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52101,1,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"387776",2020-03-26 05:55:00,4.69216,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.504,1,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"387777",2020-03-26 05:56:00,4.63086,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.8,0.51534,1,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"387778",2020-03-26 05:57:00,4.50236,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.52101,1,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"387779",2020-03-26 05:58:00,4.41736,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.50589,1,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"387780",2020-03-26 05:59:00,4.2498,0,0,28,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2,0.50904,1,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"387781",2020-03-26 06:00:00,4.5462,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.1,0.49959,0,0,1,1,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"387782",2020-03-26 06:01:00,4.39027,11,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-2.1,0.49644,0,0,1,1,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"387783",2020-03-26 06:02:00,4.1727,10,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.7182,0,0,1,1,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"387784",2020-03-26 06:03:00,3.88131,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.7308,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387785",2020-03-26 06:04:00,3.62223,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21,22,21.5,-1.9,0.59157,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387786",2020-03-26 06:05:00,3.25204,8,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-1.9,0.59094,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387787",2020-03-26 06:06:00,2.9113,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-2,0.52101,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387788",2020-03-26 06:07:00,2.5888,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-2,0.50337,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387789",2020-03-26 06:08:00,2.32835,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-1.9,0.50967,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387790",2020-03-26 06:09:00,2.18074,10,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-1.9,0.5103,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387791",2020-03-26 06:10:00,2.07688,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-1.9,0.52164,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387792",2020-03-26 06:11:00,1.9076,10,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-1.9,0.51156,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387793",2020-03-26 06:12:00,1.85751,12,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-2,0.51282,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387794",2020-03-26 06:13:00,1.46735,12,0,28,23,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21.5,-2.1,0.50904,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387795",2020-03-26 06:14:00,1.86155,12,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,22,21.5,-2.1,0.50337,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387796",2020-03-26 06:15:00,1.83515,12,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2.2,0.50274,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387797",2020-03-26 06:16:00,1.77823,13,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2.2,0.50337,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387798",2020-03-26 06:17:00,1.77838,15,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2.2,0.50841,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
