"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"387799",2020-03-26 06:18:00,1.83111,14,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.52101,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"387800",2020-03-26 06:19:00,2.16628,15,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.50841,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387801",2020-03-26 06:20:00,1.96101,16,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.51471,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387802",2020-03-26 06:21:00,1.86173,16,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.4788,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387803",2020-03-26 06:22:00,1.8428,16,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2.1,0.48132,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387804",2020-03-26 06:23:00,1.92427,16,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.47124,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387805",2020-03-26 06:24:00,1.92033,16,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.47439,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387806",2020-03-26 06:25:00,1.90371,17,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.9,0.45927,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387807",2020-03-26 06:26:00,1.59835,18,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.9,0.4536,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387808",2020-03-26 06:27:00,1.94994,19,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.45234,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387809",2020-03-26 06:28:00,5.16947,22,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.46179,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387810",2020-03-26 06:29:00,6.71011,22,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.45297,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387811",2020-03-26 06:30:00,6.72449,24,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.44037,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"387812",2020-03-26 06:31:00,6.46082,25,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-2,0.4221,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387813",2020-03-26 06:32:00,5.91278,27,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.9,0.42336,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387814",2020-03-26 06:33:00,5.45642,29,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.8,0.38997,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387815",2020-03-26 06:34:00,4.65301,30,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.8,0.38871,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387816",2020-03-26 06:35:00,4.56936,32,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.7,0.3591,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387817",2020-03-26 06:36:00,4.47026,34,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.7,0.35973,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387818",2020-03-26 06:37:00,4.22682,35,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.7,0.34776,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387819",2020-03-26 06:38:00,4.28007,37,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.8,0.34839,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"387820",2020-03-26 06:39:00,4.25454,38,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.8,0.35154,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387821",2020-03-26 06:40:00,3.79184,40,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.8,0.33957,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387822",2020-03-26 06:41:00,4.07087,42,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.7,0.32697,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387823",2020-03-26 06:42:00,4.09685,44,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.7,0.32508,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387824",2020-03-26 06:43:00,4.01235,46,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.6,0.31878,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387825",2020-03-26 06:44:00,4.01296,48,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.5,0.30807,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387826",2020-03-26 06:45:00,3.94996,49,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.4,0.29232,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387827",2020-03-26 06:46:00,3.89423,50,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.4,0.29484,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387828",2020-03-26 06:47:00,3.74968,52,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.4,0.28224,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387829",2020-03-26 06:48:00,4.04955,55,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.3,0.26334,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"387830",2020-03-26 06:49:00,4.02514,56,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.3,0.25641,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"387831",2020-03-26 06:50:00,4.02003,59,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.2,0.24444,0,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"387832",2020-03-26 06:51:00,3.94392,62,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1.1,0.23751,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387833",2020-03-26 06:52:00,3.85302,64,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-1,0.23121,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387834",2020-03-26 06:53:00,4.0989,65,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.9,0.21231,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387835",2020-03-26 06:54:00,4.12534,68,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.9,0.19908,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387836",2020-03-26 06:55:00,3.75089,71,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.9,0.2268,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387837",2020-03-26 06:56:00,3.71363,75,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.9,0.21357,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387838",2020-03-26 06:57:00,3.52262,77,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.9,0.20727,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387839",2020-03-26 06:58:00,3.37077,79,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.8,0.20664,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387840",2020-03-26 06:59:00,3.86077,82,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.7,0.1827,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387841",2020-03-26 07:00:00,4.04111,85,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.7,0.18711,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"387842",2020-03-26 07:01:00,4.01515,87,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.6,0.15624,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387843",2020-03-26 07:02:00,4.03119,90,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.6,0.13797,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387844",2020-03-26 07:03:00,4.14515,93,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.7,0.11655,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387845",2020-03-26 07:04:00,4.11454,96,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.8,0.11277,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387846",2020-03-26 07:05:00,4.25373,99,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.8,0.10647,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387847",2020-03-26 07:06:00,4.07552,101,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.7,0.09387,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387848",2020-03-26 07:07:00,3.5623,104,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.6,0.08631,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387849",2020-03-26 07:08:00,3.94552,106,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.4,0.08064,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"387850",2020-03-26 07:09:00,4.21248,110,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.2,0.07497,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387851",2020-03-26 07:10:00,3.75263,112,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21,21.5,21.5,-0.1,0.06804,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387852",2020-03-26 07:11:00,3.70676,115,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,0.06237,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387853",2020-03-26 07:12:00,3.64523,117,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,0.06741,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387854",2020-03-26 07:13:00,3.66416,120,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,0.06111,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387855",2020-03-26 07:14:00,3.67697,125,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,-0.1,0.01764,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387856",2020-03-26 07:15:00,3.63167,127,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,-0.00693,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387857",2020-03-26 07:16:00,3.54707,129,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,-0.00378,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387858",2020-03-26 07:17:00,3.87018,134,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.1,-0.0126,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387859",2020-03-26 07:18:00,3.70134,137,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.2,-0.063,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"387860",2020-03-26 07:19:00,3.63797,141,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.2,-0.08253,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"387861",2020-03-26 07:20:00,3.61297,144,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.2,-0.08316,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"387862",2020-03-26 07:21:00,3.34421,147,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.1,-0.07497,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387863",2020-03-26 07:22:00,3.51362,151,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,-0.05166,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387864",2020-03-26 07:23:00,3.47094,153,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,-0.06426,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387865",2020-03-26 07:24:00,3.42945,157,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0,0.06741,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387866",2020-03-26 07:25:00,3.48985,159,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.1,-0.02646,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387867",2020-03-26 07:26:00,3.50312,163,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.2,-0.09576,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387868",2020-03-26 07:27:00,3.66601,167,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.4,-0.06489,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387869",2020-03-26 07:28:00,3.53167,172,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.6,-0.08883,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387870",2020-03-26 07:29:00,3.61684,175,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.7,-0.06426,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387871",2020-03-26 07:30:00,3.67575,178,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,21.5,21.5,0.8,-0.08883,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"387872",2020-03-26 07:31:00,3.79317,183,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.09954,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387873",2020-03-26 07:32:00,3.79277,186,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.2,0.47313,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387874",2020-03-26 07:33:00,3.76941,189,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.3,0.47313,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387875",2020-03-26 07:34:00,4.07194,192,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.2,-0.01827,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387876",2020-03-26 07:35:00,3.76606,193,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1,-0.01323,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387877",2020-03-26 07:36:00,3.91517,195,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.8,-0.14616,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387878",2020-03-26 07:37:00,3.65104,201,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.7,-0.17136,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387879",2020-03-26 07:38:00,3.63983,205,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.4,-0.26586,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387880",2020-03-26 07:39:00,3.69086,209,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.3,-0.2772,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387881",2020-03-26 07:40:00,3.48462,211,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.3,-0.29106,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387882",2020-03-26 07:41:00,3.73749,215,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.2,-0.31563,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387883",2020-03-26 07:42:00,2.80506,220,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.2,-0.33201,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387884",2020-03-26 07:43:00,2.61852,223,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.2,-0.34587,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387885",2020-03-26 07:44:00,2.54275,226,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.2,-0.3654,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387886",2020-03-26 07:45:00,3.1268,230,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.2,-0.38619,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387887",2020-03-26 07:46:00,3.53222,235,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.3,-0.39879,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387888",2020-03-26 07:47:00,4.51164,238,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.3,-0.41076,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387889",2020-03-26 07:48:00,6.70119,241,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.4,-0.42903,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"387890",2020-03-26 07:49:00,5.06962,244,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,0.6,-0.4662,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387891",2020-03-26 07:50:00,3.61686,248,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.1,-0.48573,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387892",2020-03-26 07:51:00,3.23482,254,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.2,-0.49203,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387893",2020-03-26 07:52:00,3.12667,257,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.4,-0.49959,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387894",2020-03-26 07:53:00,2.92979,260,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.53613,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"387895",2020-03-26 07:54:00,2.96818,264,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.53991,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"387896",2020-03-26 07:55:00,3.1187,266,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.56448,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"387897",2020-03-26 07:56:00,2.78726,272,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.59283,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"387898",2020-03-26 07:57:00,2.76595,274,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.59976,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387899",2020-03-26 07:58:00,2.82122,279,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.63693,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387900",2020-03-26 07:59:00,2.87692,283,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.64386,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387901",2020-03-26 08:00:00,2.9893,286,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.7,-0.63819,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387902",2020-03-26 08:01:00,2.75426,290,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.6489,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387903",2020-03-26 08:02:00,3.10407,292,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.68166,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387904",2020-03-26 08:03:00,3.11856,297,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.66339,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387905",2020-03-26 08:04:00,3.15603,301,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.7182,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387906",2020-03-26 08:05:00,3.07728,306,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.71694,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387907",2020-03-26 08:06:00,2.96686,311,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.8,-0.75033,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387908",2020-03-26 08:07:00,2.97664,314,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.9,-0.76923,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387909",2020-03-26 08:08:00,2.80949,318,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,1.9,-0.77805,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387910",2020-03-26 08:09:00,2.88724,321,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,2,-0.8064,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387911",2020-03-26 08:10:00,2.86112,325,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,2,-0.8316,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387912",2020-03-26 08:11:00,2.86911,329,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,2.2,-0.85113,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387913",2020-03-26 08:12:00,2.67476,336,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,2.2,-0.8883,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387914",2020-03-26 08:13:00,2.9191,339,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,2.3,-0.89775,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387915",2020-03-26 08:14:00,2.86726,343,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,2.4,-0.90216,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387916",2020-03-26 08:15:00,2.98993,347,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,2.4,-0.7371,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387917",2020-03-26 08:16:00,2.97359,352,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,2.3,-0.75663,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387918",2020-03-26 08:17:00,3.43315,354,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,2.2,-0.73899,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387919",2020-03-26 08:18:00,2.80263,358,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.8,-0.8757,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387920",2020-03-26 08:19:00,2.8103,365,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.5,-0.85932,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387921",2020-03-26 08:20:00,2.75061,367,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.3,-0.85869,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387922",2020-03-26 08:21:00,2.33323,369,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.3,-0.8946,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387923",2020-03-26 08:22:00,2.81241,373,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.1,-0.93303,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387924",2020-03-26 08:23:00,2.84164,379,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,22,1.3,-0.85239,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"387925",2020-03-26 08:24:00,2.81937,384,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.1,-0.9072,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387926",2020-03-26 08:25:00,2.85608,388,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.2,-0.9513,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387927",2020-03-26 08:26:00,2.92912,389,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.1,-1.08423,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387928",2020-03-26 08:27:00,3.03349,394,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.1,-0.89586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387929",2020-03-26 08:28:00,2.71107,399,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1,-0.70056,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387930",2020-03-26 08:29:00,2.82591,404,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.1,-1.00359,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387931",2020-03-26 08:30:00,2.89268,405,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.2,-0.95004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387932",2020-03-26 08:31:00,2.83332,408,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.2,-1.12266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387933",2020-03-26 08:32:00,2.45587,412,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.3,-1.11888,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387934",2020-03-26 08:33:00,2.62567,417,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.3,-1.16739,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387935",2020-03-26 08:34:00,3.10829,421,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.4,-1.33749,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387936",2020-03-26 08:35:00,2.89999,426,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.3,-1.39293,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387937",2020-03-26 08:36:00,2.62477,430,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,1.6,-1.39734,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387938",2020-03-26 08:37:00,2.61988,434,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,2,-1.43136,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387939",2020-03-26 08:38:00,2.67163,439,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,22,2.5,-1.36206,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387940",2020-03-26 08:39:00,2.76356,441,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,1.8,-1.30473,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387941",2020-03-26 08:40:00,2.80828,445,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.4,-1.19007,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387942",2020-03-26 08:41:00,2.89936,448,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.2,-1.09746,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"387943",2020-03-26 08:42:00,2.93378,456,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.2,-1.4553,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"387944",2020-03-26 08:43:00,3.09244,460,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.3,-1.47483,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387945",2020-03-26 08:44:00,2.99589,463,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2,-1.5876,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387946",2020-03-26 08:45:00,3.0075,469,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.4,-1.59579,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387947",2020-03-26 08:46:00,3.01576,474,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.9,-1.46916,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387948",2020-03-26 08:47:00,2.80898,481,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.5,-1.48617,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387949",2020-03-26 08:48:00,2.33517,484,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.5,-1.63863,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387950",2020-03-26 08:49:00,2.29736,489,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.6,-1.51956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387951",2020-03-26 08:50:00,1.89638,494,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,2.8,-1.26693,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387952",2020-03-26 08:51:00,1.65421,499,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22,21,22,22,3.7,-1.73376,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387953",2020-03-26 08:52:00,1.50587,503,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,3,-1.78794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387954",2020-03-26 08:53:00,1.42198,506,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21,22,22,3,-1.79865,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387955",2020-03-26 08:54:00,1.43246,508,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.9,-1.80873,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387956",2020-03-26 08:55:00,1.21112,513,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.5,-1.83141,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387957",2020-03-26 08:56:00,1.35715,515,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,2.7,-1.84086,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387958",2020-03-26 08:57:00,1.36004,522,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.2,-1.87677,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387959",2020-03-26 08:58:00,1.33152,527,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21,22,22,3.3,-1.89126,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387960",2020-03-26 08:59:00,1.46146,529,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.5,-1.89693,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387961",2020-03-26 09:00:00,1.35109,531,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.3,-1.87173,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387962",2020-03-26 09:01:00,1.49923,534,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.7,-1.88244,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387963",2020-03-26 09:02:00,1.32477,535,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,2.9,-1.88496,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387964",2020-03-26 09:03:00,1.30877,540,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,2.8,-1.92906,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387965",2020-03-26 09:04:00,1.28675,549,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.3,-1.98009,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387966",2020-03-26 09:05:00,1.25149,551,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.7,-1.99269,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387967",2020-03-26 09:06:00,1.26784,556,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.7,-2.02293,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387968",2020-03-26 09:07:00,1.23159,562,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.4,-2.05443,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387969",2020-03-26 09:08:00,1.56922,566,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.4,-2.05128,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387970",2020-03-26 09:09:00,1.28435,567,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,2.9,-2.07459,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387971",2020-03-26 09:10:00,1.28709,572,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,2.1,-2.10168,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387972",2020-03-26 09:11:00,1.30247,574,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,2.7,-2.09853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387973",2020-03-26 09:12:00,1.57928,579,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.5,-2.11554,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387974",2020-03-26 09:13:00,1.32717,581,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,3.9,-2.12373,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387975",2020-03-26 09:14:00,1.28282,587,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21,22,22,4.2,-2.13696,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387976",2020-03-26 09:15:00,1.28597,591,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.5,-2.14326,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387977",2020-03-26 09:16:00,1.25788,594,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.5,-2.14893,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387978",2020-03-26 09:17:00,1.11398,598,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.4,-2.14956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387979",2020-03-26 09:18:00,1.32235,602,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.4,-2.16216,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387980",2020-03-26 09:19:00,1.17079,607,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.4,-2.2743,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387981",2020-03-26 09:20:00,1.3309,610,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,2.7,-2.3058,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387982",2020-03-26 09:21:00,1.27631,615,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.1,-2.31336,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387983",2020-03-26 09:22:00,1.37615,619,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22,22,3.5,-2.33226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387984",2020-03-26 09:23:00,1.34484,621,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.1,-2.33226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387985",2020-03-26 09:24:00,1.37337,625,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.4,-2.35872,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387986",2020-03-26 09:25:00,1.35082,630,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.6,-2.38833,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387987",2020-03-26 09:26:00,1.31357,633,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.7,-2.14956,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387988",2020-03-26 09:27:00,1.34768,639,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.3,-2.17539,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387989",2020-03-26 09:28:00,1.18566,643,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,2.9,-2.30643,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387990",2020-03-26 09:29:00,1.3394,644,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.1,-2.31966,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387991",2020-03-26 09:30:00,1.31032,651,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.2,-2.45259,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387992",2020-03-26 09:31:00,1.29092,655,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.4,-2.46834,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387993",2020-03-26 09:32:00,1.30454,658,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.6,-2.48976,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"387994",2020-03-26 09:33:00,1.24237,662,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.7,-2.51433,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387995",2020-03-26 09:34:00,1.36772,667,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.4,-2.52189,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387996",2020-03-26 09:35:00,1.47727,673,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.6,-2.55213,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387997",2020-03-26 09:36:00,1.31245,673,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.8,-2.55843,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387998",2020-03-26 09:37:00,1.1054,676,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.6,-2.56599,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"387999",2020-03-26 09:38:00,1.06925,682,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.8,-2.60001,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388000",2020-03-26 09:39:00,1.08718,686,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.2,-2.44566,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388001",2020-03-26 09:40:00,1.01312,683,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.3,-2.59497,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388002",2020-03-26 09:41:00,1.11382,690,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.5,-2.63403,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388003",2020-03-26 09:42:00,0.911108,698,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,3.9,-2.64033,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388004",2020-03-26 09:43:00,0.924823,702,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22.5,3.3,-2.6019,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388005",2020-03-26 09:44:00,0.969242,700,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22.5,3.2,-2.56788,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388006",2020-03-26 09:45:00,0.943711,703,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22.5,3.5,-2.55843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388007",2020-03-26 09:46:00,1.09172,706,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22.5,3.8,-2.59623,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388008",2020-03-26 09:47:00,1.06858,713,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22.5,4.1,-2.67939,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388009",2020-03-26 09:48:00,1.18937,721,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4,-2.66049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388010",2020-03-26 09:49:00,1.02434,722,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,3.7,-2.66616,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388011",2020-03-26 09:50:00,1.11152,725,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.8,-2.72223,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388012",2020-03-26 09:51:00,1.21761,732,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.8,-2.76066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388013",2020-03-26 09:52:00,1.07069,734,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.9,-2.72538,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388014",2020-03-26 09:53:00,1.32034,736,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.5,-2.77956,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388015",2020-03-26 09:54:00,1.44727,739,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.1,-2.82744,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388016",2020-03-26 09:55:00,1.04824,744,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.4,-2.8476,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388017",2020-03-26 09:56:00,0.998641,749,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.4,-2.8665,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388018",2020-03-26 09:57:00,1.37643,754,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.2,-2.88666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388019",2020-03-26 09:58:00,1.22752,760,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.4,-2.91816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388020",2020-03-26 09:59:00,0.926269,762,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.8,-2.91753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388021",2020-03-26 10:00:00,0,762,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.2,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388022",2020-03-26 10:01:00,0,761,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.8,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388023",2020-03-26 10:02:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.1,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388024",2020-03-26 10:03:00,0,763,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,3.7,-3.00573,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388025",2020-03-26 10:04:00,0,768,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4,-3.05109,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388026",2020-03-26 10:05:00,0,772,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,3.9,-3.0681,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388027",2020-03-26 10:06:00,0,776,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.3,-3.00573,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388028",2020-03-26 10:07:00,0,784,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.1,-2.84634,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388029",2020-03-26 10:08:00,0,789,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,3.9,-2.84193,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388030",2020-03-26 10:09:00,0,792,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.2,-3.00006,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388031",2020-03-26 10:10:00,0.345263,797,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.1,-2.98053,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388032",2020-03-26 10:11:00,0,800,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.7,-3.1059,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388033",2020-03-26 10:12:00,0,805,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.9,-3.11409,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388034",2020-03-26 10:13:00,0.607212,805,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.2,-3.12543,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388035",2020-03-26 10:14:00,1.16908,814,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.1,-3.13614,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388036",2020-03-26 10:15:00,1.2049,813,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5,-3.13866,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388037",2020-03-26 10:16:00,1.08228,820,0,16,23,23,22,28,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.3,-3.17016,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388038",2020-03-26 10:17:00,0.840701,822,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.1,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388039",2020-03-26 10:18:00,0.331832,829,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.1,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388040",2020-03-26 10:19:00,0,831,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.1,-3.3012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388041",2020-03-26 10:20:00,0,834,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.4,-3.3138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388042",2020-03-26 10:21:00,0,836,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.4,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388043",2020-03-26 10:22:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.6,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388044",2020-03-26 10:23:00,0,841,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.9,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388045",2020-03-26 10:24:00,0,844,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.1,-3.31254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388046",2020-03-26 10:25:00,0,838,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.9,-3.3138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388047",2020-03-26 10:26:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,6.3,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388048",2020-03-26 10:27:00,0,857,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,6,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388049",2020-03-26 10:28:00,0,860,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.3,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388050",2020-03-26 10:29:00,0,863,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.2,-3.38751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388051",2020-03-26 10:30:00,0,865,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,4.7,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388052",2020-03-26 10:31:00,0,869,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.3,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388053",2020-03-26 10:32:00,0,872,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,22.5,5.5,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388054",2020-03-26 10:33:00,0,877,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,5.8,-1.97694,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388055",2020-03-26 10:34:00,0,874,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,5,-3.43917,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388056",2020-03-26 10:35:00,0,884,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,4.8,-3.46437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388057",2020-03-26 10:36:00,0,891,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,4.7,-3.49524,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388058",2020-03-26 10:37:00,0,891,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.1,-3.50973,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388059",2020-03-26 10:38:00,0,896,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.2,-3.51603,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388060",2020-03-26 10:39:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388061",2020-03-26 10:40:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388062",2020-03-26 10:41:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388063",2020-03-26 10:42:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388064",2020-03-26 10:43:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388065",2020-03-26 10:44:00,NA,897,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388066",2020-03-26 10:45:00,1.82465,918,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.2,-3.54564,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"388067",2020-03-26 10:46:00,1.88413,922,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.1,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388068",2020-03-26 10:47:00,1.47213,925,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.4,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388069",2020-03-26 10:48:00,0,934,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.8,-3.5847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388070",2020-03-26 10:49:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,7.5,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388071",2020-03-26 10:50:00,0,942,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,7.5,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388072",2020-03-26 10:51:00,0,940,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.4,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388073",2020-03-26 10:52:00,0,875,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.3,-3.67227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388074",2020-03-26 10:53:00,0,932,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.9,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388075",2020-03-26 10:54:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.7,-3.61305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388076",2020-03-26 10:55:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.4,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388077",2020-03-26 10:56:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388078",2020-03-26 10:57:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388079",2020-03-26 10:58:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388080",2020-03-26 10:59:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388081",2020-03-26 11:00:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388082",2020-03-26 11:01:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388083",2020-03-26 11:02:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388084",2020-03-26 11:03:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388085",2020-03-26 11:04:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388086",2020-03-26 11:05:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388087",2020-03-26 11:06:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388088",2020-03-26 11:07:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388089",2020-03-26 11:08:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388090",2020-03-26 11:09:00,NA,993,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388091",2020-03-26 11:10:00,NA,993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.2,-4.29849,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"388092",2020-03-26 11:11:00,0.577336,1064,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,6.9,-3.98916,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388093",2020-03-26 11:12:00,1.73985,1119,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23.5,22.5,5.9,-4.13154,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388094",2020-03-26 11:13:00,3.22304,1120,0,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.6,-4.30794,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388095",2020-03-26 11:14:00,4.33929,1177,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.9,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388096",2020-03-26 11:15:00,3.24259,1159,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.1,-4.72185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388097",2020-03-26 11:16:00,0,1119,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.5,-4.6746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388098",2020-03-26 11:17:00,0,1110,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.8,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388099",2020-03-26 11:18:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.5,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388100",2020-03-26 11:19:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.6,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388101",2020-03-26 11:20:00,0,903,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.8,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388102",2020-03-26 11:21:00,0,630,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,7.3,-2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388103",2020-03-26 11:22:00,0,568,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.9,-2.39778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388104",2020-03-26 11:23:00,0,604,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,7.1,-2.32092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388105",2020-03-26 11:24:00,0,642,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.4,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388106",2020-03-26 11:25:00,0,651,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.1,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388107",2020-03-26 11:26:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.1,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388108",2020-03-26 11:27:00,0,803,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388109",2020-03-26 11:28:00,0,821,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,7.2,-3.05172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388110",2020-03-26 11:29:00,0,618,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,7.2,-2.51685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388111",2020-03-26 11:30:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,7.2,-2.48787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388112",2020-03-26 11:31:00,0,574,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.8,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388113",2020-03-26 11:32:00,0,553,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.5,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388114",2020-03-26 11:33:00,0,524,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.7,-2.18547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388115",2020-03-26 11:34:00,0,512,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.4,-2.15208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388116",2020-03-26 11:35:00,0,511,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.1,-2.13759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388117",2020-03-26 11:36:00,0,538,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.2,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
