"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"388118",2020-03-26 11:37:00,0,534,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,4.9,-2.26044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388119",2020-03-26 11:38:00,0,557,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,4.9,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388120",2020-03-26 11:39:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.2,-2.43747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388121",2020-03-26 11:40:00,0,601,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.6,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388122",2020-03-26 11:41:00,0,708,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,6.1,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388123",2020-03-26 11:42:00,0,694,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.7,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388124",2020-03-26 11:43:00,0,741,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23.5,23,5.8,-2.98431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388125",2020-03-26 11:44:00,0,773,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23.5,23,5.7,-3.49335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388126",2020-03-26 11:45:00,0,866,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23.5,23,5.8,-3.65022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388127",2020-03-26 11:46:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.6,-3.09078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388128",2020-03-26 11:47:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.2,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388129",2020-03-26 11:48:00,0,804,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388130",2020-03-26 11:49:00,0,652,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.6,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388131",2020-03-26 11:50:00,0,621,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.6,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388132",2020-03-26 11:51:00,0,581,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.7,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388133",2020-03-26 11:52:00,0,583,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.2,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388134",2020-03-26 11:53:00,0,635,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.6,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388135",2020-03-26 11:54:00,0,588,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.5,-2.57418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388136",2020-03-26 11:55:00,0,607,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.8,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388137",2020-03-26 11:56:00,0,567,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388138",2020-03-26 11:57:00,0,614,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.9,-2.85768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388139",2020-03-26 11:58:00,0,639,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.8,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388140",2020-03-26 11:59:00,0,571,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.8,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388141",2020-03-26 12:00:00,0,553,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388142",2020-03-26 12:01:00,0,567,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388143",2020-03-26 12:02:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.5,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388144",2020-03-26 12:03:00,0,584,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.6,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388145",2020-03-26 12:04:00,0,556,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.7,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388146",2020-03-26 12:05:00,0,583,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388147",2020-03-26 12:06:00,0,547,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.34612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388148",2020-03-26 12:07:00,0,538,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.6,-2.3121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388149",2020-03-26 12:08:00,0,525,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.4,-2.2365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388150",2020-03-26 12:09:00,0,514,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388151",2020-03-26 12:10:00,0,514,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.6,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388152",2020-03-26 12:11:00,0,513,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.7,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388153",2020-03-26 12:12:00,0,527,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,5.9,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388154",2020-03-26 12:13:00,0,529,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388155",2020-03-26 12:14:00,0,545,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.3,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388156",2020-03-26 12:15:00,0,556,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388157",2020-03-26 12:16:00,0,584,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388158",2020-03-26 12:17:00,0,658,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.4,-2.85894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388159",2020-03-26 12:18:00,0,659,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.4,-2.82429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388160",2020-03-26 12:19:00,0,646,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.4,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388161",2020-03-26 12:20:00,0,637,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.2,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388162",2020-03-26 12:21:00,0,585,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.3,-2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388163",2020-03-26 12:22:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.4,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388164",2020-03-26 12:23:00,0,560,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.3,-2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388165",2020-03-26 12:24:00,0,585,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.3,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388166",2020-03-26 12:25:00,0,571,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388167",2020-03-26 12:26:00,0,569,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-2.45574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388168",2020-03-26 12:27:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388169",2020-03-26 12:28:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,6.1,-2.42865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388170",2020-03-26 12:29:00,0,559,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388171",2020-03-26 12:30:00,0,589,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388172",2020-03-26 12:31:00,0,621,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388173",2020-03-26 12:32:00,0,665,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388174",2020-03-26 12:33:00,0,672,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.5,-2.89485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388175",2020-03-26 12:34:00,0,743,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388176",2020-03-26 12:35:00,0,784,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388177",2020-03-26 12:36:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.3,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388178",2020-03-26 12:37:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.3,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388179",2020-03-26 12:38:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388180",2020-03-26 12:39:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388181",2020-03-26 12:40:00,0,755,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388182",2020-03-26 12:41:00,0,740,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.5,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388183",2020-03-26 12:42:00,0,700,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.6,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388184",2020-03-26 12:43:00,0,732,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.1,-3.06117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388185",2020-03-26 12:44:00,0,763,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.1,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388186",2020-03-26 12:45:00,0,695,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.5,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388187",2020-03-26 12:46:00,0,631,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.8,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388188",2020-03-26 12:47:00,0,576,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388189",2020-03-26 12:48:00,0,553,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.1,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388190",2020-03-26 12:49:00,0,541,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-2.27367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388191",2020-03-26 12:50:00,0,540,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388192",2020-03-26 12:51:00,0,538,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388193",2020-03-26 12:52:00,0,539,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388194",2020-03-26 12:53:00,0,541,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388195",2020-03-26 12:54:00,0,544,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388196",2020-03-26 12:55:00,0,550,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.3,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388197",2020-03-26 12:56:00,0,563,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.3,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388198",2020-03-26 12:57:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388199",2020-03-26 12:58:00,0,568,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.7,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388200",2020-03-26 12:59:00,0,569,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.5,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388201",2020-03-26 13:00:00,0,585,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.4,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388202",2020-03-26 13:01:00,0,571,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.6,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388203",2020-03-26 13:02:00,0,563,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.7,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388204",2020-03-26 13:03:00,0,571,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.8,-2.4633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388205",2020-03-26 13:04:00,0,576,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388206",2020-03-26 13:05:00,0,600,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.4,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388207",2020-03-26 13:06:00,0,627,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.5,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388208",2020-03-26 13:07:00,0,656,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-2.88162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388209",2020-03-26 13:08:00,0,679,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388210",2020-03-26 13:09:00,0,675,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388211",2020-03-26 13:10:00,0,710,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388212",2020-03-26 13:11:00,0,702,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388213",2020-03-26 13:12:00,0,656,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.4,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388214",2020-03-26 13:13:00,0,662,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.3,-2.92257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388215",2020-03-26 13:14:00,0,660,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388216",2020-03-26 13:15:00,0,679,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.1,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388217",2020-03-26 13:16:00,0,717,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388218",2020-03-26 13:17:00,0,752,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.6,-3.24387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388219",2020-03-26 13:18:00,0,750,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388220",2020-03-26 13:19:00,0,753,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6.2,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388221",2020-03-26 13:20:00,0,727,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.9,-3.12291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388222",2020-03-26 13:21:00,0,695,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.8,-3.0492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388223",2020-03-26 13:22:00,0,668,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,6,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388224",2020-03-26 13:23:00,0,650,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.8,-2.8287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388225",2020-03-26 13:24:00,0,622,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.5,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388226",2020-03-26 13:25:00,0,598,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.5,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388227",2020-03-26 13:26:00,0,585,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23.5,5.7,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388228",2020-03-26 13:27:00,0,572,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22,23.5,23.5,5.9,-2.46519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388229",2020-03-26 13:28:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22,23.5,23.5,6.3,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388230",2020-03-26 13:29:00,0,572,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.5,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388231",2020-03-26 13:30:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.2,-2.49858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388232",2020-03-26 13:31:00,0,580,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-2.53638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388233",2020-03-26 13:32:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388234",2020-03-26 13:33:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388235",2020-03-26 13:34:00,0,592,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-2.51622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388236",2020-03-26 13:35:00,0,563,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.2,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388237",2020-03-26 13:36:00,0,560,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.6,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388238",2020-03-26 13:37:00,0,530,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388239",2020-03-26 13:38:00,0,506,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.4,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388240",2020-03-26 13:39:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388241",2020-03-26 13:40:00,0,467,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388242",2020-03-26 13:41:00,0,456,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.91331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388243",2020-03-26 13:42:00,0,445,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.87551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388244",2020-03-26 13:43:00,0,439,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388245",2020-03-26 13:44:00,0,434,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.2,-1.82952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388246",2020-03-26 13:45:00,0,434,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.2,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388247",2020-03-26 13:46:00,0,440,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.4,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388248",2020-03-26 13:47:00,0,454,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388249",2020-03-26 13:48:00,0,473,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.6,-2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388250",2020-03-26 13:49:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-2.05569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388251",2020-03-26 13:50:00,0,486,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.82763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388252",2020-03-26 13:51:00,0,489,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388253",2020-03-26 13:52:00,0,492,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388254",2020-03-26 13:53:00,0,498,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.3,-2.01159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388255",2020-03-26 13:54:00,0,506,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.5,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388256",2020-03-26 13:55:00,0,525,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388257",2020-03-26 13:56:00,0,531,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-2.29887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388258",2020-03-26 13:57:00,0,540,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-2.3688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388259",2020-03-26 13:58:00,0,547,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388260",2020-03-26 13:59:00,0,522,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388261",2020-03-26 14:00:00,0,503,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.4,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388262",2020-03-26 14:01:00,0,502,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.4,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388263",2020-03-26 14:02:00,0,488,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.4,-2.07648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388264",2020-03-26 14:03:00,0,485,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.5,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388265",2020-03-26 14:04:00,0,492,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.3,-2.12121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388266",2020-03-26 14:05:00,0,489,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388267",2020-03-26 14:06:00,0,480,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388268",2020-03-26 14:07:00,0,471,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.2,-2.00088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388269",2020-03-26 14:08:00,0,464,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.2,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388270",2020-03-26 14:09:00,0,458,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388271",2020-03-26 14:10:00,0,449,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388272",2020-03-26 14:11:00,0,443,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388273",2020-03-26 14:12:00,0,435,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6,-1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388274",2020-03-26 14:13:00,0,432,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23.5,22.5,23.5,23.5,6.1,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388275",2020-03-26 14:14:00,0,432,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388276",2020-03-26 14:15:00,0,428,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388277",2020-03-26 14:16:00,0,420,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388278",2020-03-26 14:17:00,0,414,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.3,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388279",2020-03-26 14:18:00,0,410,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.4,-1.68588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388280",2020-03-26 14:19:00,0,409,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.68777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388281",2020-03-26 14:20:00,0,416,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388282",2020-03-26 14:21:00,0,416,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388283",2020-03-26 14:22:00,0,409,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388284",2020-03-26 14:23:00,0,403,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388285",2020-03-26 14:24:00,0,397,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388286",2020-03-26 14:25:00,0,382,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388287",2020-03-26 14:26:00,0,370,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388288",2020-03-26 14:27:00,0,365,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.26378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388289",2020-03-26 14:28:00,0,357,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388290",2020-03-26 14:29:00,0,350,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388291",2020-03-26 14:30:00,0,345,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388292",2020-03-26 14:31:00,0,338,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.5,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388293",2020-03-26 14:32:00,0,333,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.4,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388294",2020-03-26 14:33:00,0,327,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.4,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388295",2020-03-26 14:34:00,0,321,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.4,-1.25811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388296",2020-03-26 14:35:00,0,317,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.6,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388297",2020-03-26 14:36:00,0,313,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388298",2020-03-26 14:37:00,0,309,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388299",2020-03-26 14:38:00,0,305,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,6,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388300",2020-03-26 14:39:00,0,305,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,6.1,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388301",2020-03-26 14:40:00,0,300,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388302",2020-03-26 14:41:00,0,296,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388303",2020-03-26 14:42:00,0,289,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.9,-1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388304",2020-03-26 14:43:00,0,286,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.8,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388305",2020-03-26 14:44:00,0,280,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.7,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388306",2020-03-26 14:45:00,0,274,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.3,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388307",2020-03-26 14:46:00,0,270,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.2,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388308",2020-03-26 14:47:00,0,264,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.2,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388309",2020-03-26 14:48:00,0,260,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.2,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388310",2020-03-26 14:49:00,0,257,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.1,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388311",2020-03-26 14:50:00,0,253,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.2,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388312",2020-03-26 14:51:00,0,248,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.1,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388313",2020-03-26 14:52:00,0,242,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388314",2020-03-26 14:53:00,0,239,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388315",2020-03-26 14:54:00,0,235,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.1,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388316",2020-03-26 14:55:00,0,231,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5.1,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388317",2020-03-26 14:56:00,0,228,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,5,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388318",2020-03-26 14:57:00,0,228,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,22.5,23.5,23.5,4.8,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388319",2020-03-26 14:58:00,0,228,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388320",2020-03-26 14:59:00,0,228,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388321",2020-03-26 15:00:00,0,230,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.7,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388322",2020-03-26 15:01:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.7,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388323",2020-03-26 15:02:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,5,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388324",2020-03-26 15:03:00,0,230,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388325",2020-03-26 15:04:00,0,226,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388326",2020-03-26 15:05:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388327",2020-03-26 15:06:00,0,222,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388328",2020-03-26 15:07:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388329",2020-03-26 15:08:00,0,216,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,5,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388330",2020-03-26 15:09:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388331",2020-03-26 15:10:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388332",2020-03-26 15:11:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388333",2020-03-26 15:12:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.4,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388334",2020-03-26 15:13:00,0,214,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388335",2020-03-26 15:14:00,0,212,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388336",2020-03-26 15:15:00,0,211,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388337",2020-03-26 15:16:00,0,209,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388338",2020-03-26 15:17:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388339",2020-03-26 15:18:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388340",2020-03-26 15:19:00,0,203,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388341",2020-03-26 15:20:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388342",2020-03-26 15:21:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388343",2020-03-26 15:22:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388344",2020-03-26 15:23:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388345",2020-03-26 15:24:00,0,202,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388346",2020-03-26 15:25:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388347",2020-03-26 15:26:00,0,209,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.8,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388348",2020-03-26 15:27:00,0,212,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,5,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388349",2020-03-26 15:28:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388350",2020-03-26 15:29:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388351",2020-03-26 15:30:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388352",2020-03-26 15:31:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388353",2020-03-26 15:32:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388354",2020-03-26 15:33:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388355",2020-03-26 15:34:00,0,222,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388356",2020-03-26 15:35:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.6,-0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388357",2020-03-26 15:36:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.7,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388358",2020-03-26 15:37:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.7,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388359",2020-03-26 15:38:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388360",2020-03-26 15:39:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.5,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388361",2020-03-26 15:40:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.3,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388362",2020-03-26 15:41:00,0,216,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.3,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388363",2020-03-26 15:42:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.3,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388364",2020-03-26 15:43:00,0.200064,216,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.4,-0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388365",2020-03-26 15:44:00,-0.749234,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.4,-0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388366",2020-03-26 15:45:00,1.33678,218,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.3,0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388367",2020-03-26 15:46:00,2.83713,221,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388368",2020-03-26 15:47:00,4.74933,223,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388369",2020-03-26 15:48:00,4.97315,226,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388370",2020-03-26 15:49:00,3.7206,229,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.7,0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388371",2020-03-26 15:50:00,2.64178,233,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388372",2020-03-26 15:51:00,1.66295,236,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.3,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388373",2020-03-26 15:52:00,1.44418,240,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.1,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388374",2020-03-26 15:53:00,1.16416,243,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.2,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388375",2020-03-26 15:54:00,1.08635,247,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4.2,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388376",2020-03-26 15:55:00,0.99459,249,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,4,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388377",2020-03-26 15:56:00,1.29384,253,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.1,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388378",2020-03-26 15:57:00,1.40468,255,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.3,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388379",2020-03-26 15:58:00,1.90083,257,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388380",2020-03-26 15:59:00,2.22839,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.8,-0.17892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388381",2020-03-26 16:00:00,2.59793,261,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388382",2020-03-26 16:01:00,2.68033,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388383",2020-03-26 16:02:00,2.40062,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388384",2020-03-26 16:03:00,2.6775,265,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388385",2020-03-26 16:04:00,2.49146,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388386",2020-03-26 16:05:00,2.22431,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.7,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388387",2020-03-26 16:06:00,2.05384,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.8,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388388",2020-03-26 16:07:00,1.87436,269,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.8,0.00567001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388389",2020-03-26 16:08:00,1.84688,269,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388390",2020-03-26 16:09:00,1.94518,269,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388391",2020-03-26 16:10:00,1.28884,269,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388392",2020-03-26 16:11:00,1.7782,270,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388393",2020-03-26 16:12:00,1.83626,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.7,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388394",2020-03-26 16:13:00,1.83583,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.6,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388395",2020-03-26 16:14:00,1.8997,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388396",2020-03-26 16:15:00,1.96046,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388397",2020-03-26 16:16:00,2.25803,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,0.03402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388398",2020-03-26 16:17:00,2.06286,266,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388399",2020-03-26 16:18:00,0.698338,266,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388400",2020-03-26 16:19:00,0.066292,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.2,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388401",2020-03-26 16:20:00,0,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.3,-0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388402",2020-03-26 16:21:00,0,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.2,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388403",2020-03-26 16:22:00,0,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,-0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388404",2020-03-26 16:23:00,0,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388405",2020-03-26 16:24:00,0,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.8,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388406",2020-03-26 16:25:00,0,265,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.8,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388407",2020-03-26 16:26:00,0,263,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,5.1,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388408",2020-03-26 16:27:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,5.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388409",2020-03-26 16:28:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,5.1,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388410",2020-03-26 16:29:00,0,259,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.9,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388411",2020-03-26 16:30:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.7,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388412",2020-03-26 16:31:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.5,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388413",2020-03-26 16:32:00,0,261,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,23.5,4.4,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388414",2020-03-26 16:33:00,0,261,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388415",2020-03-26 16:34:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,-0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388416",2020-03-26 16:35:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388417",2020-03-26 16:36:00,0,267,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,-0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388418",2020-03-26 16:37:00,0,270,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388419",2020-03-26 16:38:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388420",2020-03-26 16:39:00,0,279,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388421",2020-03-26 16:40:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388422",2020-03-26 16:41:00,0,284,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388423",2020-03-26 16:42:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388424",2020-03-26 16:43:00,0,302,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,-0.78435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388425",2020-03-26 16:44:00,0,301,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.8,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388426",2020-03-26 16:45:00,0,292,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388427",2020-03-26 16:46:00,0,288,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.6,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388428",2020-03-26 16:47:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.7,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388429",2020-03-26 16:48:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.7,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388430",2020-03-26 16:49:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.7,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388431",2020-03-26 16:50:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.5,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388432",2020-03-26 16:51:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.6,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388433",2020-03-26 16:52:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388434",2020-03-26 16:53:00,0,287,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.6,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388435",2020-03-26 16:54:00,0,276,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.6,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388436",2020-03-26 16:55:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.7,-0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388437",2020-03-26 16:56:00,0,270,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.8,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388438",2020-03-26 16:57:00,0,259,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,4.9,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388439",2020-03-26 16:58:00,0,255,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,5,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
