"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"388440",2020-03-26 16:59:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,5,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388441",2020-03-26 17:00:00,0,253,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,5.1,-0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388442",2020-03-26 17:01:00,0,235,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,23.5,5.1,-0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388443",2020-03-26 17:02:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388444",2020-03-26 17:03:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388445",2020-03-26 17:04:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388446",2020-03-26 17:05:00,0,222,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388447",2020-03-26 17:06:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388448",2020-03-26 17:07:00,0,206,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388449",2020-03-26 17:08:00,0,202,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388450",2020-03-26 17:09:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388451",2020-03-26 17:10:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388452",2020-03-26 17:11:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388453",2020-03-26 17:12:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388454",2020-03-26 17:13:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388455",2020-03-26 17:14:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388456",2020-03-26 17:15:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388457",2020-03-26 17:16:00,0,189,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388458",2020-03-26 17:17:00,0,187,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388459",2020-03-26 17:18:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388460",2020-03-26 17:19:00,0,186,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388461",2020-03-26 17:20:00,0,182,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388462",2020-03-26 17:21:00,0,180,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388463",2020-03-26 17:22:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388464",2020-03-26 17:23:00,0,191,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388465",2020-03-26 17:24:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388466",2020-03-26 17:25:00,0,199,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388467",2020-03-26 17:26:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388468",2020-03-26 17:27:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,-0.24948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388469",2020-03-26 17:28:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388470",2020-03-26 17:29:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388471",2020-03-26 17:30:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.2,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388472",2020-03-26 17:31:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.2,-0.24255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388473",2020-03-26 17:32:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.3,-0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388474",2020-03-26 17:33:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.3,-0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388475",2020-03-26 17:34:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.3,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388476",2020-03-26 17:35:00,0,187,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.2,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388477",2020-03-26 17:36:00,0,177,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.2,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388478",2020-03-26 17:37:00,0,167,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388479",2020-03-26 17:38:00,0,156,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388480",2020-03-26 17:39:00,0,143,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388481",2020-03-26 17:40:00,0,142,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388482",2020-03-26 17:41:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5.1,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388483",2020-03-26 17:42:00,0,126,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388484",2020-03-26 17:43:00,0,120,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,5,0.00440999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388485",2020-03-26 17:44:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388486",2020-03-26 17:45:00,0,112,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388487",2020-03-26 17:46:00,0,109,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388488",2020-03-26 17:47:00,0,106,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388489",2020-03-26 17:48:00,0,102,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388490",2020-03-26 17:49:00,0,98,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388491",2020-03-26 17:50:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388492",2020-03-26 17:51:00,0,91,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388493",2020-03-26 17:52:00,0,88,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388494",2020-03-26 17:53:00,0,83,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388495",2020-03-26 17:54:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388496",2020-03-26 17:55:00,0,76,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388497",2020-03-26 17:56:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388498",2020-03-26 17:57:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388499",2020-03-26 17:58:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388500",2020-03-26 17:59:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388501",2020-03-26 18:00:00,0,61,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388502",2020-03-26 18:01:00,0,59,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388503",2020-03-26 18:02:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388504",2020-03-26 18:03:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388505",2020-03-26 18:04:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.9,1.94544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388506",2020-03-26 18:05:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388507",2020-03-26 18:06:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.8,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388508",2020-03-26 18:07:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388509",2020-03-26 18:08:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.7,1.37025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388510",2020-03-26 18:09:00,0,46,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388511",2020-03-26 18:10:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,4.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388512",2020-03-26 18:11:00,0,43,0,16,23,23,22,16,16,16,0,0,23,24,23,23.5,22.5,23.5,24,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388513",2020-03-26 18:12:00,0,42,0,16,23,23,22,16,16,16,0,0,23,24,23,23.5,22.5,23.5,24,4.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388514",2020-03-26 18:13:00,0,41,0,16,23,23,22,16,16,16,0,0,23,24,23,23.5,22.5,23.5,24,4.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388515",2020-03-26 18:14:00,0,39,0,16,23,23,22,16,16,16,0,0,23,24,23,23.5,22.5,23.5,24,4.8,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388516",2020-03-26 18:15:00,0,38,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,4.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388517",2020-03-26 18:16:00,0,38,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,4.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388518",2020-03-26 18:17:00,0,36,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,4.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388519",2020-03-26 18:18:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388520",2020-03-26 18:19:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388521",2020-03-26 18:20:00,0,33,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388522",2020-03-26 18:21:00,0,32,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388523",2020-03-26 18:22:00,0,30,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388524",2020-03-26 18:23:00,0,29,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388525",2020-03-26 18:24:00,0,29,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388526",2020-03-26 18:25:00,0,28,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388527",2020-03-26 18:26:00,0,27,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388528",2020-03-26 18:27:00,0,26,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388529",2020-03-26 18:28:00,0,24,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388530",2020-03-26 18:29:00,0,24,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388531",2020-03-26 18:30:00,0,24,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388532",2020-03-26 18:31:00,0,22,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388533",2020-03-26 18:32:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388534",2020-03-26 18:33:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388535",2020-03-26 18:34:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388536",2020-03-26 18:35:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388537",2020-03-26 18:36:00,0,19,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388538",2020-03-26 18:37:00,0,18,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388539",2020-03-26 18:38:00,0,18,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388540",2020-03-26 18:39:00,0,17,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388541",2020-03-26 18:40:00,0,16,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388542",2020-03-26 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.7,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388543",2020-03-26 18:42:00,0,16,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388544",2020-03-26 18:43:00,0,15,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388545",2020-03-26 18:44:00,0,15,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388546",2020-03-26 18:45:00,0,13,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388547",2020-03-26 18:46:00,0,13,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388548",2020-03-26 18:47:00,0,13,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388549",2020-03-26 18:48:00,0,13,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388550",2020-03-26 18:49:00,0,12,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388551",2020-03-26 18:50:00,0,11,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388552",2020-03-26 18:51:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388553",2020-03-26 18:52:00,0,12,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388554",2020-03-26 18:53:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388555",2020-03-26 18:54:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.5,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388556",2020-03-26 18:55:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.6,0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388557",2020-03-26 18:56:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388558",2020-03-26 18:57:00,0,9,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388559",2020-03-26 18:58:00,0,8,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388560",2020-03-26 18:59:00,0,8,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388561",2020-03-26 19:00:00,0,6,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388562",2020-03-26 19:01:00,0,8,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388563",2020-03-26 19:02:00,0,10,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388564",2020-03-26 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388565",2020-03-26 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.4,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388566",2020-03-26 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388567",2020-03-26 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388568",2020-03-26 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388569",2020-03-26 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388570",2020-03-26 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388571",2020-03-26 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.3,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388572",2020-03-26 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388573",2020-03-26 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388574",2020-03-26 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388575",2020-03-26 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388576",2020-03-26 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388577",2020-03-26 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388578",2020-03-26 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388579",2020-03-26 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.1,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388580",2020-03-26 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.1,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388581",2020-03-26 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.1,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388582",2020-03-26 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388583",2020-03-26 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388584",2020-03-26 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,4.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388585",2020-03-26 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,4.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388586",2020-03-26 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,4.1,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388587",2020-03-26 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,4,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388588",2020-03-26 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,3.9,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388589",2020-03-26 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388590",2020-03-26 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388591",2020-03-26 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,4.1,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388592",2020-03-26 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,4.1,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388593",2020-03-26 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,4.2,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388594",2020-03-26 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,4.1,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388595",2020-03-26 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,4.2,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388596",2020-03-26 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,4.1,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388597",2020-03-26 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,4,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388598",2020-03-26 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388599",2020-03-26 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388600",2020-03-26 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388601",2020-03-26 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.8,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388602",2020-03-26 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.8,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388603",2020-03-26 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388604",2020-03-26 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388605",2020-03-26 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.8,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388606",2020-03-26 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.9,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388607",2020-03-26 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388608",2020-03-26 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388609",2020-03-26 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388610",2020-03-26 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388611",2020-03-26 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388612",2020-03-26 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388613",2020-03-26 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388614",2020-03-26 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388615",2020-03-26 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388616",2020-03-26 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388617",2020-03-26 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388618",2020-03-26 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.5,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388619",2020-03-26 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388620",2020-03-26 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388621",2020-03-26 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388622",2020-03-26 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388623",2020-03-26 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388624",2020-03-26 20:03:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388625",2020-03-26 20:04:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388626",2020-03-26 20:05:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,23,23,22,23,23,3.4,0.4725,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388627",2020-03-26 20:06:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388628",2020-03-26 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.4,0.4725,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388629",2020-03-26 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.4,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388630",2020-03-26 20:09:00,1.25833,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388631",2020-03-26 20:10:00,1.9237,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.1,0.51597,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388632",2020-03-26 20:11:00,0.68606,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.51597,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388633",2020-03-26 20:12:00,2.41418,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.2,0.53424,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388634",2020-03-26 20:13:00,2.69455,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388635",2020-03-26 20:14:00,2.0584,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388636",2020-03-26 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388637",2020-03-26 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388638",2020-03-26 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.5,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388639",2020-03-26 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388640",2020-03-26 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388641",2020-03-26 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388642",2020-03-26 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23,3.6,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388643",2020-03-26 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.6,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388644",2020-03-26 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.7,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388645",2020-03-26 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.4,0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388646",2020-03-26 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388647",2020-03-26 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.4,0.51723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388648",2020-03-26 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.3,0.52668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388649",2020-03-26 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.2,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388650",2020-03-26 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.2,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388651",2020-03-26 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3.1,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388652",2020-03-26 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,3,0.51345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388653",2020-03-26 20:32:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,3,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388654",2020-03-26 20:33:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.9,0.50904,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388655",2020-03-26 20:34:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.9,0.50904,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388656",2020-03-26 20:35:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.9,0.50337,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388657",2020-03-26 20:36:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.8,0.50337,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388658",2020-03-26 20:37:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.8,0.52857,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388659",2020-03-26 20:38:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.7,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388660",2020-03-26 20:39:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,23,23,2.8,0.55251,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388661",2020-03-26 20:40:00,0.754184,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,2.9,0.55314,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388662",2020-03-26 20:41:00,1.49124,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,2.7,0.54117,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388663",2020-03-26 20:42:00,1.90475,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,23,23,2.8,0.5355,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388664",2020-03-26 20:43:00,2.43901,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388665",2020-03-26 20:44:00,2.63337,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388666",2020-03-26 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388667",2020-03-26 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388668",2020-03-26 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388669",2020-03-26 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388670",2020-03-26 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388671",2020-03-26 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388672",2020-03-26 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388673",2020-03-26 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.74844,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388674",2020-03-26 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.4,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388675",2020-03-26 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388676",2020-03-26 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388677",2020-03-26 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388678",2020-03-26 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388679",2020-03-26 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388680",2020-03-26 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388681",2020-03-26 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388682",2020-03-26 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388683",2020-03-26 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.7,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388684",2020-03-26 21:03:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.6,0.49644,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388685",2020-03-26 21:04:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.5,0.51282,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388686",2020-03-26 21:05:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.3,0.52164,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388687",2020-03-26 21:06:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.3,0.52164,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388688",2020-03-26 21:07:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.3,0.49014,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388689",2020-03-26 21:08:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.2,0.50274,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388690",2020-03-26 21:09:00,-0.391834,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.2,0.55251,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388691",2020-03-26 21:10:00,0.858254,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.2,0.5166,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388692",2020-03-26 21:11:00,1.36516,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.2,0.52164,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388693",2020-03-26 21:12:00,1.85201,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.2,0.5166,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388694",2020-03-26 21:13:00,3.24784,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.1,0.5166,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388695",2020-03-26 21:14:00,3.80993,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388696",2020-03-26 21:15:00,3.33201,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388697",2020-03-26 21:16:00,3.19206,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388698",2020-03-26 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388699",2020-03-26 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388700",2020-03-26 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388701",2020-03-26 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388702",2020-03-26 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388703",2020-03-26 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.7,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388704",2020-03-26 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.7,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388705",2020-03-26 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.6,0.48762,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388706",2020-03-26 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,23,1.6,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388707",2020-03-26 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.6,0.48825,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388708",2020-03-26 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.5,0.49455,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388709",2020-03-26 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.7,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388710",2020-03-26 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388711",2020-03-26 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.5,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388712",2020-03-26 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388713",2020-03-26 21:32:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23.5,22.5,23,22,22.5,22.5,1.5,0.50967,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388714",2020-03-26 21:33:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23.5,22.5,23,22,22.5,22.5,1.5,0.50274,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388715",2020-03-26 21:34:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388716",2020-03-26 21:35:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388717",2020-03-26 21:36:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.51723,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388718",2020-03-26 21:37:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.52794,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388719",2020-03-26 21:38:00,0.573659,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388720",2020-03-26 21:39:00,0,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.54936,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388721",2020-03-26 21:40:00,0.479573,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.7,0.54621,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388722",2020-03-26 21:41:00,1.24105,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.54558,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388723",2020-03-26 21:42:00,1.80163,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388724",2020-03-26 21:43:00,3.4685,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.54684,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388725",2020-03-26 21:44:00,4.12688,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.54117,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388726",2020-03-26 21:45:00,4.26112,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.56448,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388727",2020-03-26 21:46:00,3.80482,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.3,0.52794,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388728",2020-03-26 21:47:00,3.03105,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.3,0.53424,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388729",2020-03-26 21:48:00,2.11403,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388730",2020-03-26 21:49:00,1.13194,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388731",2020-03-26 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.7,0.50211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388732",2020-03-26 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.7,0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388733",2020-03-26 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.7,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388734",2020-03-26 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.7,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388735",2020-03-26 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388736",2020-03-26 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.6,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388737",2020-03-26 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388738",2020-03-26 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388739",2020-03-26 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388740",2020-03-26 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.48258,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388741",2020-03-26 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.3,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388742",2020-03-26 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388743",2020-03-26 22:02:00,0,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.32508,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388744",2020-03-26 22:03:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.4,0.32067,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388745",2020-03-26 22:04:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.5,0.31374,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388746",2020-03-26 22:05:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.3,0.3339,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388747",2020-03-26 22:06:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.1,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388748",2020-03-26 22:07:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.1,0.33327,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388749",2020-03-26 22:08:00,0.299182,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,23,22,22.5,22.5,1.1,0.35658,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388750",2020-03-26 22:09:00,-0.375835,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.36414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388751",2020-03-26 22:10:00,0.581153,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.35847,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388752",2020-03-26 22:11:00,1.50455,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.35847,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388753",2020-03-26 22:12:00,1.69999,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.36414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388754",2020-03-26 22:13:00,2.86616,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.35847,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388755",2020-03-26 22:14:00,3.42974,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.3528,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388756",2020-03-26 22:15:00,3.62072,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.35784,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388757",2020-03-26 22:16:00,3.49362,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.35784,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388758",2020-03-26 22:17:00,3.32714,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.2,0.35217,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388759",2020-03-26 22:18:00,2.99098,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.35154,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388760",2020-03-26 22:19:00,2.84434,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.35154,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388761",2020-03-26 22:20:00,2.34566,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388762",2020-03-26 22:21:00,1.38205,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388763",2020-03-26 22:22:00,0.800541,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388764",2020-03-26 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388765",2020-03-26 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.2,0.38682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388766",2020-03-26 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388767",2020-03-26 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388768",2020-03-26 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388769",2020-03-26 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388770",2020-03-26 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388771",2020-03-26 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
