"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"388772",2020-03-26 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388773",2020-03-26 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1.1,0.35091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388774",2020-03-26 22:33:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,1,0.33327,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388775",2020-03-26 22:34:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.33327,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388776",2020-03-26 22:35:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388777",2020-03-26 22:36:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.3276,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388778",2020-03-26 22:37:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.32697,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388779",2020-03-26 22:38:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.33957,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388780",2020-03-26 22:39:00,-0.359396,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.35784,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388781",2020-03-26 22:40:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.34587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388782",2020-03-26 22:41:00,1.28671,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.35343,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388783",2020-03-26 22:42:00,1.25803,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.378,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388784",2020-03-26 22:43:00,2.27177,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.37863,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388785",2020-03-26 22:44:00,3.07421,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.35721,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388786",2020-03-26 22:45:00,3.244,0,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.35217,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388787",2020-03-26 22:46:00,2.99976,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.35091,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388788",2020-03-26 22:47:00,3.1285,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.8,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388789",2020-03-26 22:48:00,2.92279,0,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,22.5,0.9,0.34587,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388790",2020-03-26 22:49:00,2.78838,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.34713,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388791",2020-03-26 22:50:00,2.64161,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.33516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388792",2020-03-26 22:51:00,2.26043,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388793",2020-03-26 22:52:00,1.42926,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388794",2020-03-26 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388795",2020-03-26 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.28602,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388796",2020-03-26 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388797",2020-03-26 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388798",2020-03-26 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388799",2020-03-26 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388800",2020-03-26 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388801",2020-03-26 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388802",2020-03-26 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388803",2020-03-26 23:02:00,0,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.7,0.36477,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388804",2020-03-26 23:03:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.35784,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388805",2020-03-26 23:04:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.4,0.3654,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388806",2020-03-26 23:05:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.6,0.51597,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388807",2020-03-26 23:06:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.33264,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388808",2020-03-26 23:07:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.3465,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388809",2020-03-26 23:08:00,0.308158,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.35154,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388810",2020-03-26 23:09:00,0.455313,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.35721,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388811",2020-03-26 23:10:00,0.531198,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.3465,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388812",2020-03-26 23:11:00,1.7585,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.35532,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"388813",2020-03-26 23:12:00,3.40638,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.32886,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388814",2020-03-26 23:13:00,4.81013,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.4,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388815",2020-03-26 23:14:00,5.57395,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.4,0.3339,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388816",2020-03-26 23:15:00,5.83247,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"388817",2020-03-26 23:16:00,5.05913,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388818",2020-03-26 23:17:00,4.3536,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388819",2020-03-26 23:18:00,3.16958,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.33264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388820",2020-03-26 23:19:00,2.76935,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.4,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388821",2020-03-26 23:20:00,2.54709,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.5,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388822",2020-03-26 23:21:00,2.40166,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.6,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"388823",2020-03-26 23:22:00,1.02683,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388824",2020-03-26 23:23:00,0.0339381,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388825",2020-03-26 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.7,0.29988,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388826",2020-03-26 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388827",2020-03-26 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388828",2020-03-26 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388829",2020-03-26 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388830",2020-03-26 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.5,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388831",2020-03-26 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.6,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388832",2020-03-26 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388833",2020-03-26 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388834",2020-03-26 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388835",2020-03-26 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388836",2020-03-26 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.3,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388837",2020-03-26 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.3,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388838",2020-03-26 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388839",2020-03-26 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388840",2020-03-26 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388841",2020-03-26 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388842",2020-03-26 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388843",2020-03-26 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388844",2020-03-26 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.3,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388845",2020-03-26 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.3,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388846",2020-03-26 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388847",2020-03-26 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388848",2020-03-26 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388849",2020-03-26 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388850",2020-03-26 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.3,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388851",2020-03-26 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.29421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388852",2020-03-26 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388853",2020-03-26 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388854",2020-03-26 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388855",2020-03-26 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,0.2,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388856",2020-03-26 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.2,0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388857",2020-03-26 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388858",2020-03-26 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.1,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388859",2020-03-26 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388860",2020-03-26 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388861",2020-03-27 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388862",2020-03-27 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,0.2,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388863",2020-03-27 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388864",2020-03-27 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.1,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388865",2020-03-27 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388866",2020-03-27 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388867",2020-03-27 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388868",2020-03-27 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388869",2020-03-27 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.33579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388870",2020-03-27 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388871",2020-03-27 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.1,0.35532,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388872",2020-03-27 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388873",2020-03-27 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388874",2020-03-27 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,-0.1,0.34776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388875",2020-03-27 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,-0.2,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388876",2020-03-27 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,-0.2,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388877",2020-03-27 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,-0.1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388878",2020-03-27 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.1,0.44478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388879",2020-03-27 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.1,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388880",2020-03-27 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.37359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388881",2020-03-27 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388882",2020-03-27 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388883",2020-03-27 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388884",2020-03-27 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388885",2020-03-27 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388886",2020-03-27 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.3,0.32445,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388887",2020-03-27 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.5,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388888",2020-03-27 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.3,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388889",2020-03-27 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.4,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388890",2020-03-27 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388891",2020-03-27 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.3,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388892",2020-03-27 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,0.2,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388893",2020-03-27 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0.1,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388894",2020-03-27 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0.1,0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388895",2020-03-27 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388896",2020-03-27 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,-0.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388897",2020-03-27 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0.1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388898",2020-03-27 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388899",2020-03-27 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388900",2020-03-27 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388901",2020-03-27 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,-0.1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388902",2020-03-27 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388903",2020-03-27 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388904",2020-03-27 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388905",2020-03-27 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22,0,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388906",2020-03-27 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388907",2020-03-27 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388908",2020-03-27 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.2,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388909",2020-03-27 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.2,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388910",2020-03-27 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388911",2020-03-27 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388912",2020-03-27 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388913",2020-03-27 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388914",2020-03-27 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388915",2020-03-27 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0.1,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388916",2020-03-27 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,0,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388917",2020-03-27 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388918",2020-03-27 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388919",2020-03-27 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.3,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388920",2020-03-27 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.5,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388921",2020-03-27 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.6,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388922",2020-03-27 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.6,0.29925,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388923",2020-03-27 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.4,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388924",2020-03-27 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388925",2020-03-27 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388926",2020-03-27 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.5,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388927",2020-03-27 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.5,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388928",2020-03-27 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.5,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388929",2020-03-27 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388930",2020-03-27 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,-0.4,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388931",2020-03-27 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.28665,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388932",2020-03-27 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388933",2020-03-27 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388934",2020-03-27 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388935",2020-03-27 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388936",2020-03-27 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388937",2020-03-27 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388938",2020-03-27 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.2,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388939",2020-03-27 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388940",2020-03-27 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388941",2020-03-27 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388942",2020-03-27 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388943",2020-03-27 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388944",2020-03-27 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388945",2020-03-27 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388946",2020-03-27 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388947",2020-03-27 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388948",2020-03-27 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388949",2020-03-27 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388950",2020-03-27 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388951",2020-03-27 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388952",2020-03-27 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31815,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388953",2020-03-27 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388954",2020-03-27 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388955",2020-03-27 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388956",2020-03-27 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388957",2020-03-27 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388958",2020-03-27 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388959",2020-03-27 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388960",2020-03-27 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388961",2020-03-27 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388962",2020-03-27 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388963",2020-03-27 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388964",2020-03-27 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388965",2020-03-27 01:44:00,0.0199372,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388966",2020-03-27 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388967",2020-03-27 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388968",2020-03-27 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388969",2020-03-27 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388970",2020-03-27 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388971",2020-03-27 01:50:00,0.0285664,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388972",2020-03-27 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388973",2020-03-27 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388974",2020-03-27 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388975",2020-03-27 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388976",2020-03-27 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388977",2020-03-27 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388978",2020-03-27 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388979",2020-03-27 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388980",2020-03-27 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388981",2020-03-27 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388982",2020-03-27 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.3,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388983",2020-03-27 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388984",2020-03-27 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.31689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388985",2020-03-27 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388986",2020-03-27 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388987",2020-03-27 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388988",2020-03-27 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.9,0.32823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388989",2020-03-27 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.9,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388990",2020-03-27 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388991",2020-03-27 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.8,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388992",2020-03-27 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388993",2020-03-27 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388994",2020-03-27 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388995",2020-03-27 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388996",2020-03-27 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388997",2020-03-27 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388998",2020-03-27 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"388999",2020-03-27 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389000",2020-03-27 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389001",2020-03-27 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389002",2020-03-27 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389003",2020-03-27 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389004",2020-03-27 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389005",2020-03-27 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389006",2020-03-27 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.7,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389007",2020-03-27 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389008",2020-03-27 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389009",2020-03-27 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.6,0.44478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389010",2020-03-27 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,-0.5,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389011",2020-03-27 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389012",2020-03-27 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389013",2020-03-27 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389014",2020-03-27 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389015",2020-03-27 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389016",2020-03-27 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389017",2020-03-27 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.3,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389018",2020-03-27 02:37:00,0.01397,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389019",2020-03-27 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389020",2020-03-27 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389021",2020-03-27 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389022",2020-03-27 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389023",2020-03-27 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389024",2020-03-27 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389025",2020-03-27 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389026",2020-03-27 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389027",2020-03-27 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389028",2020-03-27 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389029",2020-03-27 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389030",2020-03-27 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389031",2020-03-27 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389032",2020-03-27 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389033",2020-03-27 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389034",2020-03-27 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-1,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389035",2020-03-27 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-1,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389036",2020-03-27 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-1,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389037",2020-03-27 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.9,0.28035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389038",2020-03-27 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389039",2020-03-27 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389040",2020-03-27 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389041",2020-03-27 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.29421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389042",2020-03-27 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.28413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389043",2020-03-27 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389044",2020-03-27 03:03:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.4,0.30114,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389045",2020-03-27 03:04:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.5,0.30051,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389046",2020-03-27 03:05:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.2898,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389047",2020-03-27 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30051,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389048",2020-03-27 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.28917,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389049",2020-03-27 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.31185,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389050",2020-03-27 03:09:00,0.87216,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389051",2020-03-27 03:10:00,0.920134,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.315,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389052",2020-03-27 03:11:00,2.04777,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.31437,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389053",2020-03-27 03:12:00,3.36396,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389054",2020-03-27 03:13:00,3.44277,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389055",2020-03-27 03:14:00,3.6742,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389056",2020-03-27 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389057",2020-03-27 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389058",2020-03-27 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.27972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389059",2020-03-27 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389060",2020-03-27 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389061",2020-03-27 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.28602,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389062",2020-03-27 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389063",2020-03-27 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389064",2020-03-27 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.7,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389065",2020-03-27 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389066",2020-03-27 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389067",2020-03-27 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,-0.8,0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389068",2020-03-27 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,-0.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389069",2020-03-27 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,-0.8,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389070",2020-03-27 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,-0.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389071",2020-03-27 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,21.5,21.5,21.5,-0.8,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389072",2020-03-27 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,21.5,21.5,21.5,-0.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389073",2020-03-27 03:32:00,0,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,22,21.5,21.5,21.5,-0.8,0.35217,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"389074",2020-03-27 03:33:00,0,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,22,21.5,21.5,21.5,-1,0.52668,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"389075",2020-03-27 03:34:00,1.21627,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,22,21.5,21.5,21.5,-1,0.37044,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"389076",2020-03-27 03:35:00,0.990513,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.1,0.38304,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"389077",2020-03-27 03:36:00,1.97195,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1.1,0.37989,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"389078",2020-03-27 03:37:00,4.31634,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1.1,0.37107,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389079",2020-03-27 03:38:00,4.67837,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.45927,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389080",2020-03-27 03:39:00,5.09384,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.3465,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389081",2020-03-27 03:40:00,4.71093,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.35154,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389082",2020-03-27 03:41:00,3.83923,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.34587,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389083",2020-03-27 03:42:00,3.47235,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.32067,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389084",2020-03-27 03:43:00,3.43232,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.315,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389085",2020-03-27 03:44:00,3.17073,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-1,0.32067,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389086",2020-03-27 03:45:00,3.18945,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.9,0.32571,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389087",2020-03-27 03:46:00,2.77142,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.3087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389088",2020-03-27 03:47:00,2.97743,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.7,0.31437,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389089",2020-03-27 03:48:00,2.78695,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.7,0.31437,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389090",2020-03-27 03:49:00,2.34249,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.3087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389091",2020-03-27 03:50:00,1.73094,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.31752,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389092",2020-03-27 03:51:00,1.5974,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.31122,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389093",2020-03-27 03:52:00,1.77679,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.3087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389094",2020-03-27 03:53:00,1.80085,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.3087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389095",2020-03-27 03:54:00,1.86906,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.3024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389096",2020-03-27 03:55:00,1.68969,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.31437,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"389097",2020-03-27 03:56:00,1.50538,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.35154,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389098",2020-03-27 03:57:00,1.34088,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,21.5,21.5,-0.8,0.34587,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389099",2020-03-27 03:58:00,1.15379,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.34587,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389100",2020-03-27 03:59:00,1.02784,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.35154,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389101",2020-03-27 04:00:00,0.916827,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.34587,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389102",2020-03-27 04:01:00,1.10669,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.35154,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389103",2020-03-27 04:02:00,2.33015,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.3528,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"389104",2020-03-27 04:03:00,3.66653,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.7,0.3528,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
