"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"389105",2020-03-27 04:04:00,4.46304,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.36162,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"389106",2020-03-27 04:05:00,3.49411,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.7,0.35847,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"389107",2020-03-27 04:06:00,1.7471,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.7,0.36414,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"389108",2020-03-27 04:07:00,1.90475,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.7,0.35721,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389109",2020-03-27 04:08:00,1.21816,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.6,0.35154,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389110",2020-03-27 04:09:00,1.86425,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.7,0.35154,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389111",2020-03-27 04:10:00,3.24684,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.4,0.34839,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389112",2020-03-27 04:11:00,3.06534,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.6,0.35154,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"389113",2020-03-27 04:12:00,2.74025,0,0,16,23,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,-0.5,0.3339,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389114",2020-03-27 04:13:00,2.48495,0,0,16,23,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,-0.6,0.34524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389115",2020-03-27 04:14:00,2.50309,0,0,16,23,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,-0.6,0.31752,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"389116",2020-03-27 04:15:00,2.67345,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.7,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389117",2020-03-27 04:16:00,2.38337,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.6,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389118",2020-03-27 04:17:00,2.5765,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.7,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389119",2020-03-27 04:18:00,2.62861,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.7,0.31122,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389120",2020-03-27 04:19:00,2.09876,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.7,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389121",2020-03-27 04:20:00,1.74163,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389122",2020-03-27 04:21:00,1.70588,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389123",2020-03-27 04:22:00,1.67373,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389124",2020-03-27 04:23:00,1.6791,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389125",2020-03-27 04:24:00,1.7079,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389126",2020-03-27 04:25:00,1.73424,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"389127",2020-03-27 04:26:00,1.67993,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.8,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389128",2020-03-27 04:27:00,1.62138,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.33705,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389129",2020-03-27 04:28:00,1.56707,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389130",2020-03-27 04:29:00,1.45362,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.9,0.34209,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389131",2020-03-27 04:30:00,1.51896,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.9,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389132",2020-03-27 04:31:00,1.54424,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.34209,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389133",2020-03-27 04:32:00,1.72488,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.3465,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"389134",2020-03-27 04:33:00,1.4552,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.3402,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"389135",2020-03-27 04:34:00,1.78997,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-1,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"389136",2020-03-27 04:35:00,1.88759,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.38871,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"389137",2020-03-27 04:36:00,1.98336,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.38241,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389138",2020-03-27 04:37:00,2.53671,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.38241,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389139",2020-03-27 04:38:00,1.86237,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.37674,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389140",2020-03-27 04:39:00,2.15602,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.37863,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389141",2020-03-27 04:40:00,2.50424,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.37674,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389142",2020-03-27 04:41:00,2.47196,0,0,16,23,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.38241,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"389143",2020-03-27 04:42:00,2.54473,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-0.9,0.3591,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"389144",2020-03-27 04:43:00,2.49601,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.35721,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"389145",2020-03-27 04:44:00,2.44477,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"389146",2020-03-27 04:45:00,2.48572,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.34398,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389147",2020-03-27 04:46:00,2.29372,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.34461,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389148",2020-03-27 04:47:00,2.63528,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.33957,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389149",2020-03-27 04:48:00,2.74411,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21.5,-1,0.34083,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389150",2020-03-27 04:49:00,1.9015,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1,0.34524,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389151",2020-03-27 04:50:00,1.62588,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.33957,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389152",2020-03-27 04:51:00,1.42711,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1,0.3402,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389153",2020-03-27 04:52:00,1.3788,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389154",2020-03-27 04:53:00,1.49133,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.34461,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389155",2020-03-27 04:54:00,1.52753,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.34209,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389156",2020-03-27 04:55:00,1.21582,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"389157",2020-03-27 04:56:00,1.44522,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.35217,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389158",2020-03-27 04:57:00,1.40771,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.3402,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389159",2020-03-27 04:58:00,1.4258,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1,0.34839,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389160",2020-03-27 04:59:00,1.37947,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.35154,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389161",2020-03-27 05:00:00,1.42982,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.71883,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389162",2020-03-27 05:01:00,1.93271,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.62307,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389163",2020-03-27 05:02:00,1.65601,0,0,28,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.62244,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"389164",2020-03-27 05:03:00,1.22373,0,0,28,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.56637,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"389165",2020-03-27 05:04:00,1.38597,0,0,28,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.56385,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"389166",2020-03-27 05:05:00,1.59149,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.55881,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"389167",2020-03-27 05:06:00,1.64634,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.54054,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389168",2020-03-27 05:07:00,2.25949,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.52605,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389169",2020-03-27 05:08:00,2.64903,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.53991,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389170",2020-03-27 05:09:00,3.3183,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.52794,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389171",2020-03-27 05:10:00,4.16233,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.51597,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389172",2020-03-27 05:11:00,4.99516,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.52164,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389173",2020-03-27 05:12:00,5.67563,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.49329,1,1,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"389174",2020-03-27 05:13:00,5.82702,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.49644,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"389175",2020-03-27 05:14:00,6.35751,0,0,16,23,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.4914,0,1,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"389176",2020-03-27 05:15:00,5.54167,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.51534,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389177",2020-03-27 05:16:00,5.95285,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.51093,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389178",2020-03-27 05:17:00,5.92128,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.50967,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389179",2020-03-27 05:18:00,5.88593,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.50841,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389180",2020-03-27 05:19:00,5.8187,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.52479,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389181",2020-03-27 05:20:00,5.66258,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.53361,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389182",2020-03-27 05:21:00,4.85584,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.52227,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389183",2020-03-27 05:22:00,5.22032,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.5166,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389184",2020-03-27 05:23:00,5.13445,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.52101,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389185",2020-03-27 05:24:00,5.38463,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50715,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"389186",2020-03-27 05:25:00,5.07598,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.504,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"389187",2020-03-27 05:26:00,4.9059,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.52164,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389188",2020-03-27 05:27:00,4.85803,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.5103,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389189",2020-03-27 05:28:00,4.5484,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.50967,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389190",2020-03-27 05:29:00,4.59942,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.50904,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389191",2020-03-27 05:30:00,4.23462,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.49707,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389192",2020-03-27 05:31:00,4.0614,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.50841,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389193",2020-03-27 05:32:00,3.71135,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.49707,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389194",2020-03-27 05:33:00,3.40605,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.50337,0,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"389195",2020-03-27 05:34:00,3.29504,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.51597,0,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389196",2020-03-27 05:35:00,3.20238,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389197",2020-03-27 05:36:00,3.05898,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.50463,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389198",2020-03-27 05:37:00,2.91311,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.50337,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389199",2020-03-27 05:38:00,2.86233,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50967,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389200",2020-03-27 05:39:00,2.98484,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.48447,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389201",2020-03-27 05:40:00,2.88309,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.7,0.48384,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389202",2020-03-27 05:41:00,3.09281,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.4725,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389203",2020-03-27 05:42:00,3.00631,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.47817,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"389204",2020-03-27 05:43:00,3.01638,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.47187,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"389205",2020-03-27 05:44:00,3.13016,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.49707,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,0,0,0,0,0
"389206",2020-03-27 05:45:00,3.31513,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389207",2020-03-27 05:46:00,3.34503,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389208",2020-03-27 05:47:00,3.43399,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389209",2020-03-27 05:48:00,3.77727,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389210",2020-03-27 05:49:00,3.84382,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.48447,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389211",2020-03-27 05:50:00,4.2509,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.49581,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389212",2020-03-27 05:51:00,4.47556,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.49014,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389213",2020-03-27 05:52:00,4.71083,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.57897,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389214",2020-03-27 05:53:00,4.74514,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50148,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389215",2020-03-27 05:54:00,4.7473,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.66591,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"389216",2020-03-27 05:55:00,4.72786,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.67851,0,0,0,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"389217",2020-03-27 05:56:00,4.70768,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.59031,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389218",2020-03-27 05:57:00,4.65654,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.58401,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389219",2020-03-27 05:58:00,4.61966,11,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.5229,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389220",2020-03-27 05:59:00,4.38961,10,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50274,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389221",2020-03-27 06:00:00,4.058,9,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389222",2020-03-27 06:01:00,3.83722,8,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.4977,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389223",2020-03-27 06:02:00,3.44448,7,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389224",2020-03-27 06:03:00,3.17492,8,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.50337,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"389225",2020-03-27 06:04:00,3.00861,8,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.5166,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"389226",2020-03-27 06:05:00,2.88466,9,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.51912,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"389227",2020-03-27 06:06:00,2.81769,9,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.50841,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389228",2020-03-27 06:07:00,2.69526,12,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389229",2020-03-27 06:08:00,2.64828,10,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389230",2020-03-27 06:09:00,2.61894,12,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389231",2020-03-27 06:10:00,2.72873,12,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389232",2020-03-27 06:11:00,2.80444,12,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"389233",2020-03-27 06:12:00,2.9012,13,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"389234",2020-03-27 06:13:00,2.86239,13,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"389235",2020-03-27 06:14:00,2.88933,14,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389236",2020-03-27 06:15:00,2.94252,14,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389237",2020-03-27 06:16:00,2.80137,16,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.52416,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389238",2020-03-27 06:17:00,3.40284,16,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.7,0.52605,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389239",2020-03-27 06:18:00,3.77357,16,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.7,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389240",2020-03-27 06:19:00,3.99568,17,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.50337,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389241",2020-03-27 06:20:00,4.20796,17,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.7,0.50841,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389242",2020-03-27 06:21:00,4.49527,18,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.49707,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389243",2020-03-27 06:22:00,4.77693,19,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.4851,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389244",2020-03-27 06:23:00,4.80121,19,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.47187,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"389245",2020-03-27 06:24:00,4.78697,20,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.45927,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"389246",2020-03-27 06:25:00,4.79653,21,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.47061,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"389247",2020-03-27 06:26:00,4.75356,21,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.45927,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389248",2020-03-27 06:27:00,4.71842,23,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.44667,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389249",2020-03-27 06:28:00,4.64169,24,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.4347,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389250",2020-03-27 06:29:00,4.56166,24,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.43407,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389251",2020-03-27 06:30:00,4.41791,25,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.6,0.42777,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389252",2020-03-27 06:31:00,4.12638,26,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.41454,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389253",2020-03-27 06:32:00,3.75118,28,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.41454,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389254",2020-03-27 06:33:00,3.50077,28,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.39564,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"389255",2020-03-27 06:34:00,3.34354,30,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.5,0.40005,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"389256",2020-03-27 06:35:00,3.19516,32,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.378,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"389257",2020-03-27 06:36:00,2.79772,33,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.4,0.37674,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389258",2020-03-27 06:37:00,3.04914,35,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.34587,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389259",2020-03-27 06:38:00,2.96823,36,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.3,0.33957,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389260",2020-03-27 06:39:00,2.89413,37,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.33831,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389261",2020-03-27 06:40:00,2.77866,38,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.2,0.32697,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389262",2020-03-27 06:41:00,2.81617,41,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.32004,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0
"389263",2020-03-27 06:42:00,2.92447,42,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1.1,0.3087,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,0,0,0,0,0
"389264",2020-03-27 06:43:00,2.69824,44,0,22,23,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21,21.5,21,-1,0.30933,0,0,1,0,1,1,1,0,1,1,1,1,1,0,0,1,0,0,0,0,0
"389265",2020-03-27 06:44:00,2.65923,44,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-1,0.3276,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389266",2020-03-27 06:45:00,2.7007,44,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-1,0.31752,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389267",2020-03-27 06:46:00,2.69149,46,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.9,0.30807,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389268",2020-03-27 06:47:00,2.75687,48,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.9,0.29547,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389269",2020-03-27 06:48:00,3.21678,48,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.9,0.28917,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389270",2020-03-27 06:49:00,3.33279,50,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.8,0.28224,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389271",2020-03-27 06:50:00,3.36207,52,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.8,0.2709,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389272",2020-03-27 06:51:00,3.78526,53,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.8,0.26334,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389273",2020-03-27 06:52:00,3.9012,55,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.7,0.24822,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389274",2020-03-27 06:53:00,4.19023,57,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.7,0.25011,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,0,1,1,1,1
"389275",2020-03-27 06:54:00,4.22196,60,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.23625,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0
"389276",2020-03-27 06:55:00,4.23947,62,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.23562,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,0
"389277",2020-03-27 06:56:00,4.28059,63,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.22617,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389278",2020-03-27 06:57:00,4.12921,64,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.23184,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389279",2020-03-27 06:58:00,4.06918,62,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.22491,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389280",2020-03-27 06:59:00,4.09821,64,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.21357,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389281",2020-03-27 07:00:00,4.06694,64,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.6,0.20097,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389282",2020-03-27 07:01:00,3.78241,68,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.5,0.19215,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389283",2020-03-27 07:02:00,3.35448,72,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.4,0.16884,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"389284",2020-03-27 07:03:00,3.08425,77,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.3,0.15624,0,1,0,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,1,0
"389285",2020-03-27 07:04:00,3.02627,80,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.2,0.1323,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,0,0,0,1,0
"389286",2020-03-27 07:05:00,2.93544,83,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,-0.1,0.11277,0,1,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,0
"389287",2020-03-27 07:06:00,2.85679,88,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0,0.0882,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389288",2020-03-27 07:07:00,2.78086,94,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.1,0.09261,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389289",2020-03-27 07:08:00,2.6951,97,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.4,0.06804,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389290",2020-03-27 07:09:00,2.53011,100,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.6,0.06804,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389291",2020-03-27 07:10:00,2.46255,103,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.8,0.04347,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389292",2020-03-27 07:11:00,2.59368,107,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.9,0.03591,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"389293",2020-03-27 07:12:00,2.51828,110,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.9,0.05544,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"389294",2020-03-27 07:13:00,2.41434,112,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.9,0.07434,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"389295",2020-03-27 07:14:00,2.39463,115,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.8,0.09387,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389296",2020-03-27 07:15:00,2.43318,118,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.7,0.06111,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389297",2020-03-27 07:16:00,2.78546,121,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.6,0.04977,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389298",2020-03-27 07:17:00,2.53106,125,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,21.5,21,21.5,21,0.6,0.03717,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389299",2020-03-27 07:18:00,3.05572,127,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.6,0.03465,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389300",2020-03-27 07:19:00,2.91939,129,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.7,0.01827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389301",2020-03-27 07:20:00,3.10912,132,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.7,0.02961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389302",2020-03-27 07:21:00,3.2647,136,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.8,-0.00693,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389303",2020-03-27 07:22:00,3.87513,139,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.9,0.01197,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"389304",2020-03-27 07:23:00,4.33569,143,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,0.9,-0.00126,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"389305",2020-03-27 07:24:00,4.21601,147,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1,-0.02583,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"389306",2020-03-27 07:25:00,4.29873,152,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1,-0.03528,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389307",2020-03-27 07:26:00,4.41723,156,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1,-0.05733,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389308",2020-03-27 07:27:00,4.15206,160,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1,-0.06426,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389309",2020-03-27 07:28:00,4.05393,163,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1,-0.08883,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389310",2020-03-27 07:29:00,3.95904,166,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21,1.1,-0.08883,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389311",2020-03-27 07:30:00,4.03478,171,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21.5,1.1,-0.1449,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389312",2020-03-27 07:31:00,3.78917,175,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21.5,1.2,0.01134,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389313",2020-03-27 07:32:00,3.45131,177,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21.5,1.1,-0.01953,0,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"389314",2020-03-27 07:33:00,3.18421,182,0,22,23,22,22,22,22,22,0,0,21.5,23,21.5,22,21,21.5,21.5,1.1,-0.10206,0,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"389315",2020-03-27 07:34:00,2.99867,184,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.13293,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"389316",2020-03-27 07:35:00,2.82643,189,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.23688,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389317",2020-03-27 07:36:00,2.08836,192,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.1,-0.26523,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389318",2020-03-27 07:37:00,2.80096,197,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.28413,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389319",2020-03-27 07:38:00,2.58952,200,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.28413,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389320",2020-03-27 07:39:00,2.45091,203,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.31626,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389321",2020-03-27 07:40:00,2.4797,208,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.32256,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389322",2020-03-27 07:41:00,2.45234,212,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.36603,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389323",2020-03-27 07:42:00,2.40081,216,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.40068,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389324",2020-03-27 07:43:00,1.78694,221,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.40383,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"389325",2020-03-27 07:44:00,2.04614,224,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.38556,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389326",2020-03-27 07:45:00,2.05077,228,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21,21.5,21.5,1.2,-0.47439,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389327",2020-03-27 07:46:00,1.98378,233,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.2,-0.47943,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389328",2020-03-27 07:47:00,1.8776,236,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.2,-0.48636,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389329",2020-03-27 07:48:00,2.39723,240,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.2,-0.49896,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389330",2020-03-27 07:49:00,3.65283,245,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.1,-0.51723,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389331",2020-03-27 07:50:00,4.74621,248,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.1,-0.53298,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389332",2020-03-27 07:51:00,5.36198,253,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.3,-0.54243,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389333",2020-03-27 07:52:00,6.384,257,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.4,-0.55566,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389334",2020-03-27 07:53:00,4.81263,259,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.5,-0.57393,1,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"389335",2020-03-27 07:54:00,4.02881,263,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.5,-0.58149,0,0,0,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"389336",2020-03-27 07:55:00,3.77617,266,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.6,-0.59976,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"389337",2020-03-27 07:56:00,3.56028,270,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.7,-0.60984,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"389338",2020-03-27 07:57:00,3.45831,273,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.7,-0.61236,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"389339",2020-03-27 07:58:00,3.34085,277,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.7,-0.65016,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"389340",2020-03-27 07:59:00,2.94941,281,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,1.9,-0.6426,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389341",2020-03-27 08:00:00,3.44993,284,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2,-0.70686,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389342",2020-03-27 08:01:00,2.95015,287,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.1,-0.72513,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389343",2020-03-27 08:02:00,2.63619,291,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.2,-0.72639,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389344",2020-03-27 08:03:00,2.67043,295,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.2,-0.69237,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389345",2020-03-27 08:04:00,2.33578,298,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.3,-0.68166,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"389346",2020-03-27 08:05:00,2.24717,301,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.4,-0.70119,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389347",2020-03-27 08:06:00,2.13694,304,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,21.5,21.5,2.5,-0.71883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389348",2020-03-27 08:07:00,2.15693,306,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,2.6,-0.71631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389349",2020-03-27 08:08:00,2.08126,312,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,2.6,-0.70812,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389350",2020-03-27 08:09:00,1.98476,316,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,2.7,-0.67725,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389351",2020-03-27 08:10:00,2.03571,320,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,2.9,-0.68733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389352",2020-03-27 08:11:00,1.83701,325,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,3,-0.72009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389353",2020-03-27 08:12:00,1.97389,329,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21,22,21.5,3.1,-0.73395,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389354",2020-03-27 08:13:00,1.92484,334,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,3.2,-0.68733,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"389355",2020-03-27 08:14:00,1.84129,339,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,3.6,-0.68733,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389356",2020-03-27 08:15:00,2.38098,340,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,4,-0.87066,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389357",2020-03-27 08:16:00,1.87398,346,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,4.4,-0.91413,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389358",2020-03-27 08:17:00,1.64653,352,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,4.9,-0.93933,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389359",2020-03-27 08:18:00,2.99326,355,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,5.4,-0.92106,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389360",2020-03-27 08:19:00,2.723,362,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6.7,-0.96579,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389361",2020-03-27 08:20:00,3.08104,364,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6.5,-0.97209,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389362",2020-03-27 08:21:00,3.35955,369,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6,-0.97713,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389363",2020-03-27 08:22:00,3.69462,372,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,5.8,-0.98343,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389364",2020-03-27 08:23:00,3.73839,376,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6.1,-0.98343,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389365",2020-03-27 08:24:00,3.25679,380,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,5.9,-1.00863,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389366",2020-03-27 08:25:00,3.75053,385,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6.2,-1.04139,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389367",2020-03-27 08:26:00,3.71242,389,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21,22,21.5,6.4,-1.06659,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389368",2020-03-27 08:27:00,3.70643,395,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,21.5,6.7,-1.04013,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389369",2020-03-27 08:28:00,3.68498,398,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,21.5,6.8,-1.03446,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"389370",2020-03-27 08:29:00,3.64044,401,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,21.5,5.1,-1.05273,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389371",2020-03-27 08:30:00,3.52331,406,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21,22,21.5,5.6,-1.23606,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389372",2020-03-27 08:31:00,3.56181,411,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,6.2,-1.26378,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389373",2020-03-27 08:32:00,3.39453,412,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.8,-1.26819,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389374",2020-03-27 08:33:00,3.29659,416,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,5.4,-1.31733,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389375",2020-03-27 08:34:00,3.18856,418,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,6.6,-1.34946,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389376",2020-03-27 08:35:00,3.21673,417,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,6.9,-1.11006,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389377",2020-03-27 08:36:00,3.09238,422,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,6.6,-1.11006,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389378",2020-03-27 08:37:00,2.8742,427,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,7,-1.28583,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389379",2020-03-27 08:38:00,3.04618,429,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,7,-1.2978,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389380",2020-03-27 08:39:00,3.04934,433,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,7.3,-1.41183,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389381",2020-03-27 08:40:00,3.08919,433,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,7.1,-1.39986,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389382",2020-03-27 08:41:00,3.19036,434,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,6.6,-1.43073,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389383",2020-03-27 08:42:00,3.22911,434,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.7,-1.42191,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389384",2020-03-27 08:43:00,3.23197,437,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.3,-1.41939,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389385",2020-03-27 08:44:00,3.47341,443,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.3,-1.44711,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389386",2020-03-27 08:45:00,3.24368,446,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,3.7,-1.4742,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389387",2020-03-27 08:46:00,3.2766,442,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.1,-1.48806,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389388",2020-03-27 08:47:00,3.25053,456,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.8,-1.49625,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389389",2020-03-27 08:48:00,3.27176,462,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.9,-1.53783,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389390",2020-03-27 08:49:00,3.30718,465,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,5.2,-1.58634,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389391",2020-03-27 08:50:00,3.21065,468,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,5.6,-1.61406,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389392",2020-03-27 08:51:00,3.01776,478,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,21.5,22,21.5,4.9,-1.66446,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389393",2020-03-27 08:52:00,3.20142,480,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,21.5,5.4,-1.67076,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389394",2020-03-27 08:53:00,3.12567,488,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,21.5,4.3,-1.69218,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389395",2020-03-27 08:54:00,3.04312,495,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,21.5,4.2,-1.72746,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389396",2020-03-27 08:55:00,3.05881,496,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,4.5,-1.74006,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389397",2020-03-27 08:56:00,3.02714,502,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,6,-1.76589,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389398",2020-03-27 08:57:00,2.9525,507,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7,-1.78983,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389399",2020-03-27 08:58:00,2.73187,511,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7.4,-1.80873,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389400",2020-03-27 08:59:00,3.01837,515,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7.5,-1.81503,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389401",2020-03-27 09:00:00,2.99729,517,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,8.4,-1.80873,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389402",2020-03-27 09:01:00,2.95294,523,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7.9,-1.82763,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389403",2020-03-27 09:02:00,2.97317,524,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.8,-1.82385,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389404",2020-03-27 09:03:00,2.95304,530,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,4.8,-1.83456,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389405",2020-03-27 09:04:00,3.01612,536,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.1,-1.83456,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389406",2020-03-27 09:05:00,2.94644,542,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.1,-1.8585,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389407",2020-03-27 09:06:00,2.93357,548,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.6,-1.89126,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389408",2020-03-27 09:07:00,2.91101,562,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.3,-1.93473,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389409",2020-03-27 09:08:00,2.90699,566,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.2,-1.94796,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389410",2020-03-27 09:09:00,2.90871,569,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,5.8,-1.9593,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389411",2020-03-27 09:10:00,2.90377,572,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7,-1.92906,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389412",2020-03-27 09:11:00,2.56497,574,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7.5,-1.90386,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389413",2020-03-27 09:12:00,2.92643,573,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,7.8,-1.87047,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389414",2020-03-27 09:13:00,2.93957,575,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,8.3,-1.8648,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389415",2020-03-27 09:14:00,2.89863,576,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,8.8,-1.81125,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389416",2020-03-27 09:15:00,2.90999,579,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,8.5,-2.05506,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389417",2020-03-27 09:16:00,2.68666,586,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,8.3,-2.11743,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389418",2020-03-27 09:17:00,2.93753,595,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,9.2,-2.13759,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389419",2020-03-27 09:18:00,2.5444,599,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,9.3,-2.16783,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389420",2020-03-27 09:19:00,2.89607,603,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22,22,9.5,-2.04939,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
