"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"389421",2020-03-27 09:20:00,2.89817,608,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,9.7,-1.90323,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389422",2020-03-27 09:21:00,2.77092,610,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,9.5,-1.87866,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389423",2020-03-27 09:22:00,2.79385,613,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,8.6,-2.1042,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389424",2020-03-27 09:23:00,2.70783,617,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,8.4,-2.12436,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389425",2020-03-27 09:24:00,2.68163,621,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,8.5,-2.2428,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389426",2020-03-27 09:25:00,2.15086,627,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,9.1,-2.27556,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389427",2020-03-27 09:26:00,2.68323,632,0,28,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,10,-2.29446,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"389428",2020-03-27 09:27:00,2.47559,633,0,28,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22,22,10.2,-2.28879,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"389429",2020-03-27 09:28:00,2.51291,636,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,10.5,-2.33919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389430",2020-03-27 09:29:00,0.9605,641,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,10.3,-2.33289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389431",2020-03-27 09:30:00,0,642,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.3,-2.3625,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389432",2020-03-27 09:31:00,0,644,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7,-2.36943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389433",2020-03-27 09:32:00,0,652,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,6.9,-2.33541,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"389434",2020-03-27 09:33:00,0,656,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.1,-2.38707,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389435",2020-03-27 09:34:00,0,658,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.2,-2.39589,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389436",2020-03-27 09:35:00,0,660,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8,-2.40786,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389437",2020-03-27 09:36:00,0,662,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.1,-2.41983,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389438",2020-03-27 09:37:00,0,668,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8,-2.43936,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389439",2020-03-27 09:38:00,0.365464,668,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.2,-2.41416,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389440",2020-03-27 09:39:00,0,661,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.9,-2.35053,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389441",2020-03-27 09:40:00,0.500844,656,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.6,-2.39526,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389442",2020-03-27 09:41:00,0.791804,655,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.3,-2.39841,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389443",2020-03-27 09:42:00,1.5871,662,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.2,-2.40723,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389444",2020-03-27 09:43:00,2.52782,682,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.6,-2.45826,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389445",2020-03-27 09:44:00,3.2008,679,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.8,-2.44251,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389446",2020-03-27 09:45:00,3.61435,686,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8,-2.48976,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389447",2020-03-27 09:46:00,3.81254,683,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.7,-2.5137,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389448",2020-03-27 09:47:00,3.3765,690,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,10,-2.50299,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389449",2020-03-27 09:48:00,3.49548,695,0,16,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,10,-2.54016,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389450",2020-03-27 09:49:00,2.83114,680,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.5,-2.47842,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389451",2020-03-27 09:50:00,2.31676,694,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.9,-2.54079,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389452",2020-03-27 09:51:00,1.99513,691,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,9,-2.51874,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389453",2020-03-27 09:52:00,1.63228,688,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8,-2.49732,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389454",2020-03-27 09:53:00,1.68454,690,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,7.2,-2.51748,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389455",2020-03-27 09:54:00,1.63998,703,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.1,-2.59749,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389456",2020-03-27 09:55:00,1.79327,714,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.9,-2.66238,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389457",2020-03-27 09:56:00,1.64496,731,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.3,-2.67624,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389458",2020-03-27 09:57:00,1.30168,735,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.1,-2.6901,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389459",2020-03-27 09:58:00,1.25135,740,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.5,-2.65545,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389460",2020-03-27 09:59:00,1.19899,742,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.4,-2.38833,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389461",2020-03-27 10:00:00,1.37236,737,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,8.4,-2.49669,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389462",2020-03-27 10:01:00,1.34577,732,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,9.3,-2.5767,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389463",2020-03-27 10:02:00,1.42546,741,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,10.8,-2.61828,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"389464",2020-03-27 10:03:00,1.3343,751,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,11,-2.64726,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389465",2020-03-27 10:04:00,1.17876,757,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,11.7,-2.8098,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389466",2020-03-27 10:05:00,1.33491,761,0,28,23,23,22,28,16,28,0,0,22,23.5,22.5,22.5,21.5,22.5,22,12.4,-2.8161,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"389467",2020-03-27 10:06:00,1.76829,766,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,13,-2.78586,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389468",2020-03-27 10:07:00,1.72701,768,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,11.4,-2.835,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389469",2020-03-27 10:08:00,1.95174,775,0,28,23,23,22,28,16,16,0,0,22,23.5,22.5,22.5,21.5,22.5,22,11.8,-2.83626,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389470",2020-03-27 10:09:00,2.53666,776,0,16,23,23,22,28,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,12.3,-2.8161,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389471",2020-03-27 10:10:00,2.82068,775,0,16,23,23,22,28,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,13.2,-2.82366,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389472",2020-03-27 10:11:00,3.25139,773,0,16,23,23,22,28,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,12.7,-2.81799,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"389473",2020-03-27 10:12:00,3.23375,781,0,16,23,23,22,28,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,10.4,-2.8791,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389474",2020-03-27 10:13:00,3.26561,790,0,16,23,23,22,28,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,9.2,-2.90493,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389475",2020-03-27 10:14:00,3.18356,797,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22,8.2,-2.90682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389476",2020-03-27 10:15:00,2.33436,806,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22.5,8.4,-3.01833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389477",2020-03-27 10:16:00,0,805,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,22.5,22.5,7.5,-3.00006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389478",2020-03-27 10:17:00,0,809,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7.3,-2.9925,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389479",2020-03-27 10:18:00,0,808,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7.9,-3.00006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389480",2020-03-27 10:19:00,0,815,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7.5,-3.02274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389481",2020-03-27 10:20:00,0,822,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,8.3,-3.05046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389482",2020-03-27 10:21:00,0,822,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,8.7,-3.0618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389483",2020-03-27 10:22:00,0,825,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,10.3,-3.06306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389484",2020-03-27 10:23:00,0,824,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,10.9,-3.06243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389485",2020-03-27 10:24:00,0,827,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7.9,-3.0807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389486",2020-03-27 10:25:00,0,835,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7.7,-3.1374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389487",2020-03-27 10:26:00,0,847,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,7,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389488",2020-03-27 10:27:00,0,852,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,8.8,-3.20355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389489",2020-03-27 10:28:00,0,859,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,8.6,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389490",2020-03-27 10:29:00,0.802528,864,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,9.3,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389491",2020-03-27 10:30:00,-0.665641,871,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,10.6,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389492",2020-03-27 10:31:00,0.667848,871,0,16,23,23,22,16,16,16,0,0,22,23.5,23,22.5,21.5,23,22.5,11,-2.91438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389493",2020-03-27 10:32:00,1.07139,876,0,16,23,23,22,28,16,16,0,0,22,24,23,22.5,21.5,23,22.5,10.6,-3.03093,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"389494",2020-03-27 10:33:00,1.41289,878,0,16,23,23,22,28,16,28,0,0,22,24,23,22.5,21.5,23,22.5,10,-3.04983,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389495",2020-03-27 10:34:00,1.10929,869,0,16,23,23,22,28,16,28,0,0,22,24,23,22.5,21.5,23,22.5,10.6,-3.20166,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389496",2020-03-27 10:35:00,0.978845,876,0,16,23,23,22,28,16,28,0,0,22,24,23,22.5,21.5,23,22.5,9.1,-2.72601,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389497",2020-03-27 10:36:00,2.23527,880,0,16,23,23,22,28,16,28,0,0,22,24,23,22.5,21.5,23,22.5,9.3,-2.71593,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389498",2020-03-27 10:37:00,1.64282,885,0,16,23,23,22,28,16,28,0,0,22,24,23,22.5,21.5,23,22.5,10.4,-2.64663,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389499",2020-03-27 10:38:00,1.55153,875,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,9.9,-2.64033,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389500",2020-03-27 10:39:00,1.78872,881,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,9.1,-2.62836,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389501",2020-03-27 10:40:00,2.60118,891,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,8.8,-2.70459,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389502",2020-03-27 10:41:00,2.73459,904,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,9.9,-2.78523,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389503",2020-03-27 10:42:00,2.45863,912,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,10,-2.79783,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389504",2020-03-27 10:43:00,2.93452,915,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,10.5,-2.84697,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389505",2020-03-27 10:44:00,3.46511,915,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,8.3,-1.26693,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389506",2020-03-27 10:45:00,3.68577,924,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,8.7,-2.84256,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389507",2020-03-27 10:46:00,3.74097,925,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,10.1,-2.86713,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389508",2020-03-27 10:47:00,3.91935,930,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,10.7,-2.86524,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389509",2020-03-27 10:48:00,3.56529,929,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,11.2,-2.86083,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389510",2020-03-27 10:49:00,3.48457,926,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,12,-2.84886,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389511",2020-03-27 10:50:00,3.17142,928,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,11.9,-2.80476,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389512",2020-03-27 10:51:00,3.05813,927,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,12.3,-2.77956,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389513",2020-03-27 10:52:00,3.29409,923,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,13.1,-2.72601,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389514",2020-03-27 10:53:00,3.40476,920,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,11.2,-2.56347,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389515",2020-03-27 10:54:00,3.39629,918,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.8,-2.56599,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389516",2020-03-27 10:55:00,3.38972,921,0.094,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,11.1,-2.61072,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389517",2020-03-27 10:56:00,3.2604,922,0.102,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,12.8,-2.64537,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389518",2020-03-27 10:57:00,3.30711,931,0.055,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,13.1,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389519",2020-03-27 10:58:00,2.32263,936,0.082,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,12.9,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389520",2020-03-27 10:59:00,3.28934,939,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10,-2.4633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389521",2020-03-27 11:00:00,2.93841,947,0.098,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.5,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389522",2020-03-27 11:01:00,2.71419,940,2.065,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.6,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389523",2020-03-27 11:02:00,2.73858,925,2.031,16,23,23,22,28,16,16,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.1,-0.51156,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389524",2020-03-27 11:03:00,2.50516,929,2.053,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,9.5,-0.66843,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389525",2020-03-27 11:04:00,2.24563,945,2.045,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.1,-0.7119,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389526",2020-03-27 11:05:00,1.98298,949,2.046,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.4,-0.73143,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389527",2020-03-27 11:06:00,2.05271,953,2.069,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.9,-0.74466,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389528",2020-03-27 11:07:00,1.93209,970,2.04,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.9,-0.86058,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389529",2020-03-27 11:08:00,1.97025,975,2.052,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.6,-0.8505,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389530",2020-03-27 11:09:00,2.86913,989,0.087,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.6,-2.98242,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389531",2020-03-27 11:10:00,3.1985,995,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,11.4,-3.69873,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389532",2020-03-27 11:11:00,1.74865,992,2.075,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,12,-1.53153,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389533",2020-03-27 11:12:00,1.31917,988,2.019,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,11.2,-1.56429,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389534",2020-03-27 11:13:00,1.3586,980,2.057,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.5,-1.50066,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389535",2020-03-27 11:14:00,1.48322,974,2.059,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.6,-1.45089,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389536",2020-03-27 11:15:00,1.59696,985,2.071,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,10.9,-1.55169,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"389537",2020-03-27 11:16:00,1.46472,978,2.077,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,22,23,22.5,10.9,-1.5498,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389538",2020-03-27 11:17:00,1.1937,971,0.059,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,22,23,22.5,11.3,-3.61116,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389539",2020-03-27 11:18:00,0.737334,965,0.087,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23,22.5,11.3,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389540",2020-03-27 11:19:00,0,958,0.087,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23,22.5,10.4,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389541",2020-03-27 11:20:00,0,937,0.107,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,22.5,10.1,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389542",2020-03-27 11:21:00,0,931,0.109,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,22.5,10.5,-3.48453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389543",2020-03-27 11:22:00,0,851,0.088,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,9.6,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389544",2020-03-27 11:23:00,0,865,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,10.2,-3.33144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389545",2020-03-27 11:24:00,0,760,0.107,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,11.9,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389546",2020-03-27 11:25:00,0,795,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,12.7,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389547",2020-03-27 11:26:00,0,886,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,12.6,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389548",2020-03-27 11:27:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,11.2,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389549",2020-03-27 11:28:00,0,969,0.103,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,12.4,-3.59226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389550",2020-03-27 11:29:00,0,983,0.057,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,11.6,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389551",2020-03-27 11:30:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,22.5,11.5,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389552",2020-03-27 11:31:00,0,1002,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,11.8,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389553",2020-03-27 11:32:00,0,1001,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,12.4,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389554",2020-03-27 11:33:00,0,952,0.105,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,12.2,-3.4335,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389555",2020-03-27 11:34:00,0,961,0.105,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,13,-3.76362,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389556",2020-03-27 11:35:00,0,965,0.087,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,12.8,-3.71826,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389557",2020-03-27 11:36:00,0,953,0.087,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,13.2,-3.73023,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389558",2020-03-27 11:37:00,0,956,0,16,23,23,22,16,16,28,0,0,22.5,23.5,23.5,22.5,22,23.5,23,11.6,-3.71133,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389559",2020-03-27 11:38:00,0,928,2.049,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,10.6,-1.55736,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389560",2020-03-27 11:39:00,0,966,2.051,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,10,-1.76085,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389561",2020-03-27 11:40:00,0,1036,2.037,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,9.9,-1.9719,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389562",2020-03-27 11:41:00,0.311721,1014,2.012,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,8.9,-1.87173,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"389563",2020-03-27 11:42:00,0.704041,1015,2.019,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,10.2,-1.91961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389564",2020-03-27 11:43:00,0.676305,1019,2.043,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,22.5,22,23.5,23,11.2,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389565",2020-03-27 11:44:00,0.432836,1030,0.108,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,10.4,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389566",2020-03-27 11:45:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,10.6,-4.25439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389567",2020-03-27 11:46:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,9.8,-4.26069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389568",2020-03-27 11:47:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,10.2,-4.26447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389569",2020-03-27 11:48:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,10.4,-4.30227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389570",2020-03-27 11:49:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,9.9,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389571",2020-03-27 11:50:00,0,1023,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,9.7,-3.8682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389572",2020-03-27 11:51:00,0,1021,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,8.7,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389573",2020-03-27 11:52:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,10.2,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389574",2020-03-27 11:53:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,11.5,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389575",2020-03-27 11:54:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,11.9,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389576",2020-03-27 11:55:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,11.9,-4.16619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389577",2020-03-27 11:56:00,0,1001,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.3,-3.98727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389578",2020-03-27 11:57:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.5,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389579",2020-03-27 11:58:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12,-4.0005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389580",2020-03-27 11:59:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.8,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389581",2020-03-27 12:00:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389582",2020-03-27 12:01:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.5,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389583",2020-03-27 12:02:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.2,-4.11957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389584",2020-03-27 12:03:00,0,1024,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,22.5,22,23.5,23,12.3,-3.99861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389585",2020-03-27 12:04:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.1,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389586",2020-03-27 12:05:00,0,997,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.9,-3.9123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389587",2020-03-27 12:06:00,0,1004,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389588",2020-03-27 12:07:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.2,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389589",2020-03-27 12:08:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.4,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389590",2020-03-27 12:09:00,0,1087,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.7,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389591",2020-03-27 12:10:00,0,1109,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,9.6,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389592",2020-03-27 12:11:00,0,1117,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,10.8,-4.41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389593",2020-03-27 12:12:00,0,1119,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11,-4.44969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389594",2020-03-27 12:13:00,0,1133,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,10.3,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389595",2020-03-27 12:14:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,9.8,-4.22226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389596",2020-03-27 12:15:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,10.8,-4.13217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389597",2020-03-27 12:16:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.8,-4.18446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389598",2020-03-27 12:17:00,0,1129,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.6,-4.2525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389599",2020-03-27 12:18:00,0,1127,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.1,-4.2588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389600",2020-03-27 12:19:00,0,1112,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.5,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389601",2020-03-27 12:20:00,0,1098,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.3,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389602",2020-03-27 12:21:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.9,-4.12083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389603",2020-03-27 12:22:00,0,1114,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389604",2020-03-27 12:23:00,0,1094,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.8,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389605",2020-03-27 12:24:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.2,-4.10382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389606",2020-03-27 12:25:00,0,1031,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.9,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389607",2020-03-27 12:26:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.5,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389608",2020-03-27 12:27:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.3,-4.19265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389609",2020-03-27 12:28:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.3,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389610",2020-03-27 12:29:00,0,1093,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,11.9,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389611",2020-03-27 12:30:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.4,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389612",2020-03-27 12:31:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.9,-4.14729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389613",2020-03-27 12:32:00,0,1066,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.7,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389614",2020-03-27 12:33:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.3,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389615",2020-03-27 12:34:00,0,1084,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.4,-4.25439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389616",2020-03-27 12:35:00,0,1051,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.4,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389617",2020-03-27 12:36:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.2,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389618",2020-03-27 12:37:00,0,907,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.4,-3.22749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389619",2020-03-27 12:38:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,12.6,-3.4272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389620",2020-03-27 12:39:00,0,825,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389621",2020-03-27 12:40:00,0,819,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.4,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389622",2020-03-27 12:41:00,0,820,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.9,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389623",2020-03-27 12:42:00,0,806,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,13.8,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389624",2020-03-27 12:43:00,0,836,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,14.6,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389625",2020-03-27 12:44:00,0,831,0,16,23,23,22,16,16,16,0,0,22.5,23.5,24,23,22,23.5,23,15.1,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389626",2020-03-27 12:45:00,0,687,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.7,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389627",2020-03-27 12:46:00,0,916,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.4,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389628",2020-03-27 12:47:00,0,960,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.7,-4.0509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389629",2020-03-27 12:48:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.7,-4.2651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389630",2020-03-27 12:49:00,0,1112,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13.2,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389631",2020-03-27 12:50:00,0,1125,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.3,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389632",2020-03-27 12:51:00,0,1108,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.4,-4.41189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389633",2020-03-27 12:52:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13.1,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389634",2020-03-27 12:53:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.6,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389635",2020-03-27 12:54:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23,13.1,-3.84615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389636",2020-03-27 12:55:00,0,879,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23,13.2,-3.30624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389637",2020-03-27 12:56:00,0,753,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.4,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389638",2020-03-27 12:57:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.4,-3.58344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389639",2020-03-27 12:58:00,0,935,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-3.77118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389640",2020-03-27 12:59:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.4,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389641",2020-03-27 13:00:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.7,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389642",2020-03-27 13:01:00,0,626,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389643",2020-03-27 13:02:00,0,770,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.5,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389644",2020-03-27 13:03:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.8,-4.34133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389645",2020-03-27 13:04:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.8,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389646",2020-03-27 13:05:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.7,-4.5423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389647",2020-03-27 13:06:00,0,1114,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389648",2020-03-27 13:07:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-4.1454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389649",2020-03-27 13:08:00,0,1104,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389650",2020-03-27 13:09:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-4.50009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389651",2020-03-27 13:10:00,0,981,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.6,-3.99483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389652",2020-03-27 13:11:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.8,-4.25439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389653",2020-03-27 13:12:00,0,1083,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.7,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389654",2020-03-27 13:13:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389655",2020-03-27 13:14:00,0,878,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389656",2020-03-27 13:15:00,0,887,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389657",2020-03-27 13:16:00,0,925,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.1,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389658",2020-03-27 13:17:00,0,950,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389659",2020-03-27 13:18:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389660",2020-03-27 13:19:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.9,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389661",2020-03-27 13:20:00,0,967,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.2,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389662",2020-03-27 13:21:00,0,928,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.8,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389663",2020-03-27 13:22:00,0,857,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.5,-3.02148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389664",2020-03-27 13:23:00,0,809,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.8,-2.99061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389665",2020-03-27 13:24:00,0,864,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-3.40452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389666",2020-03-27 13:25:00,0,906,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.6,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389667",2020-03-27 13:26:00,0,929,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.2,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389668",2020-03-27 13:27:00,0,923,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.4,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389669",2020-03-27 13:28:00,0,925,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.9,-3.69243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389670",2020-03-27 13:29:00,0,918,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.3,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389671",2020-03-27 13:30:00,0,941,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.2,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389672",2020-03-27 13:31:00,0,975,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.3,-3.95262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389673",2020-03-27 13:32:00,0,1000,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.8,-4.07232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389674",2020-03-27 13:33:00,0,995,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389675",2020-03-27 13:34:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.1,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389676",2020-03-27 13:35:00,0,904,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.2,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389677",2020-03-27 13:36:00,0,906,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.2,-3.67794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389678",2020-03-27 13:37:00,0,920,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389679",2020-03-27 13:38:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.2,-3.64392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389680",2020-03-27 13:39:00,0,875,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.3,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389681",2020-03-27 13:40:00,0,832,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.7,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389682",2020-03-27 13:41:00,0,863,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389683",2020-03-27 13:42:00,0,937,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389684",2020-03-27 13:43:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.5,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389685",2020-03-27 13:44:00,0,1025,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.4,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389686",2020-03-27 13:45:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.6,-3.9312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389687",2020-03-27 13:46:00,0,1001,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.7,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389688",2020-03-27 13:47:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.5,-4.12839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389689",2020-03-27 13:48:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389690",2020-03-27 13:49:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.4,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389691",2020-03-27 13:50:00,0,959,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.1,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389692",2020-03-27 13:51:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.9,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389693",2020-03-27 13:52:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.6,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389694",2020-03-27 13:53:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.8,-3.87324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389695",2020-03-27 13:54:00,0,1004,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.7,-4.03578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389696",2020-03-27 13:55:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.6,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389697",2020-03-27 13:56:00,0,1014,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.7,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389698",2020-03-27 13:57:00,0,970,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.7,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389699",2020-03-27 13:58:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.8,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389700",2020-03-27 13:59:00,0,949,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.6,-3.71574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389701",2020-03-27 14:00:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,16.5,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389702",2020-03-27 14:01:00,0,914,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.2,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389703",2020-03-27 14:02:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.2,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389704",2020-03-27 14:03:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.9,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389705",2020-03-27 14:04:00,0,723,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.5,-2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389706",2020-03-27 14:05:00,0,670,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389707",2020-03-27 14:06:00,0,614,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389708",2020-03-27 14:07:00,0,493,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389709",2020-03-27 14:08:00,0,546,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.3,-2.15397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389710",2020-03-27 14:09:00,0,642,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.2,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389711",2020-03-27 14:10:00,0,671,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.5,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389712",2020-03-27 14:11:00,0,685,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.4,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389713",2020-03-27 14:12:00,0,640,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.8,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389714",2020-03-27 14:13:00,0,702,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.9,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389715",2020-03-27 14:14:00,0,686,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,13.9,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389716",2020-03-27 14:15:00,0,674,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,12.8,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389717",2020-03-27 14:16:00,0,644,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.1,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389718",2020-03-27 14:17:00,0,697,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.3,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389719",2020-03-27 14:18:00,0,638,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,14.5,-2.29572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389720",2020-03-27 14:19:00,0,597,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.4,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389721",2020-03-27 14:20:00,0,624,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.2,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389722",2020-03-27 14:21:00,0,621,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23.5,23.5,15.4,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389723",2020-03-27 14:22:00,0,590,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,13.8,-2.25981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389724",2020-03-27 14:23:00,0,661,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.7,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389725",2020-03-27 14:24:00,0,711,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.7,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389726",2020-03-27 14:25:00,0,757,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.3,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389727",2020-03-27 14:26:00,0,760,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,13.9,-3.02841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389728",2020-03-27 14:27:00,0,707,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.5,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389729",2020-03-27 14:28:00,0,772,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.3,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389730",2020-03-27 14:29:00,0,765,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.3,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389731",2020-03-27 14:30:00,0,779,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.5,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389732",2020-03-27 14:31:00,0,770,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.7,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389733",2020-03-27 14:32:00,0,751,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.5,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389734",2020-03-27 14:33:00,0,685,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.3,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389735",2020-03-27 14:34:00,0,604,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389736",2020-03-27 14:35:00,0,696,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.1,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
