"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"389737",2020-03-27 14:36:00,0,759,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.3,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389738",2020-03-27 14:37:00,0,759,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.7,-3.04857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389739",2020-03-27 14:38:00,0,783,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,15.9,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389740",2020-03-27 14:39:00,0,731,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.3,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389741",2020-03-27 14:40:00,0,750,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,13.9,-3.02652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389742",2020-03-27 14:41:00,0,815,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,13.2,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389743",2020-03-27 14:42:00,0,830,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,13.1,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389744",2020-03-27 14:43:00,0,813,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.1,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389745",2020-03-27 14:44:00,0,803,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,23.5,14.9,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389746",2020-03-27 14:45:00,0,801,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,14.3,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389747",2020-03-27 14:46:00,0,788,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,13.9,-2.86524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389748",2020-03-27 14:47:00,0,783,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,23.5,13.4,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389749",2020-03-27 14:48:00,0,734,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,13.4,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389750",2020-03-27 14:49:00,0,729,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,13.6,-2.92131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389751",2020-03-27 14:50:00,0,723,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,13.8,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389752",2020-03-27 14:51:00,0,687,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,14.3,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389753",2020-03-27 14:52:00,0,629,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,14.8,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389754",2020-03-27 14:53:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,15.3,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389755",2020-03-27 14:54:00,0,600,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,14.8,-2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389756",2020-03-27 14:55:00,0,622,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,14.6,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389757",2020-03-27 14:56:00,0,624,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24,14.9,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389758",2020-03-27 14:57:00,0,577,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.2,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389759",2020-03-27 14:58:00,0,564,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.2,-2.22075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389760",2020-03-27 14:59:00,0,536,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.5,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389761",2020-03-27 15:00:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,16,-2.23398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389762",2020-03-27 15:01:00,0,609,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.6,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389763",2020-03-27 15:02:00,0,621,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.5,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389764",2020-03-27 15:03:00,0,643,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.3,-2.59371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389765",2020-03-27 15:04:00,0,653,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,15.6,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389766",2020-03-27 15:05:00,0,631,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.9,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389767",2020-03-27 15:06:00,0,592,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.5,-2.35494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389768",2020-03-27 15:07:00,0,616,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14.2,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389769",2020-03-27 15:08:00,0,618,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.6,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389770",2020-03-27 15:09:00,0,541,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389771",2020-03-27 15:10:00,0,513,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14.8,-1.67202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389772",2020-03-27 15:11:00,0,485,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14.1,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389773",2020-03-27 15:12:00,0,464,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14.6,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389774",2020-03-27 15:13:00,0,451,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,14.3,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389775",2020-03-27 15:14:00,0,446,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.9,-1.73628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389776",2020-03-27 15:15:00,0,454,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.4,-1.71738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389777",2020-03-27 15:16:00,0,461,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.5,-1.80558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389778",2020-03-27 15:17:00,0,472,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.1,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389779",2020-03-27 15:18:00,0,476,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.4,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389780",2020-03-27 15:19:00,0,468,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,13.4,-1.82196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389781",2020-03-27 15:20:00,0,464,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,22.5,23.5,24,12.9,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389782",2020-03-27 15:21:00,0,461,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24,13.1,-1.81251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389783",2020-03-27 15:22:00,0,471,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24,13.1,-1.83078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389784",2020-03-27 15:23:00,0,487,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24,13.6,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389785",2020-03-27 15:24:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389786",2020-03-27 15:25:00,0,515,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.3,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389787",2020-03-27 15:26:00,0,495,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.1,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389788",2020-03-27 15:27:00,0,493,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389789",2020-03-27 15:28:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389790",2020-03-27 15:29:00,0,451,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389791",2020-03-27 15:30:00,0,447,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.1,-1.5939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389792",2020-03-27 15:31:00,0,436,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.1,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389793",2020-03-27 15:32:00,0,426,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.1,-1.63422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389794",2020-03-27 15:33:00,0,419,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389795",2020-03-27 15:34:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389796",2020-03-27 15:35:00,0,421,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.2,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389797",2020-03-27 15:36:00,0,423,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.3,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389798",2020-03-27 15:37:00,0,421,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.5,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389799",2020-03-27 15:38:00,0,420,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.5,-1.45341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389800",2020-03-27 15:39:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.1,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389801",2020-03-27 15:40:00,0,407,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.4,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389802",2020-03-27 15:41:00,0,410,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.4,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389803",2020-03-27 15:42:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.4,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389804",2020-03-27 15:43:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.4,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389805",2020-03-27 15:44:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.3,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389806",2020-03-27 15:45:00,0,378,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.14912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389807",2020-03-27 15:46:00,0,386,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389808",2020-03-27 15:47:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.7,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389809",2020-03-27 15:48:00,0,414,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389810",2020-03-27 15:49:00,0,420,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.7,-1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389811",2020-03-27 15:50:00,0,420,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.55421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389812",2020-03-27 15:51:00,0,411,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.5,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389813",2020-03-27 15:52:00,0,412,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.6,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389814",2020-03-27 15:53:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,14.3,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389815",2020-03-27 15:54:00,0,404,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.5,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389816",2020-03-27 15:55:00,0,395,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389817",2020-03-27 15:56:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.9,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389818",2020-03-27 15:57:00,0,406,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389819",2020-03-27 15:58:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389820",2020-03-27 15:59:00,0,400,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389821",2020-03-27 16:00:00,0,406,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.3,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389822",2020-03-27 16:01:00,0,432,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.4,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389823",2020-03-27 16:02:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389824",2020-03-27 16:03:00,0,459,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.6,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389825",2020-03-27 16:04:00,0,452,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.2,-1.14345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389826",2020-03-27 16:05:00,0,458,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13.2,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389827",2020-03-27 16:06:00,0,469,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,13,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389828",2020-03-27 16:07:00,0,477,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24,12.8,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389829",2020-03-27 16:08:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,12.6,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389830",2020-03-27 16:09:00,0,450,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,12.7,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389831",2020-03-27 16:10:00,0,462,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.6,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389832",2020-03-27 16:11:00,0,478,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389833",2020-03-27 16:12:00,0,488,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389834",2020-03-27 16:13:00,0,472,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.9,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389835",2020-03-27 16:14:00,0,468,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.8,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389836",2020-03-27 16:15:00,0,461,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389837",2020-03-27 16:16:00,0,466,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.9,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389838",2020-03-27 16:17:00,0,449,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.9,-1.38852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389839",2020-03-27 16:18:00,0,444,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.2,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389840",2020-03-27 16:19:00,0,452,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.5,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389841",2020-03-27 16:20:00,0,457,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389842",2020-03-27 16:21:00,0,438,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.8,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389843",2020-03-27 16:22:00,0,421,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,14,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389844",2020-03-27 16:23:00,0,406,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.7,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389845",2020-03-27 16:24:00,0,387,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.3,-1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389846",2020-03-27 16:25:00,0,381,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.4,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389847",2020-03-27 16:26:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.4,-0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389848",2020-03-27 16:27:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.2,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389849",2020-03-27 16:28:00,0,365,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.3,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389850",2020-03-27 16:29:00,0,358,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.4,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389851",2020-03-27 16:30:00,0,351,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-0.95508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389852",2020-03-27 16:31:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389853",2020-03-27 16:32:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.3,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389854",2020-03-27 16:33:00,0,432,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.4,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389855",2020-03-27 16:34:00,0,436,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389856",2020-03-27 16:35:00,0,428,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389857",2020-03-27 16:36:00,0,430,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.6,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389858",2020-03-27 16:37:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,13.7,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389859",2020-03-27 16:38:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,14.1,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389860",2020-03-27 16:39:00,0,435,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,14.2,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389861",2020-03-27 16:40:00,0,426,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,14.5,-1.28331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389862",2020-03-27 16:41:00,0,426,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,14.4,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389863",2020-03-27 16:42:00,0,439,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,14.5,-1.33308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389864",2020-03-27 16:43:00,0,443,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,14.5,-1.35261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389865",2020-03-27 16:44:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,14.3,-1.35702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389866",2020-03-27 16:45:00,0,434,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,14.1,-1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389867",2020-03-27 16:46:00,0,438,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,13.7,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389868",2020-03-27 16:47:00,0,429,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,13.9,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389869",2020-03-27 16:48:00,0,384,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,24.5,14,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389870",2020-03-27 16:49:00,0,365,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,14.1,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389871",2020-03-27 16:50:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,14.1,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389872",2020-03-27 16:51:00,0,349,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,14.2,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389873",2020-03-27 16:52:00,0,340,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389874",2020-03-27 16:53:00,0,336,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.3,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389875",2020-03-27 16:54:00,0,323,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.8,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389876",2020-03-27 16:55:00,0,312,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.7,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389877",2020-03-27 16:56:00,0,295,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.7,-0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389878",2020-03-27 16:57:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389879",2020-03-27 16:58:00,0,265,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389880",2020-03-27 16:59:00,0,249,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389881",2020-03-27 17:00:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389882",2020-03-27 17:01:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389883",2020-03-27 17:02:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389884",2020-03-27 17:03:00,0,210,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389885",2020-03-27 17:04:00,0,209,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389886",2020-03-27 17:05:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.6,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389887",2020-03-27 17:06:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.4,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389888",2020-03-27 17:07:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.2,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389889",2020-03-27 17:08:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.2,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389890",2020-03-27 17:09:00,0,206,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.2,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389891",2020-03-27 17:10:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.1,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389892",2020-03-27 17:11:00,0,204,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23.5,23,24,25,13.3,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389893",2020-03-27 17:12:00,0,203,0,16,23,23,22,16,16,16,0,0,23,23.5,24,24,23,24,25,13.4,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389894",2020-03-27 17:13:00,0,210,0,16,23,23,22,16,16,16,0,0,23,23.5,24,24,23,24,25,13.5,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389895",2020-03-27 17:14:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,24,24,23,24,25,13.5,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389896",2020-03-27 17:15:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,24,24,23,24,25,13.5,-0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389897",2020-03-27 17:16:00,0,184,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13.3,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389898",2020-03-27 17:17:00,0,177,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13.2,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389899",2020-03-27 17:18:00,0,170,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13.1,-0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389900",2020-03-27 17:19:00,0,166,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389901",2020-03-27 17:20:00,0,168,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13,-0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389902",2020-03-27 17:21:00,0,169,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13,-0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389903",2020-03-27 17:22:00,0,163,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389904",2020-03-27 17:23:00,0,153,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13.1,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389905",2020-03-27 17:24:00,0,147,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,25,13.1,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389906",2020-03-27 17:25:00,0,140,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,13.1,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389907",2020-03-27 17:26:00,0,134,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,13.1,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389908",2020-03-27 17:27:00,0,129,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,13,-0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389909",2020-03-27 17:28:00,0,126,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.9,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389910",2020-03-27 17:29:00,0,124,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.9,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389911",2020-03-27 17:30:00,0,120,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.8,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389912",2020-03-27 17:31:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389913",2020-03-27 17:32:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389914",2020-03-27 17:33:00,0,112,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389915",2020-03-27 17:34:00,0,110,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389916",2020-03-27 17:35:00,0,108,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389917",2020-03-27 17:36:00,0,107,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389918",2020-03-27 17:37:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389919",2020-03-27 17:38:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389920",2020-03-27 17:39:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389921",2020-03-27 17:40:00,0,103,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,-0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389922",2020-03-27 17:41:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.00252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389923",2020-03-27 17:42:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389924",2020-03-27 17:43:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389925",2020-03-27 17:44:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,0.00315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389926",2020-03-27 17:45:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389927",2020-03-27 17:46:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389928",2020-03-27 17:47:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389929",2020-03-27 17:48:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389930",2020-03-27 17:49:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389931",2020-03-27 17:50:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389932",2020-03-27 17:51:00,0,102,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389933",2020-03-27 17:52:00,0,102,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389934",2020-03-27 17:53:00,0,99,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389935",2020-03-27 17:54:00,0,97,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.7,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389936",2020-03-27 17:55:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.8,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389937",2020-03-27 17:56:00,0,94,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,23,24,24.5,12.9,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389938",2020-03-27 17:57:00,0,91,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389939",2020-03-27 17:58:00,0,88,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.8,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389940",2020-03-27 17:59:00,0,85,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389941",2020-03-27 18:00:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389942",2020-03-27 18:01:00,0,78,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389943",2020-03-27 18:02:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.3,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389944",2020-03-27 18:03:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389945",2020-03-27 18:04:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389946",2020-03-27 18:05:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389947",2020-03-27 18:06:00,0,61,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389948",2020-03-27 18:07:00,0,59,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389949",2020-03-27 18:08:00,0,57,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389950",2020-03-27 18:09:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389951",2020-03-27 18:10:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.2,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389952",2020-03-27 18:11:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.1,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389953",2020-03-27 18:12:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.1,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389954",2020-03-27 18:13:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389955",2020-03-27 18:14:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389956",2020-03-27 18:15:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389957",2020-03-27 18:16:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389958",2020-03-27 18:17:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389959",2020-03-27 18:18:00,0,38,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,11.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389960",2020-03-27 18:19:00,0,37,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389961",2020-03-27 18:20:00,0,36,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389962",2020-03-27 18:21:00,0,35,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389963",2020-03-27 18:22:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,12,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389964",2020-03-27 18:23:00,0,32,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,11.9,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389965",2020-03-27 18:24:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389966",2020-03-27 18:25:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389967",2020-03-27 18:26:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389968",2020-03-27 18:27:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389969",2020-03-27 18:28:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389970",2020-03-27 18:29:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389971",2020-03-27 18:30:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389972",2020-03-27 18:31:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389973",2020-03-27 18:32:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389974",2020-03-27 18:33:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389975",2020-03-27 18:34:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389976",2020-03-27 18:35:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389977",2020-03-27 18:36:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389978",2020-03-27 18:37:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389979",2020-03-27 18:38:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389980",2020-03-27 18:39:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389981",2020-03-27 18:40:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389982",2020-03-27 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389983",2020-03-27 18:42:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389984",2020-03-27 18:43:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389985",2020-03-27 18:44:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389986",2020-03-27 18:45:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389987",2020-03-27 18:46:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389988",2020-03-27 18:47:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389989",2020-03-27 18:48:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,11.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389990",2020-03-27 18:49:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389991",2020-03-27 18:50:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,11.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389992",2020-03-27 18:51:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389993",2020-03-27 18:52:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389994",2020-03-27 18:53:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389995",2020-03-27 18:54:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389996",2020-03-27 18:55:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389997",2020-03-27 18:56:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389998",2020-03-27 18:57:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"389999",2020-03-27 18:58:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390000",2020-03-27 18:59:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390001",2020-03-27 19:00:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.4,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390002",2020-03-27 19:01:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390003",2020-03-27 19:02:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390004",2020-03-27 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390005",2020-03-27 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.2,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390006",2020-03-27 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11.2,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390007",2020-03-27 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,11,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390008",2020-03-27 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390009",2020-03-27 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.7,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390010",2020-03-27 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390011",2020-03-27 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390012",2020-03-27 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.5,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390013",2020-03-27 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390014",2020-03-27 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390015",2020-03-27 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390016",2020-03-27 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390017",2020-03-27 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390018",2020-03-27 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390019",2020-03-27 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390020",2020-03-27 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390021",2020-03-27 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390022",2020-03-27 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390023",2020-03-27 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390024",2020-03-27 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390025",2020-03-27 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390026",2020-03-27 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390027",2020-03-27 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390028",2020-03-27 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390029",2020-03-27 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390030",2020-03-27 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390031",2020-03-27 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390032",2020-03-27 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390033",2020-03-27 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390034",2020-03-27 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390035",2020-03-27 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390036",2020-03-27 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390037",2020-03-27 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390038",2020-03-27 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390039",2020-03-27 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390040",2020-03-27 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390041",2020-03-27 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390042",2020-03-27 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390043",2020-03-27 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.6,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390044",2020-03-27 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390045",2020-03-27 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390046",2020-03-27 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390047",2020-03-27 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390048",2020-03-27 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390049",2020-03-27 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390050",2020-03-27 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390051",2020-03-27 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390052",2020-03-27 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390053",2020-03-27 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390054",2020-03-27 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390055",2020-03-27 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390056",2020-03-27 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390057",2020-03-27 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390058",2020-03-27 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390059",2020-03-27 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390060",2020-03-27 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390061",2020-03-27 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390062",2020-03-27 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
