"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"390063",2020-03-27 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390064",2020-03-27 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390065",2020-03-27 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390066",2020-03-27 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390067",2020-03-27 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390068",2020-03-27 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390069",2020-03-27 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390070",2020-03-27 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390071",2020-03-27 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390072",2020-03-27 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390073",2020-03-27 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390074",2020-03-27 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390075",2020-03-27 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390076",2020-03-27 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390077",2020-03-27 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390078",2020-03-27 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.6,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390079",2020-03-27 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390080",2020-03-27 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390081",2020-03-27 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390082",2020-03-27 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390083",2020-03-27 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390084",2020-03-27 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390085",2020-03-27 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390086",2020-03-27 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390087",2020-03-27 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,8.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390088",2020-03-27 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390089",2020-03-27 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390090",2020-03-27 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390091",2020-03-27 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390092",2020-03-27 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390093",2020-03-27 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390094",2020-03-27 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390095",2020-03-27 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390096",2020-03-27 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390097",2020-03-27 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390098",2020-03-27 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390099",2020-03-27 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390100",2020-03-27 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390101",2020-03-27 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390102",2020-03-27 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390103",2020-03-27 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390104",2020-03-27 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.4,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390105",2020-03-27 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390106",2020-03-27 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,8.4,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390107",2020-03-27 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.3,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390108",2020-03-27 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.3,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390109",2020-03-27 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390110",2020-03-27 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390111",2020-03-27 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390112",2020-03-27 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390113",2020-03-27 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390114",2020-03-27 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390115",2020-03-27 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390116",2020-03-27 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390117",2020-03-27 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390118",2020-03-27 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390119",2020-03-27 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390120",2020-03-27 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390121",2020-03-27 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390122",2020-03-27 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390123",2020-03-27 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390124",2020-03-27 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390125",2020-03-27 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390126",2020-03-27 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390127",2020-03-27 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390128",2020-03-27 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390129",2020-03-27 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390130",2020-03-27 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390131",2020-03-27 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390132",2020-03-27 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390133",2020-03-27 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390134",2020-03-27 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390135",2020-03-27 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390136",2020-03-27 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390137",2020-03-27 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390138",2020-03-27 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.7,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390139",2020-03-27 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390140",2020-03-27 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390141",2020-03-27 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390142",2020-03-27 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390143",2020-03-27 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390144",2020-03-27 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390145",2020-03-27 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390146",2020-03-27 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,8.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390147",2020-03-27 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390148",2020-03-27 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390149",2020-03-27 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390150",2020-03-27 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390151",2020-03-27 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390152",2020-03-27 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390153",2020-03-27 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390154",2020-03-27 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390155",2020-03-27 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390156",2020-03-27 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390157",2020-03-27 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390158",2020-03-27 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390159",2020-03-27 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390160",2020-03-27 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390161",2020-03-27 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390162",2020-03-27 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390163",2020-03-27 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390164",2020-03-27 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390165",2020-03-27 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390166",2020-03-27 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390167",2020-03-27 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390168",2020-03-27 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390169",2020-03-27 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390170",2020-03-27 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390171",2020-03-27 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390172",2020-03-27 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390173",2020-03-27 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390174",2020-03-27 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390175",2020-03-27 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390176",2020-03-27 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.3,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390177",2020-03-27 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390178",2020-03-27 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.4,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390179",2020-03-27 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390180",2020-03-27 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390181",2020-03-27 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.5,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390182",2020-03-27 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390183",2020-03-27 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390184",2020-03-27 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390185",2020-03-27 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390186",2020-03-27 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390187",2020-03-27 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.7,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390188",2020-03-27 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390189",2020-03-27 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.9,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390190",2020-03-27 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390191",2020-03-27 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390192",2020-03-27 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,6.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390193",2020-03-27 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390194",2020-03-27 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.2,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390195",2020-03-27 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390196",2020-03-27 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390197",2020-03-27 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390198",2020-03-27 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390199",2020-03-27 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390200",2020-03-27 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390201",2020-03-27 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390202",2020-03-27 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390203",2020-03-27 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390204",2020-03-27 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390205",2020-03-27 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390206",2020-03-27 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390207",2020-03-27 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390208",2020-03-27 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.9,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390209",2020-03-27 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390210",2020-03-27 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390211",2020-03-27 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390212",2020-03-27 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390213",2020-03-27 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390214",2020-03-27 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,6.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390215",2020-03-27 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390216",2020-03-27 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390217",2020-03-27 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390218",2020-03-27 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390219",2020-03-27 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390220",2020-03-27 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390221",2020-03-27 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390222",2020-03-27 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390223",2020-03-27 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390224",2020-03-27 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390225",2020-03-27 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390226",2020-03-27 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390227",2020-03-27 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390228",2020-03-27 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390229",2020-03-27 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390230",2020-03-27 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390231",2020-03-27 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390232",2020-03-27 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390233",2020-03-27 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390234",2020-03-27 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390235",2020-03-27 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390236",2020-03-27 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390237",2020-03-27 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390238",2020-03-27 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390239",2020-03-27 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390240",2020-03-27 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390241",2020-03-27 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390242",2020-03-27 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390243",2020-03-27 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390244",2020-03-27 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390245",2020-03-27 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390246",2020-03-27 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390247",2020-03-27 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390248",2020-03-27 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390249",2020-03-27 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390250",2020-03-27 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390251",2020-03-27 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390252",2020-03-27 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390253",2020-03-27 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390254",2020-03-27 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,5.9,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390255",2020-03-27 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,5.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390256",2020-03-27 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,5.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390257",2020-03-27 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,5.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390258",2020-03-27 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390259",2020-03-27 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390260",2020-03-27 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390261",2020-03-27 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390262",2020-03-27 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390263",2020-03-27 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390264",2020-03-27 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390265",2020-03-27 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390266",2020-03-27 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390267",2020-03-27 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390268",2020-03-27 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390269",2020-03-27 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390270",2020-03-27 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390271",2020-03-27 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390272",2020-03-27 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390273",2020-03-27 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390274",2020-03-27 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390275",2020-03-27 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390276",2020-03-27 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390277",2020-03-27 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390278",2020-03-27 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390279",2020-03-27 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390280",2020-03-27 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390281",2020-03-27 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390282",2020-03-27 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390283",2020-03-27 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390284",2020-03-27 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390285",2020-03-27 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390286",2020-03-27 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390287",2020-03-27 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390288",2020-03-27 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390289",2020-03-27 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390290",2020-03-27 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390291",2020-03-27 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390292",2020-03-27 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390293",2020-03-27 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390294",2020-03-27 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390295",2020-03-27 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390296",2020-03-27 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390297",2020-03-27 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390298",2020-03-27 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390299",2020-03-27 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390300",2020-03-27 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390301",2020-03-28 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390302",2020-03-28 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390303",2020-03-28 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.4,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390304",2020-03-28 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390305",2020-03-28 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390306",2020-03-28 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390307",2020-03-28 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390308",2020-03-28 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390309",2020-03-28 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390310",2020-03-28 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390311",2020-03-28 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390312",2020-03-28 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390313",2020-03-28 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390314",2020-03-28 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390315",2020-03-28 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390316",2020-03-28 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390317",2020-03-28 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390318",2020-03-28 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390319",2020-03-28 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390320",2020-03-28 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390321",2020-03-28 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390322",2020-03-28 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390323",2020-03-28 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.4,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390324",2020-03-28 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390325",2020-03-28 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390326",2020-03-28 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390327",2020-03-28 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.5,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390328",2020-03-28 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390329",2020-03-28 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390330",2020-03-28 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390331",2020-03-28 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390332",2020-03-28 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390333",2020-03-28 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390334",2020-03-28 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390335",2020-03-28 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390336",2020-03-28 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,4.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390337",2020-03-28 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.7,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390338",2020-03-28 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.7,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390339",2020-03-28 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.8,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390340",2020-03-28 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.8,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390341",2020-03-28 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.8,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390342",2020-03-28 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390343",2020-03-28 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.7,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390344",2020-03-28 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.8,0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390345",2020-03-28 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.6,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390346",2020-03-28 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390347",2020-03-28 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390348",2020-03-28 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390349",2020-03-28 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390350",2020-03-28 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390351",2020-03-28 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390352",2020-03-28 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390353",2020-03-28 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390354",2020-03-28 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390355",2020-03-28 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390356",2020-03-28 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.3,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390357",2020-03-28 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,4.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390358",2020-03-28 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390359",2020-03-28 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390360",2020-03-28 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390361",2020-03-28 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390362",2020-03-28 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390363",2020-03-28 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390364",2020-03-28 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390365",2020-03-28 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390366",2020-03-28 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.2,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390367",2020-03-28 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.3,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390368",2020-03-28 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.3,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390369",2020-03-28 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390370",2020-03-28 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390371",2020-03-28 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390372",2020-03-28 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390373",2020-03-28 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390374",2020-03-28 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390375",2020-03-28 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390376",2020-03-28 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390377",2020-03-28 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390378",2020-03-28 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390379",2020-03-28 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390380",2020-03-28 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390381",2020-03-28 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390382",2020-03-28 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390383",2020-03-28 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390384",2020-03-28 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390385",2020-03-28 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390386",2020-03-28 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390387",2020-03-28 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390388",2020-03-28 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390389",2020-03-28 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390390",2020-03-28 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390391",2020-03-28 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390392",2020-03-28 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390393",2020-03-28 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390394",2020-03-28 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,3.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390395",2020-03-28 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390396",2020-03-28 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390397",2020-03-28 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390398",2020-03-28 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390399",2020-03-28 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390400",2020-03-28 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390401",2020-03-28 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
