"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"390402",2020-03-28 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390403",2020-03-28 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390404",2020-03-28 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390405",2020-03-28 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,3.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390406",2020-03-28 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,3.7,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390407",2020-03-28 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,3.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390408",2020-03-28 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,3.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390409",2020-03-28 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,3.8,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390410",2020-03-28 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,3.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390411",2020-03-28 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,22.5,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390412",2020-03-28 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,22.5,3.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390413",2020-03-28 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.8,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390414",2020-03-28 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.29358,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390415",2020-03-28 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390416",2020-03-28 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390417",2020-03-28 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390418",2020-03-28 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390419",2020-03-28 01:58:00,0.622162,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.6,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390420",2020-03-28 01:59:00,1.18428,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.4,0.30366,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390421",2020-03-28 02:00:00,0.425314,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390422",2020-03-28 02:01:00,1.58863,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.4,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390423",2020-03-28 02:02:00,3.48227,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.3,0.29673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390424",2020-03-28 02:03:00,4.47291,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.3,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390425",2020-03-28 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.4,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390426",2020-03-28 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.5,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390427",2020-03-28 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.5,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390428",2020-03-28 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.6,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390429",2020-03-28 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,3.7,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390430",2020-03-28 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390431",2020-03-28 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390432",2020-03-28 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390433",2020-03-28 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390434",2020-03-28 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390435",2020-03-28 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.8,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390436",2020-03-28 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390437",2020-03-28 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30114,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390438",2020-03-28 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390439",2020-03-28 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.29547,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390440",2020-03-28 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390441",2020-03-28 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.30051,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390442",2020-03-28 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390443",2020-03-28 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390444",2020-03-28 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,1.38474,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390445",2020-03-28 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.29421,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390446",2020-03-28 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.2772,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390447",2020-03-28 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390448",2020-03-28 02:27:00,1.4537,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390449",2020-03-28 02:28:00,0.946095,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390450",2020-03-28 02:29:00,0.586812,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.40824,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390451",2020-03-28 02:30:00,0.477964,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.40257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390452",2020-03-28 02:31:00,1.6418,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390453",2020-03-28 02:32:00,2.25231,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390454",2020-03-28 02:33:00,2.53016,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.31185,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390455",2020-03-28 02:34:00,3.21975,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390456",2020-03-28 02:35:00,3.02758,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390457",2020-03-28 02:36:00,3.04174,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390458",2020-03-28 02:37:00,1.88274,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390459",2020-03-28 02:38:00,0.604915,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390460",2020-03-28 02:39:00,0.458792,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390461",2020-03-28 02:40:00,1.12484,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390462",2020-03-28 02:41:00,1.61213,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390463",2020-03-28 02:42:00,1.59278,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33012,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390464",2020-03-28 02:43:00,1.19375,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390465",2020-03-28 02:44:00,0.991752,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390466",2020-03-28 02:45:00,0.970246,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390467",2020-03-28 02:46:00,0.792803,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390468",2020-03-28 02:47:00,0.680999,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390469",2020-03-28 02:48:00,0.764623,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390470",2020-03-28 02:49:00,0.997546,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33516,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390471",2020-03-28 02:50:00,1.15098,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33075,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390472",2020-03-28 02:51:00,1.11583,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390473",2020-03-28 02:52:00,0.885156,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390474",2020-03-28 02:53:00,0.733894,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390475",2020-03-28 02:54:00,0.875337,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390476",2020-03-28 02:55:00,0.584357,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390477",2020-03-28 02:56:00,1.34292,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390478",2020-03-28 02:57:00,1.57904,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390479",2020-03-28 02:58:00,0.955614,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390480",2020-03-28 02:59:00,1.49767,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390481",2020-03-28 03:00:00,1.47632,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390482",2020-03-28 03:01:00,1.50318,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390483",2020-03-28 03:02:00,1.42539,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390484",2020-03-28 03:03:00,1.32352,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390485",2020-03-28 03:04:00,1.20414,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390486",2020-03-28 03:05:00,1.04861,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390487",2020-03-28 03:06:00,0.951183,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390488",2020-03-28 03:07:00,0.824346,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390489",2020-03-28 03:08:00,0.768671,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390490",2020-03-28 03:09:00,0.731329,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390491",2020-03-28 03:10:00,0.686379,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390492",2020-03-28 03:11:00,0.636523,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390493",2020-03-28 03:12:00,0.65097,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390494",2020-03-28 03:13:00,0.653624,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390495",2020-03-28 03:14:00,0.693637,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390496",2020-03-28 03:15:00,0.670194,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.7,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390497",2020-03-28 03:16:00,0.688783,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390498",2020-03-28 03:17:00,0.684731,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390499",2020-03-28 03:18:00,0.665851,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.32571,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390500",2020-03-28 03:19:00,0.703201,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390501",2020-03-28 03:20:00,0.714947,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390502",2020-03-28 03:21:00,0.630704,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390503",2020-03-28 03:22:00,0.725644,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390504",2020-03-28 03:23:00,0.82478,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390505",2020-03-28 03:24:00,0.698362,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390506",2020-03-28 03:25:00,0.669499,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390507",2020-03-28 03:26:00,1.24285,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390508",2020-03-28 03:27:00,1.01874,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390509",2020-03-28 03:28:00,0.39754,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390510",2020-03-28 03:29:00,0.751981,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390511",2020-03-28 03:30:00,0.967489,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,1.40049,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390512",2020-03-28 03:31:00,1.13793,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.30933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390513",2020-03-28 03:32:00,1.31858,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.30492,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390514",2020-03-28 03:33:00,1.51563,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390515",2020-03-28 03:34:00,1.6201,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390516",2020-03-28 03:35:00,1.31672,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390517",2020-03-28 03:36:00,0.937144,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.2961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390518",2020-03-28 03:37:00,0.861492,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390519",2020-03-28 03:38:00,0.696288,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390520",2020-03-28 03:39:00,0.621183,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390521",2020-03-28 03:40:00,0.547948,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.29862,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390522",2020-03-28 03:41:00,0.397307,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.29862,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390523",2020-03-28 03:42:00,0.567428,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390524",2020-03-28 03:43:00,0.565003,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.52794,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390525",2020-03-28 03:44:00,0.57821,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.53424,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390526",2020-03-28 03:45:00,0.604546,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390527",2020-03-28 03:46:00,0.589212,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390528",2020-03-28 03:47:00,0.620285,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390529",2020-03-28 03:48:00,0.654354,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.31185,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390530",2020-03-28 03:49:00,0.795851,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390531",2020-03-28 03:50:00,0.498268,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.30681,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390532",2020-03-28 03:51:00,0.664038,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390533",2020-03-28 03:52:00,0.640821,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390534",2020-03-28 03:53:00,0.649569,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390535",2020-03-28 03:54:00,0.695661,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390536",2020-03-28 03:55:00,0.596864,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390537",2020-03-28 03:56:00,1.19115,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390538",2020-03-28 03:57:00,0.904982,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32949,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390539",2020-03-28 03:58:00,0.784696,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390540",2020-03-28 03:59:00,1.01255,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390541",2020-03-28 04:00:00,1.14283,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390542",2020-03-28 04:01:00,1.25739,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390543",2020-03-28 04:02:00,1.15734,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.9,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390544",2020-03-28 04:03:00,1.04283,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390545",2020-03-28 04:04:00,0.941656,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390546",2020-03-28 04:05:00,0.848215,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390547",2020-03-28 04:06:00,0.754212,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390548",2020-03-28 04:07:00,0.73297,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390549",2020-03-28 04:08:00,0.666184,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32256,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390550",2020-03-28 04:09:00,0.605225,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390551",2020-03-28 04:10:00,0.598421,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32508,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390552",2020-03-28 04:11:00,0.530349,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390553",2020-03-28 04:12:00,0.556749,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390554",2020-03-28 04:13:00,0.536647,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22,2.2,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390555",2020-03-28 04:14:00,0.541612,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22,2.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390556",2020-03-28 04:15:00,0.651713,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22,2.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390557",2020-03-28 04:16:00,0.541976,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22,2.5,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390558",2020-03-28 04:17:00,0.515894,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22,2.5,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390559",2020-03-28 04:18:00,0.528564,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390560",2020-03-28 04:19:00,0.531454,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390561",2020-03-28 04:20:00,0.518809,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390562",2020-03-28 04:21:00,0.69997,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.7,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390563",2020-03-28 04:22:00,0.560301,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.7,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390564",2020-03-28 04:23:00,0.562211,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390565",2020-03-28 04:24:00,0.625999,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390566",2020-03-28 04:25:00,0.762839,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.6,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390567",2020-03-28 04:26:00,1.11815,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.5,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390568",2020-03-28 04:27:00,0.776742,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.5,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390569",2020-03-28 04:28:00,0.821022,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.5,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390570",2020-03-28 04:29:00,0.946038,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.5,0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390571",2020-03-28 04:30:00,1.10329,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390572",2020-03-28 04:31:00,1.17644,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.3,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390573",2020-03-28 04:32:00,0.971662,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.3,0.32382,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390574",2020-03-28 04:33:00,0.952477,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.3,0.3465,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390575",2020-03-28 04:34:00,0.759719,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.3,0.34713,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390576",2020-03-28 04:35:00,0.666448,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.2,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390577",2020-03-28 04:36:00,0.579235,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.2,0.33579,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390578",2020-03-28 04:37:00,0.599025,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390579",2020-03-28 04:38:00,1.96936,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390580",2020-03-28 04:39:00,0.637463,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390581",2020-03-28 04:40:00,0.608986,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390582",2020-03-28 04:41:00,1.71937,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390583",2020-03-28 04:42:00,2.43147,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390584",2020-03-28 04:43:00,2.70478,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390585",2020-03-28 04:44:00,2.15719,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390586",2020-03-28 04:45:00,1.58065,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390587",2020-03-28 04:46:00,1.45355,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390588",2020-03-28 04:47:00,1.20192,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390589",2020-03-28 04:48:00,0.887373,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390590",2020-03-28 04:49:00,0.529264,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390591",2020-03-28 04:50:00,0.272081,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390592",2020-03-28 04:51:00,0.415934,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390593",2020-03-28 04:52:00,0.417271,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390594",2020-03-28 04:53:00,0.518446,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390595",2020-03-28 04:54:00,0.594351,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390596",2020-03-28 04:55:00,0.830269,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390597",2020-03-28 04:56:00,0.891263,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390598",2020-03-28 04:57:00,0.57778,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390599",2020-03-28 04:58:00,0.956373,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390600",2020-03-28 04:59:00,0.94238,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.35532,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390601",2020-03-28 05:00:00,1.19961,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.73017,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390602",2020-03-28 05:01:00,0.813783,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,3.54564,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390603",2020-03-28 05:02:00,1.06938,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,3.53115,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390604",2020-03-28 05:03:00,0.968092,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.57204,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390605",2020-03-28 05:04:00,0.876318,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.55314,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390606",2020-03-28 05:05:00,0.835902,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,1.04139,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390607",2020-03-28 05:06:00,1.55362,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,1.25811,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390608",2020-03-28 05:07:00,1.70484,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.30347,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390609",2020-03-28 05:08:00,2.34538,0,0,16,23,23,22,28,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.1781,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390610",2020-03-28 05:09:00,2.22589,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.8,1.19007,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390611",2020-03-28 05:10:00,2.39834,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.11384,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390612",2020-03-28 05:11:00,3.15736,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.0899,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390613",2020-03-28 05:12:00,3.50272,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.07667,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390614",2020-03-28 05:13:00,3.66469,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.07289,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390615",2020-03-28 05:14:00,3.58571,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,1.9,1.08297,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390616",2020-03-28 05:15:00,3.29697,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,2,1.0647,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390617",2020-03-28 05:16:00,3.06782,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22.5,22,2,1.06407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390618",2020-03-28 05:17:00,3.66954,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22.5,22,1.9,1.07037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390619",2020-03-28 05:18:00,2.90395,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.8,1.08234,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390620",2020-03-28 05:19:00,2.23566,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.8,1.08045,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390621",2020-03-28 05:20:00,2.03638,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.7,1.08675,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390622",2020-03-28 05:21:00,2.42441,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,1.10124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390623",2020-03-28 05:22:00,2.47259,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.7,1.09998,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390624",2020-03-28 05:23:00,2.72789,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,1.10187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390625",2020-03-28 05:24:00,2.72726,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.0836,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390626",2020-03-28 05:25:00,2.96476,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.09809,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390627",2020-03-28 05:26:00,3.07719,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.08297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390628",2020-03-28 05:27:00,3.0859,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.4,1.10124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390629",2020-03-28 05:28:00,2.86085,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.10754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390630",2020-03-28 05:29:00,2.7551,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.0962,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390631",2020-03-28 05:30:00,2.76222,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.10754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390632",2020-03-28 05:31:00,2.80533,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.10691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390633",2020-03-28 05:32:00,2.83768,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.12644,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"390634",2020-03-28 05:33:00,2.90344,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.12833,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390635",2020-03-28 05:34:00,2.822,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.13841,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390636",2020-03-28 05:35:00,2.92264,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,1.12581,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390637",2020-03-28 05:36:00,2.48647,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,1.13274,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390638",2020-03-28 05:37:00,2.60327,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.4,0.50085,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390639",2020-03-28 05:38:00,2.13217,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.4,0.47817,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390640",2020-03-28 05:39:00,2.52017,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,0.48447,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390641",2020-03-28 05:40:00,2.64812,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,0.48321,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390642",2020-03-28 05:41:00,2.74276,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.5,0.46557,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390643",2020-03-28 05:42:00,2.22779,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.48321,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390644",2020-03-28 05:43:00,2.21447,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.4851,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390645",2020-03-28 05:44:00,2.10233,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.47124,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390646",2020-03-28 05:45:00,2.0599,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.4599,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"390647",2020-03-28 05:46:00,2.01771,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.4536,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"390648",2020-03-28 05:47:00,1.911,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.46935,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"390649",2020-03-28 05:48:00,1.91362,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.46494,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"390650",2020-03-28 05:49:00,1.78958,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.47691,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"390651",2020-03-28 05:50:00,2.18618,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.50715,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390652",2020-03-28 05:51:00,1.82767,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.4788,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390653",2020-03-28 05:52:00,1.74807,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.49644,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390654",2020-03-28 05:53:00,1.72976,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.49644,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390655",2020-03-28 05:54:00,1.66058,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390656",2020-03-28 05:55:00,1.9277,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390657",2020-03-28 05:56:00,1.65088,9,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390658",2020-03-28 05:57:00,1.84763,8,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.47565,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390659",2020-03-28 05:58:00,1.88755,6,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390660",2020-03-28 05:59:00,1.90691,7,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.4,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390661",2020-03-28 06:00:00,1.68576,9,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.4,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390662",2020-03-28 06:01:00,1.19596,9,0,16,23,23,22,16,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390663",2020-03-28 06:02:00,0.994239,9,0,28,23,23,22,28,16,16,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.51975,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"390664",2020-03-28 06:03:00,1.05589,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.6,0.51597,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390665",2020-03-28 06:04:00,0.708762,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.8,0.51156,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390666",2020-03-28 06:05:00,0.787757,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.50337,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390667",2020-03-28 06:06:00,1.62401,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.50841,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390668",2020-03-28 06:07:00,1.54627,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.7,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390669",2020-03-28 06:08:00,1.76268,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.8,0.50841,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390670",2020-03-28 06:09:00,2.48395,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.8,0.49392,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390671",2020-03-28 06:10:00,3.10098,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.9,0.54054,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390672",2020-03-28 06:11:00,3.76206,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,1.9,0.4914,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390673",2020-03-28 06:12:00,4.17893,15,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.8,0.48384,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390674",2020-03-28 06:13:00,4.3233,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.47817,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390675",2020-03-28 06:14:00,4.38708,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.47754,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390676",2020-03-28 06:15:00,4.37225,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.46557,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390677",2020-03-28 06:16:00,4.38393,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390678",2020-03-28 06:17:00,4.30017,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.4536,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390679",2020-03-28 06:18:00,4.19836,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.44667,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390680",2020-03-28 06:19:00,3.98579,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.43974,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390681",2020-03-28 06:20:00,3.81951,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.7,0.45171,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390682",2020-03-28 06:21:00,3.72989,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.6,0.43407,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390683",2020-03-28 06:22:00,3.68538,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.6,0.42714,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390684",2020-03-28 06:23:00,3.6446,23,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.6,0.42714,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390685",2020-03-28 06:24:00,3.58003,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.5,0.41517,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390686",2020-03-28 06:25:00,3.51337,25,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.5,0.44352,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390687",2020-03-28 06:26:00,3.44856,25,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.4,0.39564,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390688",2020-03-28 06:27:00,3.40655,27,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.4,0.38934,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390689",2020-03-28 06:28:00,3.31613,28,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.4,0.5985,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390690",2020-03-28 06:29:00,3.08971,28,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.4,0.61677,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390691",2020-03-28 06:30:00,3.25892,30,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.3,0.4725,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390692",2020-03-28 06:31:00,3.56533,32,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.3,0.47124,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390693",2020-03-28 06:32:00,3.3709,33,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.3,0.37674,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390694",2020-03-28 06:33:00,3.29413,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.3,0.35784,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390695",2020-03-28 06:34:00,3.33036,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.4,0.35217,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390696",2020-03-28 06:35:00,3.25948,36,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.5,0.33894,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390697",2020-03-28 06:36:00,3.52689,37,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.6,0.33894,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390698",2020-03-28 06:37:00,3.14984,41,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.8,0.33201,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390699",2020-03-28 06:38:00,3.11206,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,1.9,0.31437,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390700",2020-03-28 06:39:00,3.07791,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2,0.30177,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390701",2020-03-28 06:40:00,3.11071,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2,0.32571,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390702",2020-03-28 06:41:00,3.04694,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.1,0.27657,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390703",2020-03-28 06:42:00,3.07328,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.1,0.27027,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390704",2020-03-28 06:43:00,3.18294,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.1,0.2583,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390705",2020-03-28 06:44:00,3.10853,53,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.2,0.25074,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390706",2020-03-28 06:45:00,3.0877,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.3,0.2394,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390707",2020-03-28 06:46:00,3.10148,57,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.4,0.22617,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390708",2020-03-28 06:47:00,3.1876,58,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.5,0.2142,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390709",2020-03-28 06:48:00,3.09982,61,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.6,0.20349,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390710",2020-03-28 06:49:00,2.71731,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.6,0.18837,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"390711",2020-03-28 06:50:00,3.18649,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.5,0.18837,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390712",2020-03-28 06:51:00,3.02348,66,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.5,0.17262,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390713",2020-03-28 06:52:00,3.02511,70,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.5,0.16254,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390714",2020-03-28 06:53:00,2.97362,73,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.6,0.15435,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390715",2020-03-28 06:54:00,3.32021,75,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.7,0.13734,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390716",2020-03-28 06:55:00,3.05004,77,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,2.9,0.12537,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"390717",2020-03-28 06:56:00,2.86933,80,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3,0.11214,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"390718",2020-03-28 06:57:00,3.1452,82,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3.2,0.1008,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"390719",2020-03-28 06:58:00,3.00603,84,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3.3,0.09324,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
