"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"390720",2020-03-28 06:59:00,2.85879,87,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3.4,0.08505,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"390721",2020-03-28 07:00:00,2.959,89,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3.4,0.06867,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"390722",2020-03-28 07:01:00,3.00854,92,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,22,22,3.5,0.0567,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"390723",2020-03-28 07:02:00,3.20625,95,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.6,0.05607,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390724",2020-03-28 07:03:00,3.22793,96,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.6,0.04473,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390725",2020-03-28 07:04:00,3.00747,98,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.7,0.03339,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390726",2020-03-28 07:05:00,3.04902,101,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.7,0.03024,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390727",2020-03-28 07:06:00,3.05288,103,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.6,0.01764,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390728",2020-03-28 07:07:00,3.00198,107,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.6,0.00567,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390729",2020-03-28 07:08:00,2.92843,109,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.5,0.00441,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390730",2020-03-28 07:09:00,2.87661,112,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,3.4,-0.03276,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390731",2020-03-28 07:10:00,2.92483,114,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,3.3,-0.05166,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390732",2020-03-28 07:11:00,2.79487,116,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,3.4,-0.05796,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390733",2020-03-28 07:12:00,2.77067,119,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,3.5,-0.06489,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390734",2020-03-28 07:13:00,2.7967,122,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,3.7,-0.07623,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390735",2020-03-28 07:14:00,2.78425,126,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,4,-0.08946,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390736",2020-03-28 07:15:00,2.69229,128,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,4.2,-0.10206,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390737",2020-03-28 07:16:00,2.9182,129,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,4.5,-0.10836,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390738",2020-03-28 07:17:00,2.80034,133,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,4.7,-0.11403,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390739",2020-03-28 07:18:00,2.72417,136,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,4.8,-0.12096,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390740",2020-03-28 07:19:00,2.75363,139,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5,-0.13293,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"390741",2020-03-28 07:20:00,2.74006,141,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5.1,-0.12411,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"390742",2020-03-28 07:21:00,2.70052,144,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5.2,-0.14553,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"390743",2020-03-28 07:22:00,2.68635,147,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5.3,-0.14994,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"390744",2020-03-28 07:23:00,2.53596,151,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5.4,-0.15183,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"390745",2020-03-28 07:24:00,2.68921,155,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,5.4,0.05922,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"390746",2020-03-28 07:25:00,2.4185,158,0,28,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.5,0.06489,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"390747",2020-03-28 07:26:00,2.62734,162,0,28,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.5,-0.09513,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"390748",2020-03-28 07:27:00,2.57487,163,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.5,-0.11025,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"390749",2020-03-28 07:28:00,2.74341,168,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.6,-0.20286,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"390750",2020-03-28 07:29:00,2.68505,171,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.7,-0.22743,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"390751",2020-03-28 07:30:00,2.6136,174,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.7,-0.25452,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"390752",2020-03-28 07:31:00,2.88191,176,0,16,23,23,22,16,16,28,0,0,22,23,22.5,22,21.5,22,22,5.8,-0.252,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"390753",2020-03-28 07:32:00,2.73301,178,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,22,5.9,-0.24633,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390754",2020-03-28 07:33:00,2.81122,182,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,22,5.9,-0.25956,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390755",2020-03-28 07:34:00,2.58485,186,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,22,6,-0.25893,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390756",2020-03-28 07:35:00,2.59974,190,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,22,6.1,-0.27153,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390757",2020-03-28 07:36:00,2.48795,192,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22,21.5,22,22,6.3,-0.28476,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390758",2020-03-28 07:37:00,2.73422,194,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6.5,-0.29106,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390759",2020-03-28 07:38:00,2.59178,198,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6.5,-0.30933,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390760",2020-03-28 07:39:00,2.65244,203,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6.5,-0.31563,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390761",2020-03-28 07:40:00,2.61922,205,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6.5,-0.19656,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390762",2020-03-28 07:41:00,2.74679,209,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6.2,-0.38556,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390763",2020-03-28 07:42:00,2.65778,214,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,6,-0.40257,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390764",2020-03-28 07:43:00,2.99475,216,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,5.9,-0.43155,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390765",2020-03-28 07:44:00,2.80628,219,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,5.7,-0.42336,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"390766",2020-03-28 07:45:00,2.56585,223,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,5.4,-0.44856,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390767",2020-03-28 07:46:00,2.53416,226,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,5.4,-0.46557,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390768",2020-03-28 07:47:00,2.67512,229,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,5.4,-0.49518,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390769",2020-03-28 07:48:00,2.67408,234,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.4,-0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390770",2020-03-28 07:49:00,2.67886,237,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.4,-0.48573,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390771",2020-03-28 07:50:00,2.42228,241,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.4,-0.47313,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"390772",2020-03-28 07:51:00,2.27663,244,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.4,-0.48006,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"390773",2020-03-28 07:52:00,2.20505,248,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.4,-0.504,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390774",2020-03-28 07:53:00,1.86559,253,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.5,-0.50463,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390775",2020-03-28 07:54:00,1.78094,257,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.5,-0.53046,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390776",2020-03-28 07:55:00,1.60653,260,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.5,-0.56133,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390777",2020-03-28 07:56:00,1.64236,264,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,5.7,-0.62496,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390778",2020-03-28 07:57:00,1.18318,270,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,6.1,-0.6615,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390779",2020-03-28 07:58:00,1.69159,275,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,6.7,-0.6804,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390780",2020-03-28 07:59:00,1.41028,278,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,7.4,-0.73773,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390781",2020-03-28 08:00:00,1.32532,280,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,7.9,-0.75159,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390782",2020-03-28 08:01:00,1.30594,287,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,8.2,-0.7812,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390783",2020-03-28 08:02:00,1.25322,291,0,28,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,8.2,-0.7497,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0,1,1,1,1
"390784",2020-03-28 08:03:00,1.37446,272,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,8.3,-0.56133,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390785",2020-03-28 08:04:00,1.09155,224,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,8.2,-0.5103,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390786",2020-03-28 08:05:00,1.34067,241,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22,8.2,-0.56826,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390787",2020-03-28 08:06:00,1.64577,243,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.55629,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390788",2020-03-28 08:07:00,1.48406,261,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.61425,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390789",2020-03-28 08:08:00,1.62681,276,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.65646,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390790",2020-03-28 08:09:00,2.4637,277,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.67788,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390791",2020-03-28 08:10:00,2.58361,295,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.73269,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390792",2020-03-28 08:11:00,2.71665,304,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.82467,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"390793",2020-03-28 08:12:00,2.86896,314,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.87066,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390794",2020-03-28 08:13:00,2.90778,318,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.1,-0.88326,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390795",2020-03-28 08:14:00,2.94686,321,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-0.90153,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390796",2020-03-28 08:15:00,3.04841,329,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-0.68103,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390797",2020-03-28 08:16:00,2.82947,335,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.5,-0.70056,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390798",2020-03-28 08:17:00,2.62233,347,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7,-0.86562,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390799",2020-03-28 08:18:00,2.47315,351,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,6.5,-0.9198,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390800",2020-03-28 08:19:00,2.04201,358,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.3,-1.05021,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"390801",2020-03-28 08:20:00,1.96285,364,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-1.04517,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390802",2020-03-28 08:21:00,1.40699,369,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.5,-1.071,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"390803",2020-03-28 08:22:00,1.34294,374,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.3,-1.07982,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390804",2020-03-28 08:23:00,1.64773,378,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.8,-1.09116,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390805",2020-03-28 08:24:00,1.61307,384,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-1.09053,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390806",2020-03-28 08:25:00,1.34766,387,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.3,-1.15164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390807",2020-03-28 08:26:00,1.26149,392,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-1.22283,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390808",2020-03-28 08:27:00,1.14925,398,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.2159,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390809",2020-03-28 08:28:00,1.20005,400,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.6,-1.2222,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390810",2020-03-28 08:29:00,0.989457,403,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.3,-1.23606,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"390811",2020-03-28 08:30:00,0.924938,406,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.3,-1.24866,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390812",2020-03-28 08:31:00,0.927459,410,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.1,-1.26315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390813",2020-03-28 08:32:00,0.693862,414,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11,-1.26126,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390814",2020-03-28 08:33:00,0.590346,417,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.5,-1.29969,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390815",2020-03-28 08:34:00,0.669707,420,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.3,-1.33686,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390816",2020-03-28 08:35:00,0.71592,422,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.3,-1.39167,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390817",2020-03-28 08:36:00,1.16006,426,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.7,-1.4112,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390818",2020-03-28 08:37:00,0.602244,429,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.5,-1.43199,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390819",2020-03-28 08:38:00,0.80342,433,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.3,-1.43136,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390820",2020-03-28 08:39:00,1.11966,438,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.4,-1.42632,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390821",2020-03-28 08:40:00,1.32548,441,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.8,-1.4427,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390822",2020-03-28 08:41:00,1.4415,445,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.4,-1.48869,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"390823",2020-03-28 08:42:00,1.39456,449,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.1,-1.51389,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390824",2020-03-28 08:43:00,1.39518,452,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.3,-1.51326,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390825",2020-03-28 08:44:00,1.16817,457,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.1,-1.54413,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390826",2020-03-28 08:45:00,1.42588,461,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.5,-1.58193,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390827",2020-03-28 08:46:00,1.40577,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.1,-1.60776,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390828",2020-03-28 08:47:00,1.37192,471,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.4,-1.6317,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390829",2020-03-28 08:48:00,1.13748,473,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.6,-1.64556,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390830",2020-03-28 08:49:00,1.17396,479,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.7,-1.68903,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390831",2020-03-28 08:50:00,1.16744,485,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.1,-1.71171,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390832",2020-03-28 08:51:00,0.976765,487,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.5,-1.73061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390833",2020-03-28 08:52:00,0.876964,491,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.3,-1.70478,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390834",2020-03-28 08:53:00,0.583881,494,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.2,-1.76274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390835",2020-03-28 08:54:00,0.562014,498,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.3,-1.78101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390836",2020-03-28 08:55:00,0.679208,504,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.9,-1.51893,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390837",2020-03-28 08:56:00,0,509,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.6,-1.52586,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390838",2020-03-28 08:57:00,0.430892,512,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.2,-1.65123,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390839",2020-03-28 08:58:00,0.549819,516,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.1,-1.73313,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390840",2020-03-28 08:59:00,0.75094,520,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.5,-1.7577,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390841",2020-03-28 09:00:00,0.498885,523,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.5,-1.85283,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390842",2020-03-28 09:01:00,0.568082,528,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.8,-1.8585,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"390843",2020-03-28 09:02:00,0.589006,533,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.8,-1.84779,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390844",2020-03-28 09:03:00,0.571351,537,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.3,-1.86165,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390845",2020-03-28 09:04:00,0.482791,542,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11,-1.85976,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390846",2020-03-28 09:05:00,0.72337,545,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.7,-1.86543,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390847",2020-03-28 09:06:00,0.696551,552,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10,-1.90386,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390848",2020-03-28 09:07:00,1.11602,555,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.4,-1.92213,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390849",2020-03-28 09:08:00,0.819252,559,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.6,-1.92843,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390850",2020-03-28 09:09:00,1.0078,564,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11,-1.92969,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390851",2020-03-28 09:10:00,0.851645,567,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.3,-1.91646,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390852",2020-03-28 09:11:00,1.16681,572,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.8,-2.01537,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"390853",2020-03-28 09:12:00,1.12179,577,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.2,-2.02293,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,1,0,0,0,0
"390854",2020-03-28 09:13:00,1.31914,578,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11.7,-2.04183,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390855",2020-03-28 09:14:00,1.63359,585,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.2,-2.0475,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390856",2020-03-28 09:15:00,1.80626,590,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.3,-2.05443,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390857",2020-03-28 09:16:00,1.88301,594,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.4,-2.05443,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390858",2020-03-28 09:17:00,1.78211,599,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.9,-2.06136,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390859",2020-03-28 09:18:00,1.26154,601,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.1,-2.05506,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"390860",2020-03-28 09:19:00,1.189,603,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.6,-2.04876,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"390861",2020-03-28 09:20:00,1.07591,603,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.4,-2.04309,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390862",2020-03-28 09:21:00,0.89026,604,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.9,-2.04309,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390863",2020-03-28 09:22:00,0.860806,609,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,15.3,-2.06829,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390864",2020-03-28 09:23:00,0.802805,613,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,15.2,-2.07396,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390865",2020-03-28 09:24:00,1.0215,602,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,15.6,-2.02419,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390866",2020-03-28 09:25:00,0.68266,600,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,15.5,-2.01096,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390867",2020-03-28 09:26:00,0.708283,607,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,15.4,-2.19366,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390868",2020-03-28 09:27:00,0.646867,636,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,14.9,-2.28186,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390869",2020-03-28 09:28:00,0.530263,638,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,15.4,-2.29446,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"390870",2020-03-28 09:29:00,0.540681,642,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,15.7,-2.01726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390871",2020-03-28 09:30:00,0.397011,647,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,14.2,-2.05695,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390872",2020-03-28 09:31:00,0,650,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,13,-2.21823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390873",2020-03-28 09:32:00,0,655,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,13.2,-2.25603,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390874",2020-03-28 09:33:00,0,658,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,12.7,-2.38896,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390875",2020-03-28 09:34:00,0,661,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,13.5,-2.40219,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390876",2020-03-28 09:35:00,0,664,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,13.8,-2.42172,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390877",2020-03-28 09:36:00,0,668,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,14.4,-2.43306,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390878",2020-03-28 09:37:00,0,672,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,14.6,-2.44566,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390879",2020-03-28 09:38:00,0.14428,674,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,14.4,-2.43684,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390880",2020-03-28 09:39:00,0,677,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,14.1,-2.43999,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390881",2020-03-28 09:40:00,0.341628,680,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.2,-2.42487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390882",2020-03-28 09:41:00,0,684,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.2,-2.44377,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390883",2020-03-28 09:42:00,0,689,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,16.4,-2.46771,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390884",2020-03-28 09:43:00,0,692,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,16.8,-2.47338,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390885",2020-03-28 09:44:00,0.763011,694,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.7,-2.50173,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390886",2020-03-28 09:45:00,0.957991,696,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.4,-2.49354,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390887",2020-03-28 09:46:00,1.08038,702,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.3,-2.53764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390888",2020-03-28 09:47:00,0.537818,705,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.1,-2.5893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390889",2020-03-28 09:48:00,0,708,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,12.7,-2.59497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390890",2020-03-28 09:49:00,0,712,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.7,-2.59056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390891",2020-03-28 09:50:00,0,714,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.5,-2.58489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390892",2020-03-28 09:51:00,0,721,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.5,-2.58804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390893",2020-03-28 09:52:00,0,724,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.9,-2.57166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390894",2020-03-28 09:53:00,0,725,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.9,-2.57481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390895",2020-03-28 09:54:00,0,730,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.7,-2.57166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390896",2020-03-28 09:55:00,0,732,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.2,-2.60694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390897",2020-03-28 09:56:00,0,735,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.7,-2.28879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390898",2020-03-28 09:57:00,0,739,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,12.9,-2.25036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390899",2020-03-28 09:58:00,0,743,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14,-2.24406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390900",2020-03-28 09:59:00,0,747,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.3,-2.37825,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390901",2020-03-28 10:00:00,0,749,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.8,-2.76129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390902",2020-03-28 10:01:00,0,755,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.2,-2.76633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390903",2020-03-28 10:02:00,0,757,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.9,-2.73231,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390904",2020-03-28 10:03:00,0,759,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.4,-2.71656,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390905",2020-03-28 10:04:00,0,762,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.9,-2.67939,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390906",2020-03-28 10:05:00,0,767,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.5,-2.67498,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390907",2020-03-28 10:06:00,0,771,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.2,-2.64348,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390908",2020-03-28 10:07:00,0,775,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.9,-2.6208,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390909",2020-03-28 10:08:00,0.24327,780,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.5,-2.57418,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390910",2020-03-28 10:09:00,0,783,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.9,-2.55843,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390911",2020-03-28 10:10:00,0.3635,787,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.2,-2.56536,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390912",2020-03-28 10:11:00,0,790,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.4,-2.88036,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390913",2020-03-28 10:12:00,0.498576,793,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.1,-2.88729,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390914",2020-03-28 10:13:00,1.23009,796,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.2,-2.89863,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390915",2020-03-28 10:14:00,1.53571,801,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.5,-2.92383,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390916",2020-03-28 10:15:00,1.63848,806,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.6,-2.93643,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390917",2020-03-28 10:16:00,1.39612,810,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,13.9,-2.93706,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390918",2020-03-28 10:17:00,1.15929,814,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,14.3,-2.9484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390919",2020-03-28 10:18:00,1.18215,814,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.5,-2.93013,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390920",2020-03-28 10:19:00,1.2134,817,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,15.6,-2.9484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390921",2020-03-28 10:20:00,1.07271,823,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,16.5,-2.9484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390922",2020-03-28 10:21:00,0.874952,826,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,16.8,-2.98368,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390923",2020-03-28 10:22:00,0.653133,831,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,23,16,-2.99754,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390924",2020-03-28 10:23:00,0.646891,835,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.8,-2.72664,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390925",2020-03-28 10:24:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-2.73609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390926",2020-03-28 10:25:00,0,839,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-2.90682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390927",2020-03-28 10:26:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-2.97423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390928",2020-03-28 10:27:00,0,842,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.8,-3.06684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390929",2020-03-28 10:28:00,0,845,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.0933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390930",2020-03-28 10:29:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-3.10086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390931",2020-03-28 10:30:00,0,852,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390932",2020-03-28 10:31:00,0,860,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390933",2020-03-28 10:32:00,0,859,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-3.13236,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390934",2020-03-28 10:33:00,0,862,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-3.14496,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390935",2020-03-28 10:34:00,0,864,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.1563,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390936",2020-03-28 10:35:00,0,867,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-3.15189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390937",2020-03-28 10:36:00,0,872,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.4,-3.17016,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390938",2020-03-28 10:37:00,0,874,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-3.18213,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390939",2020-03-28 10:38:00,0.115228,877,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-3.17709,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390940",2020-03-28 10:39:00,0,878,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-3.18906,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390941",2020-03-28 10:40:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.9,-3.20859,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390942",2020-03-28 10:41:00,0,887,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.24072,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390943",2020-03-28 10:42:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-3.2571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390944",2020-03-28 10:43:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.28923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390945",2020-03-28 10:44:00,0,892,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.8,-3.29679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390946",2020-03-28 10:45:00,0,898,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-3.3264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390947",2020-03-28 10:46:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-3.32136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390948",2020-03-28 10:47:00,0,903,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-3.03219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390949",2020-03-28 10:48:00,0,907,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.8,-3.0681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390950",2020-03-28 10:49:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.9,-3.2004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390951",2020-03-28 10:50:00,0,912,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.4,-3.3138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390952",2020-03-28 10:51:00,0,913,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.36609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390953",2020-03-28 10:52:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.2,-3.34719,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390954",2020-03-28 10:53:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16,-3.33459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390955",2020-03-28 10:54:00,0,920,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.8,-3.339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390956",2020-03-28 10:55:00,0,922,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.1,-3.3201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390957",2020-03-28 10:56:00,0,925,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.39003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390958",2020-03-28 10:57:00,0,928,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.4209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390959",2020-03-28 10:58:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.3,-3.42342,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390960",2020-03-28 10:59:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.7,-3.4965,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390961",2020-03-28 11:00:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390962",2020-03-28 11:01:00,0,941,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.2,-3.54312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390963",2020-03-28 11:02:00,0,942,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.5,-3.54312,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390964",2020-03-28 11:03:00,0,947,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.54186,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390965",2020-03-28 11:04:00,0,948,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-3.54501,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390966",2020-03-28 11:05:00,0,948,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.56013,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390967",2020-03-28 11:06:00,0,955,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.57336,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390968",2020-03-28 11:07:00,0,957,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.57336,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390969",2020-03-28 11:08:00,0,959,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.8,-3.55383,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390970",2020-03-28 11:09:00,0,961,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.4,-3.5532,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390971",2020-03-28 11:10:00,0.315563,963,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.20229,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390972",2020-03-28 11:11:00,0.361253,960,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.27033,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390973",2020-03-28 11:12:00,0,963,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-3.3264,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390974",2020-03-28 11:13:00,0.27283,965,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-3.4839,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390975",2020-03-28 11:14:00,0.724929,967,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-3.62943,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390976",2020-03-28 11:15:00,1.03706,967,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-3.64203,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390977",2020-03-28 11:16:00,1.23646,969,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-3.6414,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390978",2020-03-28 11:17:00,2.35499,967,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-3.66219,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390979",2020-03-28 11:18:00,2.85339,973,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15,-3.68676,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390980",2020-03-28 11:19:00,2.59555,980,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15,-3.71763,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390981",2020-03-28 11:20:00,1.85112,984,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.9,-3.71763,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390982",2020-03-28 11:21:00,1.09951,986,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.4,-3.71826,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"390983",2020-03-28 11:22:00,0.702248,985,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.8,-3.78063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390984",2020-03-28 11:23:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.76929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390985",2020-03-28 11:24:00,0,981,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.2,-3.78693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390986",2020-03-28 11:25:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.3,-3.79449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390987",2020-03-28 11:26:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.4,-3.80709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390988",2020-03-28 11:27:00,0,990,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.84489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390989",2020-03-28 11:28:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.85749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390990",2020-03-28 11:29:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.87576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390991",2020-03-28 11:30:00,0,994,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-3.87765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390992",2020-03-28 11:31:00,0,997,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-3.7611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390993",2020-03-28 11:32:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.5595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390994",2020-03-28 11:33:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.2,-3.53241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390995",2020-03-28 11:34:00,0,999,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.9,-3.72204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390996",2020-03-28 11:35:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17,-3.87891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390997",2020-03-28 11:36:00,0,1010,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.4,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390998",2020-03-28 11:37:00,0,1007,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"390999",2020-03-28 11:38:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.3,-3.97089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391000",2020-03-28 11:39:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.9,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391001",2020-03-28 11:40:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.5,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391002",2020-03-28 11:41:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391003",2020-03-28 11:42:00,0,1017,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.1,-4.0131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391004",2020-03-28 11:43:00,0,1020,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.1,-4.02444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391005",2020-03-28 11:44:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.3,-4.0257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391006",2020-03-28 11:45:00,0,1024,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.9,-4.02759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391007",2020-03-28 11:46:00,0,1024,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.2,-4.0635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391008",2020-03-28 11:47:00,0,1024,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.3,-4.05783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391009",2020-03-28 11:48:00,0,1023,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.3,-4.08996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391010",2020-03-28 11:49:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.5,-4.11453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391011",2020-03-28 11:50:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-4.13973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391012",2020-03-28 11:51:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.82536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391013",2020-03-28 11:52:00,0,1031,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.7,-3.81969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391014",2020-03-28 11:53:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.2,-3.86379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391015",2020-03-28 11:54:00,0,1033,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.4,-4.01499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391016",2020-03-28 11:55:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.9,-4.22919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391017",2020-03-28 11:56:00,0,1037,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.4,-4.20903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391018",2020-03-28 11:57:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.2,-4.17879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391019",2020-03-28 11:58:00,0,1036,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.4,-4.1391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391020",2020-03-28 11:59:00,0,1037,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.3,-4.0761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391021",2020-03-28 12:00:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.5,-4.01121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391022",2020-03-28 12:01:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391023",2020-03-28 12:02:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.8,-3.86442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391024",2020-03-28 12:03:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.3,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391025",2020-03-28 12:04:00,0,1039,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.6,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391026",2020-03-28 12:05:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.4,-3.67164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391027",2020-03-28 12:06:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,17,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391028",2020-03-28 12:07:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,15.7,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391029",2020-03-28 12:08:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.6,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391030",2020-03-28 12:09:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.5,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391031",2020-03-28 12:10:00,0,1047,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,17.2,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391032",2020-03-28 12:11:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.1,-3.65904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391033",2020-03-28 12:12:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,15.3,-3.80709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391034",2020-03-28 12:13:00,0,1049,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,14.8,-3.89466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391035",2020-03-28 12:14:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,15,-3.96018,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391036",2020-03-28 12:15:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,16.2,-4.08996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
