"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"391037",2020-03-28 12:16:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,15.5,-4.10193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391038",2020-03-28 12:17:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,14.7,-4.10886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391039",2020-03-28 12:18:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,14.6,-4.10823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391040",2020-03-28 12:19:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,15.6,-4.10697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391041",2020-03-28 12:20:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,16,-4.09689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391042",2020-03-28 12:21:00,0,1053,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,15.9,-4.1013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391043",2020-03-28 12:22:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,16.3,-4.12083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391044",2020-03-28 12:23:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,15.4,-4.12083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391045",2020-03-28 12:24:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,15,-4.11579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391046",2020-03-28 12:25:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,14.9,-4.1139,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391047",2020-03-28 12:26:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,16.3,-4.1013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391048",2020-03-28 12:27:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,17.6,-4.09626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391049",2020-03-28 12:28:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.1,-4.08429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391050",2020-03-28 12:29:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.1,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391051",2020-03-28 12:30:00,0,1055,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.2,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391052",2020-03-28 12:31:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391053",2020-03-28 12:32:00,0,1060,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.5,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391054",2020-03-28 12:33:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.5,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391055",2020-03-28 12:34:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,19.1,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391056",2020-03-28 12:35:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.7,-4.05342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391057",2020-03-28 12:36:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.6,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391058",2020-03-28 12:37:00,0,1055,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.4,-4.07421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391059",2020-03-28 12:38:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.3,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391060",2020-03-28 12:39:00,0,1061,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.7,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391061",2020-03-28 12:40:00,0,1061,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.5,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391062",2020-03-28 12:41:00,0,1063,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.6,-4.07169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391063",2020-03-28 12:42:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,17.8,-4.06476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391064",2020-03-28 12:43:00,0,1062,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18.2,-4.08933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391065",2020-03-28 12:44:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,17.1,-4.10193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391066",2020-03-28 12:45:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,17.4,-4.12146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391067",2020-03-28 12:46:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,18,-4.11516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391068",2020-03-28 12:47:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,17.9,-4.11138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391069",2020-03-28 12:48:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.8,-4.11453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391070",2020-03-28 12:49:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.6,-3.84363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391071",2020-03-28 12:50:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.6,-3.74976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391072",2020-03-28 12:51:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.5,-3.81213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391073",2020-03-28 12:52:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.4,-3.90663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391074",2020-03-28 12:53:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.4,-4.0194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391075",2020-03-28 12:54:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.6,-4.10193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391076",2020-03-28 12:55:00,0,1055,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.7,-4.10886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391077",2020-03-28 12:56:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.6,-4.12713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391078",2020-03-28 12:57:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.3,-4.14036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391079",2020-03-28 12:58:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.7,-4.15107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391080",2020-03-28 12:59:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.9,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391081",2020-03-28 13:00:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.1,-4.1391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391082",2020-03-28 13:01:00,0,1048,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.7,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391083",2020-03-28 13:02:00,0,1049,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.3,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391084",2020-03-28 13:03:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.4,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391085",2020-03-28 13:04:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391086",2020-03-28 13:05:00,0,1048,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.7,-4.18887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391087",2020-03-28 13:06:00,0,1049,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.6,-4.16619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391088",2020-03-28 13:07:00,0,1050,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,19.6,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391089",2020-03-28 13:08:00,0,1046,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.4,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391090",2020-03-28 13:09:00,0,1047,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.8,-3.84237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391091",2020-03-28 13:10:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.4,-3.82599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391092",2020-03-28 13:11:00,0,1050,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.8,-3.82536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391093",2020-03-28 13:12:00,0,1046,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.6,-3.94884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391094",2020-03-28 13:13:00,0,1047,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.9,-4.14855,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391095",2020-03-28 13:14:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.5,-4.11579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391096",2020-03-28 13:15:00,0,1048,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.3,-4.09689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391097",2020-03-28 13:16:00,0,1039,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,18.8,-4.07421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391098",2020-03-28 13:17:00,0,1037,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,19.4,-4.07106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391099",2020-03-28 13:18:00,0,1040,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,19.4,-4.09563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391100",2020-03-28 13:19:00,0,1037,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,19.3,-4.05657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391101",2020-03-28 13:20:00,0,1036,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,19.9,-4.0635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391102",2020-03-28 13:21:00,0,1035,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,20.1,-4.04901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391103",2020-03-28 13:22:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,20.8,-4.032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391104",2020-03-28 13:23:00,0,1026,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,20.6,-4.00806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391105",2020-03-28 13:24:00,0,1032,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,20.8,-4.03893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391106",2020-03-28 13:25:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.7,-3.95766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391107",2020-03-28 13:26:00,0,1034,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.9,-4.00239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391108",2020-03-28 13:27:00,0,1030,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,20.3,-3.97026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391109",2020-03-28 13:28:00,0,1034,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,20.5,-3.77496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391110",2020-03-28 13:29:00,0,1032,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,20,-3.67479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391111",2020-03-28 13:30:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.70125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391112",2020-03-28 13:31:00,0,1020,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.6,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391113",2020-03-28 13:32:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.1,-3.93498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391114",2020-03-28 13:33:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.4,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391115",2020-03-28 13:34:00,0,1024,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.1,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391116",2020-03-28 13:35:00,0,1020,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.3,-4.04775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391117",2020-03-28 13:36:00,0,1019,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.2,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391118",2020-03-28 13:37:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,15.7,-4.00932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391119",2020-03-28 13:38:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.2,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391120",2020-03-28 13:39:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.4,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391121",2020-03-28 13:40:00,0,1008,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.8,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391122",2020-03-28 13:41:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.6,-3.9816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391123",2020-03-28 13:42:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.4,-3.98979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391124",2020-03-28 13:43:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.5,-3.99735,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391125",2020-03-28 13:44:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.97782,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391126",2020-03-28 13:45:00,0,1006,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.6,-3.99294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391127",2020-03-28 13:46:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.6,-3.78819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391128",2020-03-28 13:47:00,0,1005,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.66723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391129",2020-03-28 13:48:00,0,1008,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.68172,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391130",2020-03-28 13:49:00,0,1003,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.2,-3.76992,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391131",2020-03-28 13:50:00,0,1003,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.8,-3.81906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391132",2020-03-28 13:51:00,0,1000,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.8,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391133",2020-03-28 13:52:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.1,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391134",2020-03-28 13:53:00,0,1002,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.1,-3.94569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391135",2020-03-28 13:54:00,0,1005,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,20,-3.94632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391136",2020-03-28 13:55:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.5,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391137",2020-03-28 13:56:00,0,1006,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.4,-3.96522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391138",2020-03-28 13:57:00,0,1000,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.6,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391139",2020-03-28 13:58:00,0,993,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.9,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391140",2020-03-28 13:59:00,0,985,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.2,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391141",2020-03-28 14:00:00,0,983,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.2,-3.86568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391142",2020-03-28 14:01:00,0,976,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.5,-3.84111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391143",2020-03-28 14:02:00,0,975,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.3,-3.8493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391144",2020-03-28 14:03:00,0,972,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.1,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391145",2020-03-28 14:04:00,0,980,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391146",2020-03-28 14:05:00,0,976,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.1,-3.46815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391147",2020-03-28 14:06:00,0,970,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.3,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391148",2020-03-28 14:07:00,0,964,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.8,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391149",2020-03-28 14:08:00,0,962,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.8,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391150",2020-03-28 14:09:00,0,960,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.6,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391151",2020-03-28 14:10:00,0,959,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.5,-3.74976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391152",2020-03-28 14:11:00,0,955,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.4,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391153",2020-03-28 14:12:00,0,954,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.4,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391154",2020-03-28 14:13:00,0,954,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.6,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391155",2020-03-28 14:14:00,0,954,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.6,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391156",2020-03-28 14:15:00,0,954,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391157",2020-03-28 14:16:00,0,947,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.2,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391158",2020-03-28 14:17:00,0,944,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391159",2020-03-28 14:18:00,0,942,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.2,-3.717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391160",2020-03-28 14:19:00,0,941,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.5,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391161",2020-03-28 14:20:00,0,945,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.7,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391162",2020-03-28 14:21:00,0,945,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.1,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391163",2020-03-28 14:22:00,0,941,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.9,-3.72771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391164",2020-03-28 14:23:00,0,941,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.4,-3.73212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391165",2020-03-28 14:24:00,0,938,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.1,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391166",2020-03-28 14:25:00,0,937,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391167",2020-03-28 14:26:00,0,937,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.7,-3.34215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391168",2020-03-28 14:27:00,0,932,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.3,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391169",2020-03-28 14:28:00,0,932,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.6,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391170",2020-03-28 14:29:00,0,926,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.2,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391171",2020-03-28 14:30:00,0,926,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,16.6,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391172",2020-03-28 14:31:00,0,923,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391173",2020-03-28 14:32:00,0,919,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.2,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391174",2020-03-28 14:33:00,0,916,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.3,-3.57273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391175",2020-03-28 14:34:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.7,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391176",2020-03-28 14:35:00,0,911,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.3,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391177",2020-03-28 14:36:00,0,901,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,17.9,-3.49209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391178",2020-03-28 14:37:00,0,900,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,18.8,-3.49965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391179",2020-03-28 14:38:00,0,900,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.8,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391180",2020-03-28 14:39:00,0,892,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.2,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391181",2020-03-28 14:40:00,0,894,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18.2,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391182",2020-03-28 14:41:00,0,884,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18.1,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391183",2020-03-28 14:42:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,17.8,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391184",2020-03-28 14:43:00,0,884,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391185",2020-03-28 14:44:00,0,881,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,16.8,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391186",2020-03-28 14:45:00,0,874,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391187",2020-03-28 14:46:00,0,872,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18.5,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391188",2020-03-28 14:47:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,17.6,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391189",2020-03-28 14:48:00,0,862,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,18,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391190",2020-03-28 14:49:00,0,858,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.2,-3.33711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391191",2020-03-28 14:50:00,0,858,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.2,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391192",2020-03-28 14:51:00,0,851,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.5,-3.32451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391193",2020-03-28 14:52:00,0,851,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.3,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391194",2020-03-28 14:53:00,0,846,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391195",2020-03-28 14:54:00,0,843,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.3,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391196",2020-03-28 14:55:00,0,842,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,19,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391197",2020-03-28 14:56:00,0,838,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.9,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391198",2020-03-28 14:57:00,0,834,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.8,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391199",2020-03-28 14:58:00,0,834,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391200",2020-03-28 14:59:00,0,830,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.22686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391201",2020-03-28 15:00:00,0,829,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.3,-3.21048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391202",2020-03-28 15:01:00,0,827,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.22182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391203",2020-03-28 15:02:00,0,821,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.3,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391204",2020-03-28 15:03:00,0,819,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.5,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391205",2020-03-28 15:04:00,0,814,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18,-2.73735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391206",2020-03-28 15:05:00,0,801,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.6,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391207",2020-03-28 15:06:00,0,800,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.4,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391208",2020-03-28 15:07:00,0,801,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.3,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391209",2020-03-28 15:08:00,0,794,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391210",2020-03-28 15:09:00,0,789,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.7,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391211",2020-03-28 15:10:00,0,784,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.4,-3.01266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391212",2020-03-28 15:11:00,0,779,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.9,-3.00825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391213",2020-03-28 15:12:00,0,776,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.8,-2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391214",2020-03-28 15:13:00,0,774,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.8,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391215",2020-03-28 15:14:00,0,770,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,19.2,-2.96541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391216",2020-03-28 15:15:00,0,770,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391217",2020-03-28 15:16:00,0,766,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.2,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391218",2020-03-28 15:17:00,0,764,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.3,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391219",2020-03-28 15:18:00,0,759,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.7,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391220",2020-03-28 15:19:00,0,753,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,19.1,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391221",2020-03-28 15:20:00,0,748,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,19,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391222",2020-03-28 15:21:00,0,741,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,18.2,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391223",2020-03-28 15:22:00,0,739,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.7,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391224",2020-03-28 15:23:00,0,732,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,17.4,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391225",2020-03-28 15:24:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.3,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391226",2020-03-28 15:25:00,0,723,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.6,-2.37321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391227",2020-03-28 15:26:00,0,721,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.2,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391228",2020-03-28 15:27:00,0,718,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.7,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391229",2020-03-28 15:28:00,0,715,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.7,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391230",2020-03-28 15:29:00,0,709,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.4,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391231",2020-03-28 15:30:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.5,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391232",2020-03-28 15:31:00,0,698,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.1,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391233",2020-03-28 15:32:00,0,695,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.2,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391234",2020-03-28 15:33:00,0,695,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.7,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391235",2020-03-28 15:34:00,0,693,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.1,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391236",2020-03-28 15:35:00,0,688,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.4,-2.63277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391237",2020-03-28 15:36:00,0,686,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391238",2020-03-28 15:37:00,0,684,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,17.7,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391239",2020-03-28 15:38:00,0,678,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,17.4,-2.5767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391240",2020-03-28 15:39:00,0,674,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,17.3,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391241",2020-03-28 15:40:00,0,671,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,17.7,-2.56725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391242",2020-03-28 15:41:00,0,667,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,18,-2.55339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391243",2020-03-28 15:42:00,0,662,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,18.2,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391244",2020-03-28 15:43:00,0,658,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,18.6,-2.51118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391245",2020-03-28 15:44:00,0,656,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,18.2,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391246",2020-03-28 15:45:00,0,654,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,17.9,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391247",2020-03-28 15:46:00,0,647,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,17.8,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391248",2020-03-28 15:47:00,0,642,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,17.4,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391249",2020-03-28 15:48:00,0,638,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24.5,17.4,-2.05821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391250",2020-03-28 15:49:00,0,634,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.5,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391251",2020-03-28 15:50:00,0,629,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.6,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391252",2020-03-28 15:51:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.6,-2.37825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391253",2020-03-28 15:52:00,0,624,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.6,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391254",2020-03-28 15:53:00,0,621,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.8,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391255",2020-03-28 15:54:00,0,615,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.6,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391256",2020-03-28 15:55:00,0,612,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.5,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391257",2020-03-28 15:56:00,0,610,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.6,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391258",2020-03-28 15:57:00,0,601,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.8,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391259",2020-03-28 15:58:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18,-2.15082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391260",2020-03-28 15:59:00,0,588,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.7,-2.10672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391261",2020-03-28 16:00:00,0,580,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.7,-1.68525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391262",2020-03-28 16:01:00,0,578,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.9,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391263",2020-03-28 16:02:00,0,580,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.9,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391264",2020-03-28 16:03:00,0,576,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18.2,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391265",2020-03-28 16:04:00,0,573,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18.1,-1.72305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391266",2020-03-28 16:05:00,0,566,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18.2,-1.67895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391267",2020-03-28 16:06:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18.2,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391268",2020-03-28 16:07:00,0,561,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,17.9,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391269",2020-03-28 16:08:00,0,556,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391270",2020-03-28 16:09:00,0,549,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391271",2020-03-28 16:10:00,0,544,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23.5,24.5,18,-1.17558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391272",2020-03-28 16:11:00,0,541,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18.2,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391273",2020-03-28 16:12:00,0,533,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18.5,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391274",2020-03-28 16:13:00,0,530,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18.5,-1.64241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391275",2020-03-28 16:14:00,0,528,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18.5,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391276",2020-03-28 16:15:00,0,525,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391277",2020-03-28 16:16:00,0,520,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,18.1,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391278",2020-03-28 16:17:00,0,516,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,17.6,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391279",2020-03-28 16:18:00,0,508,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.3,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391280",2020-03-28 16:19:00,0,504,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.7,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391281",2020-03-28 16:20:00,0,499,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.6,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391282",2020-03-28 16:21:00,0,496,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.8,-1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391283",2020-03-28 16:22:00,0,491,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.8,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391284",2020-03-28 16:23:00,0,488,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.1,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391285",2020-03-28 16:24:00,0,484,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.4,-1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391286",2020-03-28 16:25:00,0,477,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.7,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391287",2020-03-28 16:26:00,0,473,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,19.2,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391288",2020-03-28 16:27:00,0,470,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,19,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391289",2020-03-28 16:28:00,0,467,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.5,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391290",2020-03-28 16:29:00,0,461,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.2,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391291",2020-03-28 16:30:00,0,456,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.1,-1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391292",2020-03-28 16:31:00,0,453,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.6,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391293",2020-03-28 16:32:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.8,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391294",2020-03-28 16:33:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,18.1,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391295",2020-03-28 16:34:00,0,438,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.6,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391296",2020-03-28 16:35:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.9,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391297",2020-03-28 16:36:00,0,430,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.8,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391298",2020-03-28 16:37:00,0,423,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.7,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391299",2020-03-28 16:38:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,25,17.8,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391300",2020-03-28 16:39:00,0,417,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,18,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391301",2020-03-28 16:40:00,0,413,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,18.3,-1.10502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391302",2020-03-28 16:41:00,0,408,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,18.3,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391303",2020-03-28 16:42:00,0,401,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,17.9,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391304",2020-03-28 16:43:00,0,397,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,18,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391305",2020-03-28 16:44:00,0,393,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,17.7,-1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391306",2020-03-28 16:45:00,0,388,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,17.8,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391307",2020-03-28 16:46:00,0,385,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,17.4,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391308",2020-03-28 16:47:00,0,368,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.6,-1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391309",2020-03-28 16:48:00,0,318,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.8,-1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391310",2020-03-28 16:49:00,0,352,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.6,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391311",2020-03-28 16:50:00,0,359,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,18,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391312",2020-03-28 16:51:00,0,351,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,18.1,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391313",2020-03-28 16:52:00,0,345,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,18.2,-0.89145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391314",2020-03-28 16:53:00,0,340,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,17.6,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391315",2020-03-28 16:54:00,0,335,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,16.7,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391316",2020-03-28 16:55:00,0,328,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391317",2020-03-28 16:56:00,0,292,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.4,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391318",2020-03-28 16:57:00,0,267,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.4,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391319",2020-03-28 16:58:00,0,206,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.4,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391320",2020-03-28 16:59:00,0,155,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.4,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391321",2020-03-28 17:00:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391322",2020-03-28 17:01:00,0,128,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391323",2020-03-28 17:02:00,0,134,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391324",2020-03-28 17:03:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391325",2020-03-28 17:04:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.5,-0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391326",2020-03-28 17:05:00,0,151,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25.5,17.4,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391327",2020-03-28 17:06:00,0,145,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.4,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391328",2020-03-28 17:07:00,0,122,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.3,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391329",2020-03-28 17:08:00,0,121,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.3,-0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391330",2020-03-28 17:09:00,0,120,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.4,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391331",2020-03-28 17:10:00,0,127,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.4,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391332",2020-03-28 17:11:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.2,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391333",2020-03-28 17:12:00,0,129,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.2,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391334",2020-03-28 17:13:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.1,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391335",2020-03-28 17:14:00,0,206,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17.1,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391336",2020-03-28 17:15:00,0,175,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391337",2020-03-28 17:16:00,0,146,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391338",2020-03-28 17:17:00,0,120,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391339",2020-03-28 17:18:00,0,144,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391340",2020-03-28 17:19:00,0,189,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,24,25.5,17,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391341",2020-03-28 17:20:00,0,224,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391342",2020-03-28 17:21:00,0,223,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391343",2020-03-28 17:22:00,0,219,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391344",2020-03-28 17:23:00,0,214,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391345",2020-03-28 17:24:00,0,210,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391346",2020-03-28 17:25:00,0,207,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391347",2020-03-28 17:26:00,0,199,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.1,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391348",2020-03-28 17:27:00,0,194,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.2,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391349",2020-03-28 17:28:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391350",2020-03-28 17:29:00,0,187,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391351",2020-03-28 17:30:00,0,184,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391352",2020-03-28 17:31:00,0,184,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391353",2020-03-28 17:32:00,0,181,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391354",2020-03-28 17:33:00,0,178,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391355",2020-03-28 17:34:00,0,173,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391356",2020-03-28 17:35:00,0,166,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391357",2020-03-28 17:36:00,0,161,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391358",2020-03-28 17:37:00,0,156,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391359",2020-03-28 17:38:00,0,152,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391360",2020-03-28 17:39:00,0,147,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391361",2020-03-28 17:40:00,0,144,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.12348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391362",2020-03-28 17:41:00,0,141,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391363",2020-03-28 17:42:00,0,138,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.4,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391364",2020-03-28 17:43:00,0,130,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.3,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391365",2020-03-28 17:44:00,0,115,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,17.1,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391366",2020-03-28 17:45:00,0,98,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
