"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"391367",2020-03-28 17:46:00,0,86,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391368",2020-03-28 17:47:00,0,81,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.3,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391369",2020-03-28 17:48:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.2,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391370",2020-03-28 17:49:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.1,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391371",2020-03-28 17:50:00,0,78,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391372",2020-03-28 17:51:00,0,78,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.1,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391373",2020-03-28 17:52:00,0,76,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16.1,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391374",2020-03-28 17:53:00,0,74,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391375",2020-03-28 17:54:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,16,0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391376",2020-03-28 17:55:00,0,71,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.9,0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391377",2020-03-28 17:56:00,0,70,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391378",2020-03-28 17:57:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.9,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391379",2020-03-28 17:58:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.8,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391380",2020-03-28 17:59:00,0,66,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391381",2020-03-28 18:00:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391382",2020-03-28 18:01:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.7,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391383",2020-03-28 18:02:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.7,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391384",2020-03-28 18:03:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.7,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391385",2020-03-28 18:04:00,0,59,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.6,0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391386",2020-03-28 18:05:00,0,59,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.6,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391387",2020-03-28 18:06:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.6,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391388",2020-03-28 18:07:00,0,55,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.6,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391389",2020-03-28 18:08:00,0,53,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391390",2020-03-28 18:09:00,0,52,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.5,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391391",2020-03-28 18:10:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,24,25.5,15.5,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391392",2020-03-28 18:11:00,0,49,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391393",2020-03-28 18:12:00,0,48,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391394",2020-03-28 18:13:00,0,47,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391395",2020-03-28 18:14:00,0,45,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391396",2020-03-28 18:15:00,0,44,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391397",2020-03-28 18:16:00,0,44,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391398",2020-03-28 18:17:00,0,42,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391399",2020-03-28 18:18:00,0,40,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391400",2020-03-28 18:19:00,0,39,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391401",2020-03-28 18:20:00,0,38,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391402",2020-03-28 18:21:00,0,36,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391403",2020-03-28 18:22:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391404",2020-03-28 18:23:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391405",2020-03-28 18:24:00,0,34,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.3,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391406",2020-03-28 18:25:00,0,32,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391407",2020-03-28 18:26:00,0,31,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391408",2020-03-28 18:27:00,0,30,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391409",2020-03-28 18:28:00,0,29,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391410",2020-03-28 18:29:00,0,28,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391411",2020-03-28 18:30:00,0,27,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391412",2020-03-28 18:31:00,0,26,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391413",2020-03-28 18:32:00,0,25,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391414",2020-03-28 18:33:00,0,24,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391415",2020-03-28 18:34:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391416",2020-03-28 18:35:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391417",2020-03-28 18:36:00,0,21,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25.5,15,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391418",2020-03-28 18:37:00,0,19,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,15,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391419",2020-03-28 18:38:00,0,19,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,15,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391420",2020-03-28 18:39:00,0,18,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,15,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391421",2020-03-28 18:40:00,0,18,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,15,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391422",2020-03-28 18:41:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,15,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391423",2020-03-28 18:42:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391424",2020-03-28 18:43:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391425",2020-03-28 18:44:00,0,15,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391426",2020-03-28 18:45:00,0,15,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391427",2020-03-28 18:46:00,0,15,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391428",2020-03-28 18:47:00,0,14,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391429",2020-03-28 18:48:00,0,14,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.9,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391430",2020-03-28 18:49:00,0,13,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391431",2020-03-28 18:50:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391432",2020-03-28 18:51:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.8,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391433",2020-03-28 18:52:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391434",2020-03-28 18:53:00,0,11,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391435",2020-03-28 18:54:00,0,10,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391436",2020-03-28 18:55:00,0,10,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391437",2020-03-28 18:56:00,0,10,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.4,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391438",2020-03-28 18:57:00,0,9,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391439",2020-03-28 18:58:00,0,9,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391440",2020-03-28 18:59:00,0,8,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391441",2020-03-28 19:00:00,0,9,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391442",2020-03-28 19:01:00,0,7,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391443",2020-03-28 19:02:00,0,6,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391444",2020-03-28 19:03:00,0,8,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391445",2020-03-28 19:04:00,0,9,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391446",2020-03-28 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391447",2020-03-28 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391448",2020-03-28 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391449",2020-03-28 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391450",2020-03-28 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391451",2020-03-28 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.7,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391452",2020-03-28 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.8,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391453",2020-03-28 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391454",2020-03-28 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391455",2020-03-28 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391456",2020-03-28 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391457",2020-03-28 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,14,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391458",2020-03-28 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391459",2020-03-28 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391460",2020-03-28 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391461",2020-03-28 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391462",2020-03-28 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391463",2020-03-28 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391464",2020-03-28 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391465",2020-03-28 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391466",2020-03-28 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391467",2020-03-28 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391468",2020-03-28 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391469",2020-03-28 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391470",2020-03-28 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391471",2020-03-28 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391472",2020-03-28 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391473",2020-03-28 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,13.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391474",2020-03-28 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391475",2020-03-28 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.8,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391476",2020-03-28 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391477",2020-03-28 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391478",2020-03-28 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391479",2020-03-28 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391480",2020-03-28 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391481",2020-03-28 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391482",2020-03-28 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391483",2020-03-28 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,12.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391484",2020-03-28 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391485",2020-03-28 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391486",2020-03-28 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391487",2020-03-28 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391488",2020-03-28 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391489",2020-03-28 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391490",2020-03-28 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391491",2020-03-28 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391492",2020-03-28 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391493",2020-03-28 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,25,12.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391494",2020-03-28 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391495",2020-03-28 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391496",2020-03-28 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391497",2020-03-28 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391498",2020-03-28 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391499",2020-03-28 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13.2,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391500",2020-03-28 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391501",2020-03-28 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391502",2020-03-28 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391503",2020-03-28 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391504",2020-03-28 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391505",2020-03-28 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391506",2020-03-28 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391507",2020-03-28 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391508",2020-03-28 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391509",2020-03-28 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391510",2020-03-28 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391511",2020-03-28 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391512",2020-03-28 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391513",2020-03-28 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391514",2020-03-28 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,24,23,24,24.5,13,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391515",2020-03-28 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391516",2020-03-28 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391517",2020-03-28 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391518",2020-03-28 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.8,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391519",2020-03-28 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.8,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391520",2020-03-28 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391521",2020-03-28 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391522",2020-03-28 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391523",2020-03-28 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391524",2020-03-28 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.4,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391525",2020-03-28 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391526",2020-03-28 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391527",2020-03-28 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391528",2020-03-28 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391529",2020-03-28 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391530",2020-03-28 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391531",2020-03-28 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391532",2020-03-28 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391533",2020-03-28 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391534",2020-03-28 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391535",2020-03-28 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391536",2020-03-28 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391537",2020-03-28 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391538",2020-03-28 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391539",2020-03-28 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391540",2020-03-28 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391541",2020-03-28 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391542",2020-03-28 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.6,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391543",2020-03-28 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391544",2020-03-28 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391545",2020-03-28 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391546",2020-03-28 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391547",2020-03-28 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391548",2020-03-28 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391549",2020-03-28 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391550",2020-03-28 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391551",2020-03-28 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391552",2020-03-28 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391553",2020-03-28 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391554",2020-03-28 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391555",2020-03-28 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391556",2020-03-28 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391557",2020-03-28 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391558",2020-03-28 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391559",2020-03-28 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.6,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391560",2020-03-28 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391561",2020-03-28 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391562",2020-03-28 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391563",2020-03-28 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391564",2020-03-28 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391565",2020-03-28 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391566",2020-03-28 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391567",2020-03-28 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391568",2020-03-28 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391569",2020-03-28 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391570",2020-03-28 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391571",2020-03-28 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391572",2020-03-28 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391573",2020-03-28 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,12,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391574",2020-03-28 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391575",2020-03-28 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391576",2020-03-28 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391577",2020-03-28 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391578",2020-03-28 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391579",2020-03-28 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391580",2020-03-28 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,11.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391581",2020-03-28 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391582",2020-03-28 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391583",2020-03-28 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391584",2020-03-28 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391585",2020-03-28 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391586",2020-03-28 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391587",2020-03-28 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391588",2020-03-28 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391589",2020-03-28 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391590",2020-03-28 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391591",2020-03-28 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391592",2020-03-28 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391593",2020-03-28 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.4,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391594",2020-03-28 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.3,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391595",2020-03-28 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391596",2020-03-28 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391597",2020-03-28 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391598",2020-03-28 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391599",2020-03-28 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391600",2020-03-28 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391601",2020-03-28 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391602",2020-03-28 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,11,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391603",2020-03-28 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391604",2020-03-28 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391605",2020-03-28 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391606",2020-03-28 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391607",2020-03-28 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391608",2020-03-28 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391609",2020-03-28 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391610",2020-03-28 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391611",2020-03-28 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391612",2020-03-28 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24.5,10.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391613",2020-03-28 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391614",2020-03-28 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391615",2020-03-28 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391616",2020-03-28 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391617",2020-03-28 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391618",2020-03-28 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391619",2020-03-28 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391620",2020-03-28 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391621",2020-03-28 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391622",2020-03-28 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391623",2020-03-28 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391624",2020-03-28 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391625",2020-03-28 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391626",2020-03-28 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391627",2020-03-28 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,10.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391628",2020-03-28 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391629",2020-03-28 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391630",2020-03-28 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391631",2020-03-28 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391632",2020-03-28 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391633",2020-03-28 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391634",2020-03-28 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391635",2020-03-28 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.3,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391636",2020-03-28 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.5,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391637",2020-03-28 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.4,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391638",2020-03-28 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391639",2020-03-28 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391640",2020-03-28 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391641",2020-03-28 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391642",2020-03-28 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391643",2020-03-28 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391644",2020-03-28 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391645",2020-03-28 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391646",2020-03-28 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391647",2020-03-28 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391648",2020-03-28 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391649",2020-03-28 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391650",2020-03-28 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391651",2020-03-28 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391652",2020-03-28 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391653",2020-03-28 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391654",2020-03-28 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391655",2020-03-28 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.9,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391656",2020-03-28 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391657",2020-03-28 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391658",2020-03-28 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391659",2020-03-28 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391660",2020-03-28 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391661",2020-03-28 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391662",2020-03-28 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391663",2020-03-28 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391664",2020-03-28 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391665",2020-03-28 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391666",2020-03-28 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391667",2020-03-28 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391668",2020-03-28 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391669",2020-03-28 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391670",2020-03-28 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391671",2020-03-28 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391672",2020-03-28 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391673",2020-03-28 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391674",2020-03-28 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391675",2020-03-28 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391676",2020-03-28 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391677",2020-03-28 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391678",2020-03-28 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391679",2020-03-28 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.3,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391680",2020-03-28 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391681",2020-03-28 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391682",2020-03-28 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391683",2020-03-28 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391684",2020-03-28 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391685",2020-03-28 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391686",2020-03-28 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391687",2020-03-28 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391688",2020-03-28 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391689",2020-03-28 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391690",2020-03-28 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391691",2020-03-28 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391692",2020-03-28 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391693",2020-03-28 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391694",2020-03-28 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391695",2020-03-28 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391696",2020-03-28 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391697",2020-03-28 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391698",2020-03-28 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391699",2020-03-28 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391700",2020-03-28 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391701",2020-03-28 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391702",2020-03-28 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391703",2020-03-28 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391704",2020-03-28 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
