"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"391705",2020-03-28 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391706",2020-03-28 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391707",2020-03-28 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391708",2020-03-28 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391709",2020-03-28 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391710",2020-03-28 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391711",2020-03-28 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391712",2020-03-28 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391713",2020-03-28 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391714",2020-03-28 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391715",2020-03-28 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391716",2020-03-28 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391717",2020-03-28 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391718",2020-03-28 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391719",2020-03-28 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391720",2020-03-28 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391721",2020-03-28 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391722",2020-03-28 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391723",2020-03-28 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391724",2020-03-28 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391725",2020-03-28 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391726",2020-03-28 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391727",2020-03-28 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391728",2020-03-28 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391729",2020-03-28 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391730",2020-03-28 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391731",2020-03-28 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391732",2020-03-28 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391733",2020-03-28 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391734",2020-03-28 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391735",2020-03-28 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391736",2020-03-28 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391737",2020-03-28 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,7.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391738",2020-03-28 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391739",2020-03-28 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391740",2020-03-28 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391741",2020-03-29 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391742",2020-03-29 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391743",2020-03-29 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391744",2020-03-29 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391745",2020-03-29 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391746",2020-03-29 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391747",2020-03-29 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391748",2020-03-29 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391749",2020-03-29 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391750",2020-03-29 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391751",2020-03-29 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391752",2020-03-29 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391753",2020-03-29 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.9,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391754",2020-03-29 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391755",2020-03-29 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.9,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391756",2020-03-29 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391757",2020-03-29 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391758",2020-03-29 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391759",2020-03-29 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391760",2020-03-29 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391761",2020-03-29 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391762",2020-03-29 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391763",2020-03-29 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391764",2020-03-29 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391765",2020-03-29 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391766",2020-03-29 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391767",2020-03-29 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391768",2020-03-29 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391769",2020-03-29 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391770",2020-03-29 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391771",2020-03-29 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391772",2020-03-29 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391773",2020-03-29 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391774",2020-03-29 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23.5,23,23.5,24,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391775",2020-03-29 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391776",2020-03-29 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391777",2020-03-29 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391778",2020-03-29 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391779",2020-03-29 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391780",2020-03-29 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391781",2020-03-29 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391782",2020-03-29 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391783",2020-03-29 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391784",2020-03-29 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391785",2020-03-29 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391786",2020-03-29 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391787",2020-03-29 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391788",2020-03-29 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391789",2020-03-29 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391790",2020-03-29 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391791",2020-03-29 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391792",2020-03-29 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391793",2020-03-29 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391794",2020-03-29 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391795",2020-03-29 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391796",2020-03-29 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391797",2020-03-29 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391798",2020-03-29 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391799",2020-03-29 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391800",2020-03-29 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391801",2020-03-29 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391802",2020-03-29 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391803",2020-03-29 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391804",2020-03-29 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391805",2020-03-29 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391806",2020-03-29 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391807",2020-03-29 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,7.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391808",2020-03-29 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391809",2020-03-29 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391810",2020-03-29 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391811",2020-03-29 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391812",2020-03-29 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391813",2020-03-29 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391814",2020-03-29 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391815",2020-03-29 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391816",2020-03-29 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391817",2020-03-29 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391818",2020-03-29 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391819",2020-03-29 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391820",2020-03-29 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391821",2020-03-29 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391822",2020-03-29 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391823",2020-03-29 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391824",2020-03-29 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391825",2020-03-29 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391826",2020-03-29 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391827",2020-03-29 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391828",2020-03-29 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391829",2020-03-29 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391830",2020-03-29 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391831",2020-03-29 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391832",2020-03-29 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391833",2020-03-29 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391834",2020-03-29 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391835",2020-03-29 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391836",2020-03-29 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391837",2020-03-29 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.1,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391838",2020-03-29 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391839",2020-03-29 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391840",2020-03-29 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391841",2020-03-29 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391842",2020-03-29 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391843",2020-03-29 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391844",2020-03-29 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391845",2020-03-29 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391846",2020-03-29 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391847",2020-03-29 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391848",2020-03-29 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391849",2020-03-29 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391850",2020-03-29 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391851",2020-03-29 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391852",2020-03-29 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391853",2020-03-29 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391854",2020-03-29 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391855",2020-03-29 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391856",2020-03-29 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,6.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391857",2020-03-29 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,7,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391858",2020-03-29 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,23.5,7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391859",2020-03-29 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,23.5,7.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391860",2020-03-29 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391861",2020-03-29 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391862",2020-03-29 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391863",2020-03-29 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391864",2020-03-29 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391865",2020-03-29 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391866",2020-03-29 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391867",2020-03-29 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391868",2020-03-29 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391869",2020-03-29 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391870",2020-03-29 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391871",2020-03-29 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391872",2020-03-29 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391873",2020-03-29 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391874",2020-03-29 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391875",2020-03-29 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391876",2020-03-29 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391877",2020-03-29 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391878",2020-03-29 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391879",2020-03-29 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391880",2020-03-29 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391881",2020-03-29 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,7.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391882",2020-03-29 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391883",2020-03-29 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391884",2020-03-29 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,6.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391885",2020-03-29 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391886",2020-03-29 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391887",2020-03-29 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391888",2020-03-29 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391889",2020-03-29 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391890",2020-03-29 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391891",2020-03-29 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391892",2020-03-29 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391893",2020-03-29 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391894",2020-03-29 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391895",2020-03-29 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391896",2020-03-29 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391897",2020-03-29 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391898",2020-03-29 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391899",2020-03-29 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391900",2020-03-29 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.4,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391901",2020-03-29 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391902",2020-03-29 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391903",2020-03-29 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391904",2020-03-29 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391905",2020-03-29 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391906",2020-03-29 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391907",2020-03-29 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391908",2020-03-29 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391909",2020-03-29 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391910",2020-03-29 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391911",2020-03-29 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391912",2020-03-29 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391913",2020-03-29 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391914",2020-03-29 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391915",2020-03-29 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391916",2020-03-29 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391917",2020-03-29 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391918",2020-03-29 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391919",2020-03-29 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391920",2020-03-29 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391921",2020-03-29 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391922",2020-03-29 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391923",2020-03-29 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391924",2020-03-29 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391925",2020-03-29 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391926",2020-03-29 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391927",2020-03-29 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391928",2020-03-29 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391929",2020-03-29 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391930",2020-03-29 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391931",2020-03-29 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391932",2020-03-29 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391933",2020-03-29 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391934",2020-03-29 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391935",2020-03-29 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391936",2020-03-29 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391937",2020-03-29 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391938",2020-03-29 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391939",2020-03-29 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391940",2020-03-29 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391941",2020-03-29 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391942",2020-03-29 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391943",2020-03-29 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391944",2020-03-29 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391945",2020-03-29 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391946",2020-03-29 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391947",2020-03-29 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391948",2020-03-29 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391949",2020-03-29 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391950",2020-03-29 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391951",2020-03-29 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391952",2020-03-29 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391953",2020-03-29 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391954",2020-03-29 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391955",2020-03-29 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391956",2020-03-29 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391957",2020-03-29 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391958",2020-03-29 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391959",2020-03-29 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391960",2020-03-29 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391961",2020-03-29 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391962",2020-03-29 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391963",2020-03-29 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391964",2020-03-29 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391965",2020-03-29 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391966",2020-03-29 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391967",2020-03-29 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391968",2020-03-29 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391969",2020-03-29 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391970",2020-03-29 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391971",2020-03-29 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391972",2020-03-29 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391973",2020-03-29 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391974",2020-03-29 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391975",2020-03-29 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391976",2020-03-29 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391977",2020-03-29 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391978",2020-03-29 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391979",2020-03-29 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391980",2020-03-29 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391981",2020-03-29 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391982",2020-03-29 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391983",2020-03-29 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.2,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391984",2020-03-29 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391985",2020-03-29 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391986",2020-03-29 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391987",2020-03-29 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391988",2020-03-29 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391989",2020-03-29 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391990",2020-03-29 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391991",2020-03-29 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391992",2020-03-29 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391993",2020-03-29 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391994",2020-03-29 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391995",2020-03-29 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391996",2020-03-29 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391997",2020-03-29 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391998",2020-03-29 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"391999",2020-03-29 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392000",2020-03-29 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392001",2020-03-29 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392002",2020-03-29 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392003",2020-03-29 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392004",2020-03-29 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392005",2020-03-29 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392006",2020-03-29 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.4,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392007",2020-03-29 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392008",2020-03-29 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392009",2020-03-29 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.2,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392010",2020-03-29 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392011",2020-03-29 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392012",2020-03-29 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392013",2020-03-29 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392014",2020-03-29 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392015",2020-03-29 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392016",2020-03-29 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392017",2020-03-29 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392018",2020-03-29 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392019",2020-03-29 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392020",2020-03-29 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392021",2020-03-29 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392022",2020-03-29 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392023",2020-03-29 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392024",2020-03-29 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392025",2020-03-29 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392026",2020-03-29 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392027",2020-03-29 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392028",2020-03-29 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392029",2020-03-29 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392030",2020-03-29 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,5.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392031",2020-03-29 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392032",2020-03-29 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392033",2020-03-29 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392034",2020-03-29 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,6.1,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392035",2020-03-29 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6.2,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392036",2020-03-29 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6.1,0.42273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392037",2020-03-29 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6.1,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392038",2020-03-29 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6.1,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392039",2020-03-29 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6.1,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392040",2020-03-29 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392041",2020-03-29 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
