"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"392042",2020-03-29 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,6,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392043",2020-03-29 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392044",2020-03-29 06:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.8,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392045",2020-03-29 06:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392046",2020-03-29 06:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392047",2020-03-29 06:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392048",2020-03-29 06:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392049",2020-03-29 06:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.43659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392050",2020-03-29 06:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392051",2020-03-29 06:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392052",2020-03-29 06:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,5.9,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392053",2020-03-29 06:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392054",2020-03-29 06:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392055",2020-03-29 06:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392056",2020-03-29 06:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392057",2020-03-29 06:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392058",2020-03-29 06:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392059",2020-03-29 06:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392060",2020-03-29 06:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392061",2020-03-29 06:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392062",2020-03-29 06:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392063",2020-03-29 06:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392064",2020-03-29 06:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392065",2020-03-29 06:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41328,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392066",2020-03-29 06:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41139,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392067",2020-03-29 06:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.41517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392068",2020-03-29 06:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392069",2020-03-29 06:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.1,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392070",2020-03-29 06:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392071",2020-03-29 06:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392072",2020-03-29 06:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392073",2020-03-29 06:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392074",2020-03-29 06:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.4095,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392075",2020-03-29 06:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392076",2020-03-29 06:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392077",2020-03-29 06:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392078",2020-03-29 06:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392079",2020-03-29 06:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392080",2020-03-29 06:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392081",2020-03-29 06:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.41013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392082",2020-03-29 06:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392083",2020-03-29 06:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392084",2020-03-29 06:43:00,0.669621,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392085",2020-03-29 06:44:00,0.719344,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392086",2020-03-29 06:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392087",2020-03-29 06:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392088",2020-03-29 06:47:00,0.980118,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392089",2020-03-29 06:48:00,5.0938,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392090",2020-03-29 06:49:00,3.33448,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.4,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392091",2020-03-29 06:50:00,1.84072,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392092",2020-03-29 06:51:00,1.37011,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392093",2020-03-29 06:52:00,0.765839,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.3,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392094",2020-03-29 06:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392095",2020-03-29 06:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392096",2020-03-29 06:55:00,0.667305,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392097",2020-03-29 06:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.04265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392098",2020-03-29 06:57:00,0,9,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392099",2020-03-29 06:58:00,0,8,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6.2,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392100",2020-03-29 06:59:00,0,6,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392101",2020-03-29 07:00:00,1.99933,8,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392102",2020-03-29 07:01:00,2.53674,8,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.06281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392103",2020-03-29 07:02:00,3.66843,9,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.2,1.0773,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392104",2020-03-29 07:03:00,3.30207,9,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.2,1.07667,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392105",2020-03-29 07:04:00,2.92867,10,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.2,1.08864,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392106",2020-03-29 07:05:00,2.44519,9,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.2,1.09494,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392107",2020-03-29 07:06:00,1.92258,10,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.3,1.08927,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392108",2020-03-29 07:07:00,1.97614,11,0,16,23,23,22,16,16,28,0,0,23,23,22.5,23,22,22.5,23,6.2,1.09683,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392109",2020-03-29 07:08:00,1.87464,11,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.0962,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392110",2020-03-29 07:09:00,2.29587,11,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.21653,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392111",2020-03-29 07:10:00,3.21262,12,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.31544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392112",2020-03-29 07:11:00,3.69048,12,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.28016,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392113",2020-03-29 07:12:00,2.44361,12,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.17243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392114",2020-03-29 07:13:00,3.67769,13,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.3,1.1781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392115",2020-03-29 07:14:00,4.61948,14,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392116",2020-03-29 07:15:00,4.62455,14,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.1088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392117",2020-03-29 07:16:00,2.95023,15,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392118",2020-03-29 07:17:00,2.54318,15,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,1.09557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392119",2020-03-29 07:18:00,2.01991,15,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,1.08675,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392120",2020-03-29 07:19:00,1.62145,16,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,1.08423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392121",2020-03-29 07:20:00,0,16,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.42714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392122",2020-03-29 07:21:00,0,17,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.4095,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392123",2020-03-29 07:22:00,0,17,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392124",2020-03-29 07:23:00,0,17,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392125",2020-03-29 07:24:00,0,19,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.3969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392126",2020-03-29 07:25:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392127",2020-03-29 07:26:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392128",2020-03-29 07:27:00,0,20,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392129",2020-03-29 07:28:00,0,21,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392130",2020-03-29 07:29:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392131",2020-03-29 07:30:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392132",2020-03-29 07:31:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392133",2020-03-29 07:32:00,0,24,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.37044,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392134",2020-03-29 07:33:00,0,26,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.36414,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392135",2020-03-29 07:34:00,0,27,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.35343,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392136",2020-03-29 07:35:00,0,29,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,23,6.2,0.33894,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392137",2020-03-29 07:36:00,0,29,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,23,6.3,0.33894,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392138",2020-03-29 07:37:00,0,30,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.3,0.33264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392139",2020-03-29 07:38:00,0.32756,31,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.3,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392140",2020-03-29 07:39:00,0.975106,33,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.3,0.32823,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392141",2020-03-29 07:40:00,0.959744,34,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.4,0.32571,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392142",2020-03-29 07:41:00,0.472675,35,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.4,0.29547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392143",2020-03-29 07:42:00,0.345009,37,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.4,0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392144",2020-03-29 07:43:00,0,38,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.4,0.23373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392145",2020-03-29 07:44:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.4,0.22869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392146",2020-03-29 07:45:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.25704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392147",2020-03-29 07:46:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.22743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392148",2020-03-29 07:47:00,0,46,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.23184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392149",2020-03-29 07:48:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392150",2020-03-29 07:49:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.20664,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392151",2020-03-29 07:50:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.19467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392152",2020-03-29 07:51:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.5,0.1701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392153",2020-03-29 07:52:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392154",2020-03-29 07:53:00,0,58,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.23184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392155",2020-03-29 07:54:00,0,59,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392156",2020-03-29 07:55:00,0,62,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392157",2020-03-29 07:56:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.24507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392158",2020-03-29 07:57:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.6,0.23877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392159",2020-03-29 07:58:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.11151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392160",2020-03-29 07:59:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392161",2020-03-29 08:00:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392162",2020-03-29 08:01:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392163",2020-03-29 08:02:00,0,75,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.08757,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392164",2020-03-29 08:03:00,0,77,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.07686,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392165",2020-03-29 08:04:00,0,79,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.7,0.05544,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392166",2020-03-29 08:05:00,0,82,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.8,0.04347,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392167",2020-03-29 08:06:00,0,85,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.8,0.02457,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392168",2020-03-29 08:07:00,0,88,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,6.9,0.01449,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392169",2020-03-29 08:08:00,-0.105393,92,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,6.9,0.01008,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392170",2020-03-29 08:09:00,0.528151,96,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,6.9,-0.00756,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392171",2020-03-29 08:10:00,1.02015,100,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,6.9,-0.02709,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392172",2020-03-29 08:11:00,2.14266,106,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,6.9,-0.05796,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392173",2020-03-29 08:12:00,2.64456,110,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,6.9,-0.09009,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392174",2020-03-29 08:13:00,3.18225,112,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,6.9,-0.10899,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392175",2020-03-29 08:14:00,3.00846,116,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7,-0.13923,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392176",2020-03-29 08:15:00,3.14635,120,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.1,-0.15813,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392177",2020-03-29 08:16:00,3.13846,125,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.1,-0.17325,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392178",2020-03-29 08:17:00,3.47425,128,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.1,-0.19656,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392179",2020-03-29 08:18:00,2.74896,134,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.2,-0.22995,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392180",2020-03-29 08:19:00,1.89722,139,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.2,-0.24948,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392181",2020-03-29 08:20:00,1.55797,144,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.3,-0.27342,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392182",2020-03-29 08:21:00,1.45447,147,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.3,-0.29736,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392183",2020-03-29 08:22:00,1.1864,152,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.3,-0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392184",2020-03-29 08:23:00,1.25837,158,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.3,-0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392185",2020-03-29 08:24:00,0.913239,160,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.4,-0.35973,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392186",2020-03-29 08:25:00,0.835311,164,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.4,-0.36666,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392187",2020-03-29 08:26:00,0.670631,167,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.4,-0.38493,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392188",2020-03-29 08:27:00,0.562216,170,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.5,-0.39816,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392189",2020-03-29 08:28:00,0.491722,176,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.6,-0.43155,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392190",2020-03-29 08:29:00,0.596115,180,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.6,-0.44226,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392191",2020-03-29 08:30:00,0.701564,184,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.6,-0.19593,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392192",2020-03-29 08:31:00,0.800158,187,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.7,-0.17766,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392193",2020-03-29 08:32:00,1.06316,188,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.7,-0.28854,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392194",2020-03-29 08:33:00,0.798857,185,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.8,-0.30933,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392195",2020-03-29 08:34:00,0.716163,180,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,7.9,-0.39879,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392196",2020-03-29 08:35:00,0.735221,175,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,23,8,-0.38493,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392197",2020-03-29 08:36:00,0.612371,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8,-0.38304,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392198",2020-03-29 08:37:00,1.68616,173,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.1,-0.3906,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392199",2020-03-29 08:38:00,0.650407,175,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.2,-0.38619,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"392200",2020-03-29 08:39:00,1.28246,177,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.2,-0.39879,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392201",2020-03-29 08:40:00,1.58994,178,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.2,-0.3906,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392202",2020-03-29 08:41:00,1.67234,179,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.3,-0.39438,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392203",2020-03-29 08:42:00,1.57069,182,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.3,-0.39438,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392204",2020-03-29 08:43:00,1.424,185,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.3,-0.41643,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392205",2020-03-29 08:44:00,1.65006,190,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.3,-0.41076,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392206",2020-03-29 08:45:00,1.35223,181,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,8.3,-0.37926,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392207",2020-03-29 08:46:00,1.57225,183,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.39753,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392208",2020-03-29 08:47:00,1.91593,212,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392209",2020-03-29 08:48:00,1.37848,190,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.42903,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392210",2020-03-29 08:49:00,1.02155,170,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.35343,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392211",2020-03-29 08:50:00,0.757339,169,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.3465,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392212",2020-03-29 08:51:00,0.767036,168,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-0.33516,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392213",2020-03-29 08:52:00,0.65353,164,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392214",2020-03-29 08:53:00,0.791954,168,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.32949,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392215",2020-03-29 08:54:00,0.791838,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.41013,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392216",2020-03-29 08:55:00,0.692788,205,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.4473,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392217",2020-03-29 08:56:00,0.582082,186,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.4158,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392218",2020-03-29 08:57:00,0.518155,183,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.43596,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392219",2020-03-29 08:58:00,0.472924,189,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.441,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392220",2020-03-29 08:59:00,0.4244,210,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.59913,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392221",2020-03-29 09:00:00,0.483673,251,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.64386,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392222",2020-03-29 09:01:00,0.514214,241,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.63693,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392223",2020-03-29 09:02:00,0.535351,252,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.6174,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392224",2020-03-29 09:03:00,0.513109,253,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.66654,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392225",2020-03-29 09:04:00,0.520305,276,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.41013,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392226",2020-03-29 09:05:00,0.582184,284,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-0.36792,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392227",2020-03-29 09:06:00,0.598327,278,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-0.43596,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392228",2020-03-29 09:07:00,1.50238,272,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-0.49455,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392229",2020-03-29 09:08:00,0.760679,253,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-0.41706,0,1,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"392230",2020-03-29 09:09:00,0.876708,212,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.3,-0.46116,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392231",2020-03-29 09:10:00,1.25221,214,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,10.2,-0.49959,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392232",2020-03-29 09:11:00,1.35956,233,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.7,-0.48384,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"392233",2020-03-29 09:12:00,1.65129,245,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.7,-0.51093,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392234",2020-03-29 09:13:00,1.66426,212,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.7,-0.37989,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392235",2020-03-29 09:14:00,1.58706,165,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.7,-0.27279,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392236",2020-03-29 09:15:00,1.52864,166,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.6,-0.2835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392237",2020-03-29 09:16:00,1.49786,169,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.4,-0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392238",2020-03-29 09:17:00,1.62,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392239",2020-03-29 09:18:00,1.24859,175,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392240",2020-03-29 09:19:00,0.872377,174,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.2,-0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392241",2020-03-29 09:20:00,0.86832,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392242",2020-03-29 09:21:00,0.649213,170,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-0.31059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392243",2020-03-29 09:22:00,0.578287,170,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-0.29043,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392244",2020-03-29 09:23:00,0.661242,171,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-0.28602,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392245",2020-03-29 09:24:00,0.639239,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392246",2020-03-29 09:25:00,0.555548,175,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.34083,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392247",2020-03-29 09:26:00,0.449487,174,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.33516,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392248",2020-03-29 09:27:00,0.518789,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.31689,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392249",2020-03-29 09:28:00,0.433376,172,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.32256,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392250",2020-03-29 09:29:00,0.433245,171,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392251",2020-03-29 09:30:00,0.385647,174,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392252",2020-03-29 09:31:00,0.394306,173,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.33516,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392253",2020-03-29 09:32:00,0.432882,182,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.37233,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392254",2020-03-29 09:33:00,0.49535,168,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.30366,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392255",2020-03-29 09:34:00,0.493308,165,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.31563,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392256",2020-03-29 09:35:00,0.32265,163,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-0.30429,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392257",2020-03-29 09:36:00,0,160,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-0.30051,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392258",2020-03-29 09:37:00,0,158,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-0.15876,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392259",2020-03-29 09:38:00,0,157,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-0.00126,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392260",2020-03-29 09:39:00,0,157,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,0.03528,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392261",2020-03-29 09:40:00,0,159,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,0.02268,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392262",2020-03-29 09:41:00,0,160,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.10458,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392263",2020-03-29 09:42:00,0,159,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.29106,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392264",2020-03-29 09:43:00,0,160,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-0.29106,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392265",2020-03-29 09:44:00,0.0787205,160,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-0.27783,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392266",2020-03-29 09:45:00,0,161,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.8,-0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392267",2020-03-29 09:46:00,0,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-0.27216,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392268",2020-03-29 09:47:00,0.44629,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.4,-0.27783,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392269",2020-03-29 09:48:00,0,160,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392270",2020-03-29 09:49:00,0,158,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-0.26523,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392271",2020-03-29 09:50:00,0.872104,155,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.1,-0.24129,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392272",2020-03-29 09:51:00,1.07547,152,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.2,-0.23373,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392273",2020-03-29 09:52:00,1.02772,151,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-0.23499,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392274",2020-03-29 09:53:00,0.966934,148,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.2331,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392275",2020-03-29 09:54:00,0.9929,147,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.2394,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392276",2020-03-29 09:55:00,0.953414,148,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.2268,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392277",2020-03-29 09:56:00,0.897221,146,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.22743,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392278",2020-03-29 09:57:00,0.824556,147,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.20979,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392279",2020-03-29 09:58:00,0.704366,146,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392280",2020-03-29 09:59:00,0.616911,145,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.22113,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392281",2020-03-29 10:00:00,0.681972,144,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,-0.34713,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392282",2020-03-29 10:01:00,0.564035,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.33579,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392283",2020-03-29 10:02:00,0.592801,143,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.31059,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392284",2020-03-29 10:03:00,0.600781,143,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.5,-0.3213,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392285",2020-03-29 10:04:00,0.584655,143,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.32823,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392286",2020-03-29 10:05:00,0.524733,145,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.33516,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392287",2020-03-29 10:06:00,0.470762,149,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.35469,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392288",2020-03-29 10:07:00,0.469622,153,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.37926,0,0,0,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392289",2020-03-29 10:08:00,1.55756,156,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.39123,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392290",2020-03-29 10:09:00,0.814216,161,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.4158,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392291",2020-03-29 10:10:00,0.857622,164,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,8.1,-0.42903,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392292",2020-03-29 10:11:00,1.81685,167,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.30429,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392293",2020-03-29 10:12:00,1.7506,171,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.18963,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392294",2020-03-29 10:13:00,2.25046,172,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.22743,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392295",2020-03-29 10:14:00,1.95509,174,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.36036,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392296",2020-03-29 10:15:00,2.06994,176,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.36855,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392297",2020-03-29 10:16:00,2.2752,177,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.49266,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392298",2020-03-29 10:17:00,2.42308,177,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.50211,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392299",2020-03-29 10:18:00,2.19198,179,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.50589,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392300",2020-03-29 10:19:00,2.06591,180,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.51849,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392301",2020-03-29 10:20:00,1.85454,181,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.52542,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392302",2020-03-29 10:21:00,1.75669,183,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.54936,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392303",2020-03-29 10:22:00,1.73377,186,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.56133,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392304",2020-03-29 10:23:00,1.66728,188,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.57456,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392305",2020-03-29 10:24:00,1.58461,191,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.58716,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392306",2020-03-29 10:25:00,1.4763,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.5796,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392307",2020-03-29 10:26:00,1.40561,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.58086,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392308",2020-03-29 10:27:00,1.02807,193,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.58653,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392309",2020-03-29 10:28:00,0.670277,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.56826,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392310",2020-03-29 10:29:00,0.528114,191,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.56196,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392311",2020-03-29 10:30:00,0.547544,187,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.53739,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392312",2020-03-29 10:31:00,0.561976,182,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.52983,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392313",2020-03-29 10:32:00,0.515492,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.49896,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392314",2020-03-29 10:33:00,0.395007,173,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.48258,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392315",2020-03-29 10:34:00,0.474472,166,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.5,-0.4851,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392316",2020-03-29 10:35:00,0.376589,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.4536,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392317",2020-03-29 10:36:00,0,154,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-0.41517,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392318",2020-03-29 10:37:00,0,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.36099,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392319",2020-03-29 10:38:00,0,135,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392320",2020-03-29 10:39:00,0,127,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.5,-0.25389,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392321",2020-03-29 10:40:00,0,119,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.21609,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392322",2020-03-29 10:41:00,0,113,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.3,-0.19656,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392323",2020-03-29 10:42:00,0,109,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.17703,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392324",2020-03-29 10:43:00,0,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.3,-0.16191,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392325",2020-03-29 10:44:00,0.244519,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.15183,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392326",2020-03-29 10:45:00,0,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.10143,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392327",2020-03-29 10:46:00,0,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,0.09639,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392328",2020-03-29 10:47:00,0,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,0.1197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392329",2020-03-29 10:48:00,0,105,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-0.03213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392330",2020-03-29 10:49:00,0.372686,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-0.03213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392331",2020-03-29 10:50:00,0.926949,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392332",2020-03-29 10:51:00,0.574735,103,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-0.17766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392333",2020-03-29 10:52:00,0.438051,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-0.17766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392334",2020-03-29 10:53:00,0,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.3,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392335",2020-03-29 10:54:00,0,105,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-0.189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392336",2020-03-29 10:55:00,0,107,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7,-0.20223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392337",2020-03-29 10:56:00,0,110,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.22113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392338",2020-03-29 10:57:00,0,114,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392339",2020-03-29 10:58:00,0,119,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392340",2020-03-29 10:59:00,0,125,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392341",2020-03-29 11:00:00,0,128,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392342",2020-03-29 11:01:00,0,132,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392343",2020-03-29 11:02:00,0,132,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.29106,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392344",2020-03-29 11:03:00,0,131,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392345",2020-03-29 11:04:00,0,128,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.28413,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392346",2020-03-29 11:05:00,0,126,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.26586,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392347",2020-03-29 11:06:00,0,125,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.25767,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392348",2020-03-29 11:07:00,0,124,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.26523,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392349",2020-03-29 11:08:00,0.288647,125,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.25263,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392350",2020-03-29 11:09:00,0,127,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.26019,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392351",2020-03-29 11:10:00,0.472108,129,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.27783,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392352",2020-03-29 11:11:00,0.505613,131,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.29043,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392353",2020-03-29 11:12:00,0,133,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392354",2020-03-29 11:13:00,0,137,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392355",2020-03-29 11:14:00,0,140,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392356",2020-03-29 11:15:00,0,143,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.7,-0.37296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392357",2020-03-29 11:16:00,0,145,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.5,-0.37359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392358",2020-03-29 11:17:00,0,145,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.5,-0.38619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392359",2020-03-29 11:18:00,0,145,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.5,-0.3969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392360",2020-03-29 11:19:00,0,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.7,-0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392361",2020-03-29 11:20:00,0,143,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392362",2020-03-29 11:21:00,0,139,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.13293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392363",2020-03-29 11:22:00,0,139,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392364",2020-03-29 11:23:00,0,138,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.22869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392365",2020-03-29 11:24:00,0,136,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.34713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392366",2020-03-29 11:25:00,0,136,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.34713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392367",2020-03-29 11:26:00,0,138,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.7,-0.3717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
