"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"392368",2020-03-29 11:27:00,0,141,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.3843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392369",2020-03-29 11:28:00,0,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.38745,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392370",2020-03-29 11:29:00,0,147,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.40068,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392371",2020-03-29 11:30:00,0,149,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.40509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392372",2020-03-29 11:31:00,0,148,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.41706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392373",2020-03-29 11:32:00,0,150,NA,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,NA,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392374",2020-03-29 11:33:00,0,148,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392375",2020-03-29 11:34:00,0,150,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392376",2020-03-29 11:35:00,0,148,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392377",2020-03-29 11:36:00,0,146,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.4,-0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392378",2020-03-29 11:37:00,0,146,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392379",2020-03-29 11:38:00,0,145,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392380",2020-03-29 11:39:00,0,146,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392381",2020-03-29 11:40:00,0,148,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.9,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392382",2020-03-29 11:41:00,0,150,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392383",2020-03-29 11:42:00,0,152,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392384",2020-03-29 11:43:00,0,156,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392385",2020-03-29 11:44:00,0,158,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392386",2020-03-29 11:45:00,0,161,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.8,-0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392387",2020-03-29 11:46:00,0,164,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.7,-0.48006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392388",2020-03-29 11:47:00,0,168,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-0.49896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392389",2020-03-29 11:48:00,0,172,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.51219,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392390",2020-03-29 11:49:00,0,175,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.53676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392391",2020-03-29 11:50:00,0,177,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392392",2020-03-29 11:51:00,0,182,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.5,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392393",2020-03-29 11:52:00,0,186,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.6,-0.59283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392394",2020-03-29 11:53:00,0,190,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.5,-0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392395",2020-03-29 11:54:00,0,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392396",2020-03-29 11:55:00,0,193,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392397",2020-03-29 11:56:00,0,194,0,16,23,23,22,16,16,16,NA,NA,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.63189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392398",2020-03-29 11:57:00,0,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.1,-0.38493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392399",2020-03-29 11:58:00,0,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.2,-0.36666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392400",2020-03-29 11:59:00,0,194,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392401",2020-03-29 12:00:00,0,159,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.5481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392402",2020-03-29 12:01:00,0,168,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.6,-0.66843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392403",2020-03-29 12:02:00,0,176,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.3,-0.68355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392404",2020-03-29 12:03:00,0,184,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.1,-0.71505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392405",2020-03-29 12:04:00,0,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.3,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392406",2020-03-29 12:05:00,0,200,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392407",2020-03-29 12:06:00,0,210,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392408",2020-03-29 12:07:00,0,227,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.3,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392409",2020-03-29 12:08:00,0,231,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.5,-0.97965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392410",2020-03-29 12:09:00,0,240,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392411",2020-03-29 12:10:00,0,249,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392412",2020-03-29 12:11:00,0,258,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392413",2020-03-29 12:12:00,0,266,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392414",2020-03-29 12:13:00,0,279,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392415",2020-03-29 12:14:00,0,297,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.1,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392416",2020-03-29 12:15:00,0,319,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-1.386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392417",2020-03-29 12:16:00,0,342,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.2,-1.4931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392418",2020-03-29 12:17:00,0,369,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.1,-1.59453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392419",2020-03-29 12:18:00,0,393,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.4,-1.72683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392420",2020-03-29 12:19:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,-1.8648,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"392421",2020-03-29 12:20:00,0,423,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.6,-2.0412,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392422",2020-03-29 12:21:00,0,515,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-2.59119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392423",2020-03-29 12:22:00,0,494,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.7,-2.35053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392424",2020-03-29 12:23:00,0,501,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-2.37069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392425",2020-03-29 12:24:00,0,512,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.2,-2.36376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392426",2020-03-29 12:25:00,0,490,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-2.28312,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392427",2020-03-29 12:26:00,0,473,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.8,-2.24406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392428",2020-03-29 12:27:00,0,531,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-2.49543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392429",2020-03-29 12:28:00,0,478,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.3,-1.95426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392430",2020-03-29 12:29:00,0,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-1.8774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392431",2020-03-29 12:30:00,0,458,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.7,-1.95174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392432",2020-03-29 12:31:00,0,505,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.7,-2.26863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392433",2020-03-29 12:32:00,0,590,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9,-2.6712,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392434",2020-03-29 12:33:00,0,583,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-2.58426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392435",2020-03-29 12:34:00,0,498,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.9,-2.25666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392436",2020-03-29 12:35:00,0,475,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-2.15082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392437",2020-03-29 12:36:00,0,476,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392438",2020-03-29 12:37:00,0,496,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392439",2020-03-29 12:38:00,0,493,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392440",2020-03-29 12:39:00,0,525,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-2.39841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392441",2020-03-29 12:40:00,0,497,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.1,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392442",2020-03-29 12:41:00,0,462,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.6,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392443",2020-03-29 12:42:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9.4,-1.93221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392444",2020-03-29 12:43:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392445",2020-03-29 12:44:00,0,404,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392446",2020-03-29 12:45:00,0,386,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392447",2020-03-29 12:46:00,0,374,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-1.50633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392448",2020-03-29 12:47:00,0,368,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-1.46349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392449",2020-03-29 12:48:00,0,367,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.8,-1.48869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392450",2020-03-29 12:49:00,0,380,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-1.56366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392451",2020-03-29 12:50:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-1.66383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392452",2020-03-29 12:51:00,0,412,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-1.71423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392453",2020-03-29 12:52:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-1.67076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392454",2020-03-29 12:53:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-1.54539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392455",2020-03-29 12:54:00,0,363,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-1.38789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392456",2020-03-29 12:55:00,0,327,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-1.24299,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392457",2020-03-29 12:56:00,0,305,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-1.12329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392458",2020-03-29 12:57:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-1.06785,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392459",2020-03-29 12:58:00,0,281,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.76482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392460",2020-03-29 12:59:00,0,279,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.73521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392461",2020-03-29 13:00:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392462",2020-03-29 13:01:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8,-0.91539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392463",2020-03-29 13:02:00,0,282,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,-1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392464",2020-03-29 13:03:00,0,284,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392465",2020-03-29 13:04:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392466",2020-03-29 13:05:00,0,288,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392467",2020-03-29 13:06:00,0,284,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392468",2020-03-29 13:07:00,0,272,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392469",2020-03-29 13:08:00,0,259,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.94878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392470",2020-03-29 13:09:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392471",2020-03-29 13:10:00,0,248,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392472",2020-03-29 13:11:00,0,249,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392473",2020-03-29 13:12:00,0,254,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392474",2020-03-29 13:13:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392475",2020-03-29 13:14:00,0,268,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392476",2020-03-29 13:15:00,0,267,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392477",2020-03-29 13:16:00,0,261,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392478",2020-03-29 13:17:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392479",2020-03-29 13:18:00,0,240,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.83853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392480",2020-03-29 13:19:00,0,227,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.78183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392481",2020-03-29 13:20:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.74718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392482",2020-03-29 13:21:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-0.74403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392483",2020-03-29 13:22:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-0.75852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392484",2020-03-29 13:23:00,0,227,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.6,-0.8127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392485",2020-03-29 13:24:00,0,241,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.88767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392486",2020-03-29 13:25:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.93996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392487",2020-03-29 13:26:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.9639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392488",2020-03-29 13:27:00,0,253,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392489",2020-03-29 13:28:00,0,247,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.76419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392490",2020-03-29 13:29:00,0,235,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392491",2020-03-29 13:30:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392492",2020-03-29 13:31:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.1,-0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392493",2020-03-29 13:32:00,0,209,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392494",2020-03-29 13:33:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.67158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392495",2020-03-29 13:34:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.4,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392496",2020-03-29 13:35:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392497",2020-03-29 13:36:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,-0.64638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392498",2020-03-29 13:37:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392499",2020-03-29 13:38:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392500",2020-03-29 13:39:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392501",2020-03-29 13:40:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392502",2020-03-29 13:41:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392503",2020-03-29 13:42:00,0,203,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392504",2020-03-29 13:43:00,0,202,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392505",2020-03-29 13:44:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,-0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392506",2020-03-29 13:45:00,0,186,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392507",2020-03-29 13:46:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,-0.60606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392508",2020-03-29 13:47:00,0,189,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,-0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392509",2020-03-29 13:48:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,-0.65646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392510",2020-03-29 13:49:00,0,196,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,-0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392511",2020-03-29 13:50:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,-0.67032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392512",2020-03-29 13:51:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,-0.67662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392513",2020-03-29 13:52:00,0,204,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,-0.70686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392514",2020-03-29 13:53:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,-0.71379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392515",2020-03-29 13:54:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,-0.72513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392516",2020-03-29 13:55:00,0,204,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392517",2020-03-29 13:56:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,-0.65835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392518",2020-03-29 13:57:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392519",2020-03-29 13:58:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,-0.693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392520",2020-03-29 13:59:00,0,211,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,-0.77427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392521",2020-03-29 14:00:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7,-0.4095,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392522",2020-03-29 14:01:00,0,246,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.9,-0.6678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392523",2020-03-29 14:02:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7,-0.693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392524",2020-03-29 14:03:00,0,257,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392525",2020-03-29 14:04:00,0,249,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392526",2020-03-29 14:05:00,0,230,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.9,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392527",2020-03-29 14:06:00,0,210,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.1,-0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392528",2020-03-29 14:07:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.1,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392529",2020-03-29 14:08:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.1,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392530",2020-03-29 14:09:00,0,183,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.1,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392531",2020-03-29 14:10:00,0,183,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.9,-0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392532",2020-03-29 14:11:00,0,184,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392533",2020-03-29 14:12:00,0,186,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.9,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392534",2020-03-29 14:13:00,0,180,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392535",2020-03-29 14:14:00,0,165,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.7,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392536",2020-03-29 14:15:00,0,143,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.6,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392537",2020-03-29 14:16:00,0,126,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.6,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392538",2020-03-29 14:17:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.5,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392539",2020-03-29 14:18:00,0,108,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.6,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392540",2020-03-29 14:19:00,0,100,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.5,-0.13419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392541",2020-03-29 14:20:00,0,94,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.4,-0.09009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392542",2020-03-29 14:21:00,0,86,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.3,-0.07056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392543",2020-03-29 14:22:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,-0.03969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392544",2020-03-29 14:23:00,0,78,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,-0.02709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392545",2020-03-29 14:24:00,0,76,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.1,-0.03213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392546",2020-03-29 14:25:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.1,-0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392547",2020-03-29 14:26:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6,-0.00756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392548",2020-03-29 14:27:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.2,-0.00945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392549",2020-03-29 14:28:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6.1,-0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392550",2020-03-29 14:29:00,0,73,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6,-0.04221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392551",2020-03-29 14:30:00,0,76,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6,-0.00126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392552",2020-03-29 14:31:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392553",2020-03-29 14:32:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,-0.07308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392554",2020-03-29 14:33:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,6,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392555",2020-03-29 14:34:00,0,78,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392556",2020-03-29 14:35:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392557",2020-03-29 14:36:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392558",2020-03-29 14:37:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392559",2020-03-29 14:38:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392560",2020-03-29 14:39:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392561",2020-03-29 14:40:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392562",2020-03-29 14:41:00,0,63,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392563",2020-03-29 14:42:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392564",2020-03-29 14:43:00,0,57,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392565",2020-03-29 14:44:00,0,63,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,-0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392566",2020-03-29 14:45:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392567",2020-03-29 14:46:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.07056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392568",2020-03-29 14:47:00,0,79,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392569",2020-03-29 14:48:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,-0.10269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392570",2020-03-29 14:49:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,-0.11403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392571",2020-03-29 14:50:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392572",2020-03-29 14:51:00,0,78,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.08253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392573",2020-03-29 14:52:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.06489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392574",2020-03-29 14:53:00,0,71,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.06363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392575",2020-03-29 14:54:00,0,69,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.6,-0.03969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392576",2020-03-29 14:55:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.03906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392577",2020-03-29 14:56:00,0,68,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392578",2020-03-29 14:57:00,0,77,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.09009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392579",2020-03-29 14:58:00,0,83,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.17766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392580",2020-03-29 14:59:00,0,101,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.28728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392581",2020-03-29 15:00:00,0,123,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,-0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392582",2020-03-29 15:01:00,0,144,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,-0.54306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392583",2020-03-29 15:02:00,0,162,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5,-0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392584",2020-03-29 15:03:00,0,171,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.6489,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392585",2020-03-29 15:04:00,0,173,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.62433,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392586",2020-03-29 15:05:00,0,165,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,-0.58653,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392587",2020-03-29 15:06:00,0,156,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.52983,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392588",2020-03-29 15:07:00,0,145,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.46683,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392589",2020-03-29 15:08:00,0,135,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.17451,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392590",2020-03-29 15:09:00,0.128226,129,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.08946,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392591",2020-03-29 15:10:00,1.23283,125,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,-0.15561,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392592",2020-03-29 15:11:00,0.511109,122,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.20916,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392593",2020-03-29 15:12:00,1.43453,123,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.22302,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392594",2020-03-29 15:13:00,2.3122,122,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.33516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392595",2020-03-29 15:14:00,1.91956,122,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392596",2020-03-29 15:15:00,0,120,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.36603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392597",2020-03-29 15:16:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.35343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392598",2020-03-29 15:17:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392599",2020-03-29 15:18:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.33579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392600",2020-03-29 15:19:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.33453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392601",2020-03-29 15:20:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.32823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392602",2020-03-29 15:21:00,0,114,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392603",2020-03-29 15:22:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392604",2020-03-29 15:23:00,0,117,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.32256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392605",2020-03-29 15:24:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.6,-0.32823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392606",2020-03-29 15:25:00,0,108,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.7,-0.27846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392607",2020-03-29 15:26:00,0,100,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.6,-0.2268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392608",2020-03-29 15:27:00,0,92,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.17451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392609",2020-03-29 15:28:00,0,83,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.6,-0.12915,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392610",2020-03-29 15:29:00,0,78,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.8,-0.09639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392611",2020-03-29 15:30:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.6,-0.07749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392612",2020-03-29 15:31:00,0,74,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.08253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392613",2020-03-29 15:32:00,0,73,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.08253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392614",2020-03-29 15:33:00,0,77,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.07875,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392615",2020-03-29 15:34:00,0,76,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.09513,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392616",2020-03-29 15:35:00,0,78,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.09576,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392617",2020-03-29 15:36:00,0,77,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.5,-0.09387,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392618",2020-03-29 15:37:00,0,75,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,-0.07686,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392619",2020-03-29 15:38:00,0,73,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.0693,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392620",2020-03-29 15:39:00,0.674814,71,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,-0.02583,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392621",2020-03-29 15:40:00,0.569592,70,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,-0.00693,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392622",2020-03-29 15:41:00,0.857675,67,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.00882,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392623",2020-03-29 15:42:00,1.08443,64,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.03024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392624",2020-03-29 15:43:00,2.42529,61,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.03717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392625",2020-03-29 15:44:00,3.80226,59,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.05607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392626",2020-03-29 15:45:00,4.17243,56,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392627",2020-03-29 15:46:00,3.30446,56,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392628",2020-03-29 15:47:00,2.16599,56,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.21924,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392629",2020-03-29 15:48:00,1.76919,54,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.18459,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392630",2020-03-29 15:49:00,1.68346,53,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.08694,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392631",2020-03-29 15:50:00,1.58283,52,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.10017,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392632",2020-03-29 15:51:00,1.44024,50,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.1008,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392633",2020-03-29 15:52:00,1.20316,48,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.11781,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392634",2020-03-29 15:53:00,0.997476,47,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.13734,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392635",2020-03-29 15:54:00,1.05145,44,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.14427,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392636",2020-03-29 15:55:00,1.03038,43,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.15057,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392637",2020-03-29 15:56:00,1.05311,42,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,0.20601,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392638",2020-03-29 15:57:00,0.980699,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.18774,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392639",2020-03-29 15:58:00,1.14119,40,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.189,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392640",2020-03-29 15:59:00,0.927341,40,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.18207,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392641",2020-03-29 16:00:00,0.954857,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.77427,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392642",2020-03-29 16:01:00,0.979839,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.52794,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392643",2020-03-29 16:02:00,0.942096,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.44667,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392644",2020-03-29 16:03:00,0.935117,42,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.4032,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392645",2020-03-29 16:04:00,0.939062,42,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.38493,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392646",2020-03-29 16:05:00,0.932512,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.38241,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392647",2020-03-29 16:06:00,0.950428,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,0.35721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392648",2020-03-29 16:07:00,0.811156,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392649",2020-03-29 16:08:00,0.39025,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392650",2020-03-29 16:09:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.4,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392651",2020-03-29 16:10:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392652",2020-03-29 16:11:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392653",2020-03-29 16:12:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392654",2020-03-29 16:13:00,0,42,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392655",2020-03-29 16:14:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392656",2020-03-29 16:15:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.3,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392657",2020-03-29 16:16:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392658",2020-03-29 16:17:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392659",2020-03-29 16:18:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.29421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392660",2020-03-29 16:19:00,0,46,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392661",2020-03-29 16:20:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.2,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392662",2020-03-29 16:21:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392663",2020-03-29 16:22:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392664",2020-03-29 16:23:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392665",2020-03-29 16:24:00,0,45,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392666",2020-03-29 16:25:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.56196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392667",2020-03-29 16:26:00,0,39,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392668",2020-03-29 16:27:00,0,42,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392669",2020-03-29 16:28:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392670",2020-03-29 16:29:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392671",2020-03-29 16:30:00,0,42,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392672",2020-03-29 16:31:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392673",2020-03-29 16:32:00,0,42,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392674",2020-03-29 16:33:00,0,41,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.36792,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392675",2020-03-29 16:34:00,0,40,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.3339,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392676",2020-03-29 16:35:00,0,39,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.35406,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392677",2020-03-29 16:36:00,0,38,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392678",2020-03-29 16:37:00,0,39,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.35091,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392679",2020-03-29 16:38:00,0,38,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.36414,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392680",2020-03-29 16:39:00,0.291474,36,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.3717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392681",2020-03-29 16:40:00,0,35,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.39564,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392682",2020-03-29 16:41:00,0.809377,35,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.40005,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392683",2020-03-29 16:42:00,0,35,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.39501,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392684",2020-03-29 16:43:00,0.431526,35,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.38619,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392685",2020-03-29 16:44:00,1.4093,35,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.38934,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392686",2020-03-29 16:45:00,1.96019,34,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392687",2020-03-29 16:46:00,2.11155,33,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.40761,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392688",2020-03-29 16:47:00,2.00549,30,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.39627,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392689",2020-03-29 16:48:00,1.93417,30,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.39501,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392690",2020-03-29 16:49:00,1.49224,30,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392691",2020-03-29 16:50:00,1.60481,31,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.40194,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392692",2020-03-29 16:51:00,1.75734,30,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,5,0.40257,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392693",2020-03-29 16:52:00,1.6388,29,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.40887,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392694",2020-03-29 16:53:00,1.22801,29,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.40509,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392695",2020-03-29 16:54:00,1.0609,28,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.4095,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392696",2020-03-29 16:55:00,0.990167,29,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.40887,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392697",2020-03-29 16:56:00,1.01375,28,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.42651,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392698",2020-03-29 16:57:00,0.958401,26,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.42714,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392699",2020-03-29 16:58:00,0.889515,26,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.42084,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392700",2020-03-29 16:59:00,0.796045,25,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.4221,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
