"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"392701",2020-03-29 17:00:00,0.824488,25,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.43344,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392702",2020-03-29 17:01:00,0.830671,25,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.51534,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392703",2020-03-29 17:02:00,0.831058,24,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.67347,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"392704",2020-03-29 17:03:00,0.813395,25,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.7,0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392705",2020-03-29 17:04:00,0.793385,26,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392706",2020-03-29 17:05:00,0.329684,25,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392707",2020-03-29 17:06:00,0,26,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.8,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392708",2020-03-29 17:07:00,0,25,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,22.5,4.5,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392709",2020-03-29 17:08:00,0,25,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.6,0.41265,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392710",2020-03-29 17:09:00,0,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.5,0.41391,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392711",2020-03-29 17:10:00,0,24,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.5,0.4095,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392712",2020-03-29 17:11:00,0,24,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.5,0.41265,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392713",2020-03-29 17:12:00,0,24,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.4,0.41265,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392714",2020-03-29 17:13:00,0,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.5,0.43281,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392715",2020-03-29 17:14:00,0,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.6,0.43281,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392716",2020-03-29 17:15:00,0,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,4.6,0.43092,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392717",2020-03-29 17:16:00,1.26652,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.6,0.42651,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392718",2020-03-29 17:17:00,0,24,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.6,0.41391,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392719",2020-03-29 17:18:00,0.329194,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.5,0.3969,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392720",2020-03-29 17:19:00,1.33193,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.5,0.40194,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392721",2020-03-29 17:20:00,1.77459,25,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.5,0.3906,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392722",2020-03-29 17:21:00,1.6157,27,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.38367,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392723",2020-03-29 17:22:00,1.69549,24,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.5,0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392724",2020-03-29 17:23:00,1.22781,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.5,0.40824,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392725",2020-03-29 17:24:00,0.809325,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.6,0.39627,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392726",2020-03-29 17:25:00,0.661823,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.7,0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392727",2020-03-29 17:26:00,0.718098,23,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.42084,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392728",2020-03-29 17:27:00,0.945495,22,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.43344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392729",2020-03-29 17:28:00,0.992949,21,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.4221,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392730",2020-03-29 17:29:00,1.03093,21,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.42777,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392731",2020-03-29 17:30:00,1.04607,22,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.42147,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392732",2020-03-29 17:31:00,0.907251,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,0.41454,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392733",2020-03-29 17:32:00,0.728259,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.1,0.4032,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392734",2020-03-29 17:33:00,0.646079,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4,0.4221,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392735",2020-03-29 17:34:00,0.600864,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4,0.42714,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392736",2020-03-29 17:35:00,0.642647,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.9,0.4221,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392737",2020-03-29 17:36:00,0.645304,26,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.41454,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392738",2020-03-29 17:37:00,0.770018,28,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.7,0.41139,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392739",2020-03-29 17:38:00,1.20462,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.40257,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392740",2020-03-29 17:39:00,1.38194,30,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.39375,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392741",2020-03-29 17:40:00,1.42676,30,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.38997,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392742",2020-03-29 17:41:00,1.79119,30,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.43344,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392743",2020-03-29 17:42:00,2.29759,29,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.61551,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392744",2020-03-29 17:43:00,2.47176,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.6048,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392745",2020-03-29 17:44:00,2.28085,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392746",2020-03-29 17:45:00,2.45423,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392747",2020-03-29 17:46:00,2.44531,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,0.37107,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392748",2020-03-29 17:47:00,2.69041,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.37044,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392749",2020-03-29 17:48:00,2.18139,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.37044,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392750",2020-03-29 17:49:00,1.42774,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.39312,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392751",2020-03-29 17:50:00,1.12883,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,0.39564,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392752",2020-03-29 17:51:00,1.02005,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.4,0.38934,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392753",2020-03-29 17:52:00,0.856744,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,0.39564,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392754",2020-03-29 17:53:00,0.768964,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.38934,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392755",2020-03-29 17:54:00,0.654043,28,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.40824,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392756",2020-03-29 17:55:00,0.626082,26,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392757",2020-03-29 17:56:00,0.54954,26,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.2,0.4095,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392758",2020-03-29 17:57:00,0.448676,26,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.40257,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392759",2020-03-29 17:58:00,0.357786,27,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.40509,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392760",2020-03-29 17:59:00,0.342706,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.38367,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392761",2020-03-29 18:00:00,0.414806,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.37674,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392762",2020-03-29 18:01:00,0.471404,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.1,0.3591,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392763",2020-03-29 18:02:00,0.557797,33,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.3591,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392764",2020-03-29 18:03:00,0.771242,32,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.40131,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392765",2020-03-29 18:04:00,0.92644,33,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.37044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392766",2020-03-29 18:05:00,1.10005,34,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.37044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392767",2020-03-29 18:06:00,1.11645,33,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.378,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"392768",2020-03-29 18:07:00,0.734978,32,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.40572,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392769",2020-03-29 18:08:00,1.56634,32,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.4032,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392770",2020-03-29 18:09:00,1.00422,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.38997,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392771",2020-03-29 18:10:00,1.27343,30,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.40194,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392772",2020-03-29 18:11:00,1.99273,29,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.39123,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392773",2020-03-29 18:12:00,2.24239,28,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.40257,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392774",2020-03-29 18:13:00,2.26935,29,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,0.38997,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392775",2020-03-29 18:14:00,2.19143,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.39501,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392776",2020-03-29 18:15:00,2.26595,28,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.38871,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392777",2020-03-29 18:16:00,2.30644,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.9,0.36036,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392778",2020-03-29 18:17:00,2.24357,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.37107,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392779",2020-03-29 18:18:00,2.52753,29,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.37044,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392780",2020-03-29 18:19:00,2.24052,31,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.35469,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392781",2020-03-29 18:20:00,1.31034,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.35217,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392782",2020-03-29 18:21:00,1.02627,30,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.8,0.35217,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392783",2020-03-29 18:22:00,1.00991,31,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392784",2020-03-29 18:23:00,0.98363,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.51912,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392785",2020-03-29 18:24:00,0.719786,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.56196,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392786",2020-03-29 18:25:00,0.593678,33,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.53424,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392787",2020-03-29 18:26:00,0.558311,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392788",2020-03-29 18:27:00,0.548915,32,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392789",2020-03-29 18:28:00,0.51484,35,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.35658,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392790",2020-03-29 18:29:00,0.538148,34,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.36351,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392791",2020-03-29 18:30:00,0.528159,34,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.35847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392792",2020-03-29 18:31:00,0.624641,33,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.35973,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392793",2020-03-29 18:32:00,0.484371,33,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.35847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392794",2020-03-29 18:33:00,0.555983,32,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.39879,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392795",2020-03-29 18:34:00,0.498669,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.41517,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392796",2020-03-29 18:35:00,0.549904,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.42147,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392797",2020-03-29 18:36:00,0.634832,27,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.43281,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"392798",2020-03-29 18:37:00,0.722558,28,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.42714,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392799",2020-03-29 18:38:00,1.3876,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.4284,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392800",2020-03-29 18:39:00,0.915361,26,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.6,0.44037,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392801",2020-03-29 18:40:00,1.34787,25,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.44541,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392802",2020-03-29 18:41:00,1.82266,25,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.43407,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392803",2020-03-29 18:42:00,2.31301,25,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.44478,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392804",2020-03-29 18:43:00,2.19291,24,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.43974,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392805",2020-03-29 18:44:00,2.25801,23,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.43092,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392806",2020-03-29 18:45:00,2.2641,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.44604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392807",2020-03-29 18:46:00,2.2471,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.4347,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392808",2020-03-29 18:47:00,2.26405,24,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392809",2020-03-29 18:48:00,2.57072,24,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392810",2020-03-29 18:49:00,1.91728,23,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392811",2020-03-29 18:50:00,1.62028,22,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392812",2020-03-29 18:51:00,0.982592,24,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392813",2020-03-29 18:52:00,1.02369,20,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392814",2020-03-29 18:53:00,1.09624,19,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392815",2020-03-29 18:54:00,0.660493,19,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392816",2020-03-29 18:55:00,0.526382,20,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392817",2020-03-29 18:56:00,0.601577,20,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392818",2020-03-29 18:57:00,0.548171,18,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392819",2020-03-29 18:58:00,0.441276,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392820",2020-03-29 18:59:00,0.502767,18,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392821",2020-03-29 19:00:00,0.565984,17,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392822",2020-03-29 19:01:00,0.538763,18,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392823",2020-03-29 19:02:00,0.463674,17,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392824",2020-03-29 19:03:00,0.465475,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.49581,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392825",2020-03-29 19:04:00,0.323564,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.48573,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392826",2020-03-29 19:05:00,0.410336,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.49581,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392827",2020-03-29 19:06:00,0.508098,15,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.693,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"392828",2020-03-29 19:07:00,0.561609,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.72324,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392829",2020-03-29 19:08:00,1.37528,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.59031,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392830",2020-03-29 19:09:00,0.705465,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.58464,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392831",2020-03-29 19:10:00,1.20393,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.47817,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392832",2020-03-29 19:11:00,1.91894,17,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46557,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392833",2020-03-29 19:12:00,2.08089,17,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46557,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392834",2020-03-29 19:13:00,2.03143,16,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.47187,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392835",2020-03-29 19:14:00,1.96555,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392836",2020-03-29 19:15:00,2.15382,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392837",2020-03-29 19:16:00,2.49987,18,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392838",2020-03-29 19:17:00,2.27246,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392839",2020-03-29 19:18:00,2.39022,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46494,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392840",2020-03-29 19:19:00,2.0726,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46242,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392841",2020-03-29 19:20:00,1.48719,16,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46872,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392842",2020-03-29 19:21:00,1.15141,14,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392843",2020-03-29 19:22:00,0.906496,15,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392844",2020-03-29 19:23:00,0.894534,15,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392845",2020-03-29 19:24:00,0.654853,14,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392846",2020-03-29 19:25:00,0.542921,12,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.4,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392847",2020-03-29 19:26:00,0.476099,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392848",2020-03-29 19:27:00,0.470756,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392849",2020-03-29 19:28:00,0.459586,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.48888,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392850",2020-03-29 19:29:00,0.463374,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392851",2020-03-29 19:30:00,0.49002,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392852",2020-03-29 19:31:00,0.586709,10,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392853",2020-03-29 19:32:00,0.63271,10,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392854",2020-03-29 19:33:00,0.507256,10,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.54117,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392855",2020-03-29 19:34:00,0.507622,11,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.55251,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392856",2020-03-29 19:35:00,0.48652,9,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.53991,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392857",2020-03-29 19:36:00,0.612129,9,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.4,0.53487,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392858",2020-03-29 19:37:00,0.730181,11,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.4,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392859",2020-03-29 19:38:00,1.99565,10,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.4,0.5355,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392860",2020-03-29 19:39:00,1.59395,9,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.4,0.56574,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392861",2020-03-29 19:40:00,2.43793,10,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.55944,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392862",2020-03-29 19:41:00,2.58971,10,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.56574,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392863",2020-03-29 19:42:00,3.78396,10,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392864",2020-03-29 19:43:00,4.05594,9,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.52857,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392865",2020-03-29 19:44:00,4.26378,10,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.53991,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392866",2020-03-29 19:45:00,4.7012,8,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.5292,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392867",2020-03-29 19:46:00,3.98026,7,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.53361,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392868",2020-03-29 19:47:00,3.55657,8,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.52731,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392869",2020-03-29 19:48:00,3.36826,9,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.52164,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392870",2020-03-29 19:49:00,2.73215,10,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.2,0.51597,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392871",2020-03-29 19:50:00,2.23822,9,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.63189,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392872",2020-03-29 19:51:00,2.03363,11,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.74214,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392873",2020-03-29 19:52:00,1.63568,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.7119,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392874",2020-03-29 19:53:00,1.68652,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.5,0.61047,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392875",2020-03-29 19:54:00,1.17508,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.61677,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392876",2020-03-29 19:55:00,0.589884,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22,22.5,2.3,0.51597,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392877",2020-03-29 19:56:00,0.48301,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.52164,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392878",2020-03-29 19:57:00,0.490756,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.51597,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392879",2020-03-29 19:58:00,0.488119,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.51534,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392880",2020-03-29 19:59:00,0.465667,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.2,0.504,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392881",2020-03-29 20:00:00,0.624543,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.1,0.49707,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392882",2020-03-29 20:01:00,0.742571,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.1,0.50274,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392883",2020-03-29 20:02:00,0.721128,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.50274,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392884",2020-03-29 20:03:00,0.600832,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.4914,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392885",2020-03-29 20:04:00,0.470767,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.49077,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392886",2020-03-29 20:05:00,0.330561,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.3,0.49644,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392887",2020-03-29 20:06:00,0.417191,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22,22.5,2.2,0.50967,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392888",2020-03-29 20:07:00,0.477444,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.51408,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392889",2020-03-29 20:08:00,0.479876,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.3,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392890",2020-03-29 20:09:00,0.485864,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392891",2020-03-29 20:10:00,0.491936,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392892",2020-03-29 20:11:00,0.494796,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392893",2020-03-29 20:12:00,0.540125,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.3,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392894",2020-03-29 20:13:00,0.554324,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.53424,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"392895",2020-03-29 20:14:00,0.527933,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.5229,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392896",2020-03-29 20:15:00,0.803986,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.5166,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392897",2020-03-29 20:16:00,0.874374,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.3,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392898",2020-03-29 20:17:00,0.933166,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.51597,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392899",2020-03-29 20:18:00,1.82525,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.53487,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392900",2020-03-29 20:19:00,1.70768,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.53361,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392901",2020-03-29 20:20:00,2.37534,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.53487,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392902",2020-03-29 20:21:00,3.04611,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.53424,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392903",2020-03-29 20:22:00,3.77589,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.2,0.52794,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392904",2020-03-29 20:23:00,4.53993,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.50967,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392905",2020-03-29 20:24:00,4.17054,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.50967,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392906",2020-03-29 20:25:00,3.92219,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.51219,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392907",2020-03-29 20:26:00,4.0384,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,2.1,0.50652,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392908",2020-03-29 20:27:00,3.33518,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.51534,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392909",2020-03-29 20:28:00,3.58639,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.8,0.50148,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392910",2020-03-29 20:29:00,2.76189,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392911",2020-03-29 20:30:00,2.24632,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392912",2020-03-29 20:31:00,1.96347,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.8,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392913",2020-03-29 20:32:00,1.59369,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392914",2020-03-29 20:33:00,1.44359,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392915",2020-03-29 20:34:00,1.54093,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392916",2020-03-29 20:35:00,0.982345,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,1.9,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392917",2020-03-29 20:36:00,0.544513,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392918",2020-03-29 20:37:00,0.468023,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22,2.1,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392919",2020-03-29 20:38:00,0.491189,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22,2,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392920",2020-03-29 20:39:00,0.487895,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22,2,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392921",2020-03-29 20:40:00,0.432815,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22,2,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392922",2020-03-29 20:41:00,0.678835,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22,22,2.1,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392923",2020-03-29 20:42:00,1.22544,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2.1,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392924",2020-03-29 20:43:00,0.787259,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392925",2020-03-29 20:44:00,0.614107,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392926",2020-03-29 20:45:00,0.99807,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2.2,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"392927",2020-03-29 20:46:00,0.902679,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2.1,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392928",2020-03-29 20:47:00,0.904472,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392929",2020-03-29 20:48:00,0.953949,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"392930",2020-03-29 20:49:00,0.887101,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.54684,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"392931",2020-03-29 20:50:00,0.772979,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.54117,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392932",2020-03-29 20:51:00,0.695107,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.74277,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392933",2020-03-29 20:52:00,0.777683,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.7749,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392934",2020-03-29 20:53:00,0.92694,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.6363,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392935",2020-03-29 20:54:00,1.51077,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.63,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392936",2020-03-29 20:55:00,1.47065,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.5292,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392937",2020-03-29 20:56:00,2.01741,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.52857,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392938",2020-03-29 20:57:00,2.89706,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.52794,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392939",2020-03-29 20:58:00,3.57029,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.53424,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392940",2020-03-29 20:59:00,4.20693,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.53298,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392941",2020-03-29 21:00:00,4.11022,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.4977,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392942",2020-03-29 21:01:00,4.14955,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.2,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392943",2020-03-29 21:02:00,4.17529,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.4,0.50904,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392944",2020-03-29 21:03:00,4.10392,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.4,0.50904,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392945",2020-03-29 21:04:00,4.07885,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.4,0.50337,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392946",2020-03-29 21:05:00,4.01616,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.504,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"392947",2020-03-29 21:06:00,3.7817,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.50904,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392948",2020-03-29 21:07:00,3.48701,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392949",2020-03-29 21:08:00,3.4778,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.50967,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392950",2020-03-29 21:09:00,3.33894,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.51471,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392951",2020-03-29 21:10:00,3.1824,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.50904,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392952",2020-03-29 21:11:00,3.38268,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.49959,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392953",2020-03-29 21:12:00,3.32699,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.50274,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392954",2020-03-29 21:13:00,3.24315,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.49581,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392955",2020-03-29 21:14:00,3.25309,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2,0.4851,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392956",2020-03-29 21:15:00,3.32414,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.49644,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"392957",2020-03-29 21:16:00,3.17739,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.48069,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392958",2020-03-29 21:17:00,3.13622,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2.2,0.4725,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392959",2020-03-29 21:18:00,2.79531,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.48384,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392960",2020-03-29 21:19:00,2.36806,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2.1,0.48951,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392961",2020-03-29 21:20:00,2.4497,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2.2,0.48951,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392962",2020-03-29 21:21:00,2.15813,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2,0.48132,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"392963",2020-03-29 21:22:00,2.00652,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392964",2020-03-29 21:23:00,1.89398,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392965",2020-03-29 21:24:00,1.52073,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392966",2020-03-29 21:25:00,1.68349,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,2,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392967",2020-03-29 21:26:00,1.50379,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392968",2020-03-29 21:27:00,1.31418,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392969",2020-03-29 21:28:00,1.33733,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392970",2020-03-29 21:29:00,0.977222,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392971",2020-03-29 21:30:00,0.593797,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392972",2020-03-29 21:31:00,0.515489,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.46998,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392973",2020-03-29 21:32:00,0.494087,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"392974",2020-03-29 21:33:00,0.539725,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.52542,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392975",2020-03-29 21:34:00,0.404873,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.54621,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392976",2020-03-29 21:35:00,0.538202,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.53487,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"392977",2020-03-29 21:36:00,0.748295,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.5481,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392978",2020-03-29 21:37:00,1.76562,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392979",2020-03-29 21:38:00,1.55822,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392980",2020-03-29 21:39:00,1.75098,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.53739,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392981",2020-03-29 21:40:00,2.65464,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.52857,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392982",2020-03-29 21:41:00,3.33402,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392983",2020-03-29 21:42:00,3.54615,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392984",2020-03-29 21:43:00,3.62968,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.53361,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392985",2020-03-29 21:44:00,3.74424,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.51534,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"392986",2020-03-29 21:45:00,3.69329,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.50337,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"392987",2020-03-29 21:46:00,3.77356,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.50085,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392988",2020-03-29 21:47:00,3.65435,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.50274,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392989",2020-03-29 21:48:00,3.65063,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.50841,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392990",2020-03-29 21:49:00,3.17908,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.50211,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392991",2020-03-29 21:50:00,2.76842,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.50274,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392992",2020-03-29 21:51:00,2.73262,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.49707,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392993",2020-03-29 21:52:00,2.5079,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.50148,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"392994",2020-03-29 21:53:00,1.57759,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.48825,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392995",2020-03-29 21:54:00,1.53617,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.46809,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392996",2020-03-29 21:55:00,1.53224,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.47187,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392997",2020-03-29 21:56:00,1.49092,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.4662,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392998",2020-03-29 21:57:00,1.40872,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"392999",2020-03-29 21:58:00,1.12876,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.47691,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393000",2020-03-29 21:59:00,1.16566,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393001",2020-03-29 22:00:00,0.716022,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.32571,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393002",2020-03-29 22:01:00,0.558389,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393003",2020-03-29 22:02:00,0.557978,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.31185,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393004",2020-03-29 22:03:00,0.564104,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.36414,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393005",2020-03-29 22:04:00,0.490088,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.3528,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393006",2020-03-29 22:05:00,0.55214,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.37044,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393007",2020-03-29 22:06:00,1.08505,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.37548,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393008",2020-03-29 22:07:00,1.29459,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.3528,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393009",2020-03-29 22:08:00,1.19343,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.5607,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393010",2020-03-29 22:09:00,1.85498,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.58527,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393011",2020-03-29 22:10:00,2.59392,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.46179,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393012",2020-03-29 22:11:00,2.93979,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.43344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393013",2020-03-29 22:12:00,3.40524,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.37674,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393014",2020-03-29 22:13:00,3.76129,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393015",2020-03-29 22:14:00,3.78073,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.35532,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393016",2020-03-29 22:15:00,3.94303,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.35343,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"393017",2020-03-29 22:16:00,3.59486,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.35721,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393018",2020-03-29 22:17:00,3.71551,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.34587,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393019",2020-03-29 22:18:00,3.35968,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.34587,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393020",2020-03-29 22:19:00,2.76331,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.34587,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
