"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"393021",2020-03-29 22:20:00,2.56101,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.34083,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393022",2020-03-29 22:21:00,2.38307,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.2,0.34146,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393023",2020-03-29 22:22:00,1.88845,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.4,0.34524,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393024",2020-03-29 22:23:00,1.64117,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393025",2020-03-29 22:24:00,1.46498,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393026",2020-03-29 22:25:00,1.51165,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393027",2020-03-29 22:26:00,1.44361,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393028",2020-03-29 22:27:00,1.31967,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393029",2020-03-29 22:28:00,1.07182,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393030",2020-03-29 22:29:00,1.14658,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393031",2020-03-29 22:30:00,0.829795,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393032",2020-03-29 22:31:00,0.542467,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393033",2020-03-29 22:32:00,0.492106,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393034",2020-03-29 22:33:00,0.326242,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.37737,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393035",2020-03-29 22:34:00,0.46545,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.3,0.38241,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393036",2020-03-29 22:35:00,0.446458,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.2,0.38241,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393037",2020-03-29 22:36:00,0.694496,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.3,0.38304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393038",2020-03-29 22:37:00,1.70046,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.37422,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393039",2020-03-29 22:38:00,1.45641,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.378,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393040",2020-03-29 22:39:00,2.03838,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.3654,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393041",2020-03-29 22:40:00,2.01378,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393042",2020-03-29 22:41:00,3.45547,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393043",2020-03-29 22:42:00,3.48815,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.4,0.37296,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393044",2020-03-29 22:43:00,3.38634,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.4,0.3465,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393045",2020-03-29 22:44:00,3.72927,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.4,0.34587,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"393046",2020-03-29 22:45:00,3.70346,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.34839,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"393047",2020-03-29 22:46:00,3.65633,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393048",2020-03-29 22:47:00,3.33051,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393049",2020-03-29 22:48:00,2.99979,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.33957,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393050",2020-03-29 22:49:00,2.74423,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393051",2020-03-29 22:50:00,2.36918,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393052",2020-03-29 22:51:00,1.89496,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2,0.33642,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393053",2020-03-29 22:52:00,1.61357,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393054",2020-03-29 22:53:00,1.52995,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.32697,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393055",2020-03-29 22:54:00,1.46126,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393056",2020-03-29 22:55:00,1.42389,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393057",2020-03-29 22:56:00,1.27351,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393058",2020-03-29 22:57:00,1.20091,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393059",2020-03-29 22:58:00,1.20766,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393060",2020-03-29 22:59:00,1.0903,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393061",2020-03-29 23:00:00,0.958321,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393062",2020-03-29 23:01:00,0.645614,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393063",2020-03-29 23:02:00,0.531246,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393064",2020-03-29 23:03:00,0.489046,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.35847,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393065",2020-03-29 23:04:00,0.502104,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.35532,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393066",2020-03-29 23:05:00,0.470172,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.35847,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393067",2020-03-29 23:06:00,0.432047,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.35847,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393068",2020-03-29 23:07:00,1.69541,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.35784,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393069",2020-03-29 23:08:00,1.32634,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.35154,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393070",2020-03-29 23:09:00,1.77881,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.34587,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393071",2020-03-29 23:10:00,2.55141,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.3465,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393072",2020-03-29 23:11:00,3.09507,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.35154,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393073",2020-03-29 23:12:00,3.42372,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.34587,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393074",2020-03-29 23:13:00,3.38994,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.34524,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393075",2020-03-29 23:14:00,3.91951,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393076",2020-03-29 23:15:00,3.72201,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.7,0.32004,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"393077",2020-03-29 23:16:00,3.56101,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.32571,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393078",2020-03-29 23:17:00,3.63764,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.5,0.32571,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393079",2020-03-29 23:18:00,3.79749,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.6,0.32004,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393080",2020-03-29 23:19:00,2.87872,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.32004,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393081",2020-03-29 23:20:00,2.58986,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.8,0.31437,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393082",2020-03-29 23:21:00,2.35704,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,1.9,0.315,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393083",2020-03-29 23:22:00,1.91638,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2,0.31374,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393084",2020-03-29 23:23:00,1.37126,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22,2,0.31374,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393085",2020-03-29 23:24:00,1.45516,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393086",2020-03-29 23:25:00,1.45058,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393087",2020-03-29 23:26:00,1.50613,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393088",2020-03-29 23:27:00,1.17133,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.4,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393089",2020-03-29 23:28:00,1.26543,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.5,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393090",2020-03-29 23:29:00,1.01873,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393091",2020-03-29 23:30:00,0.998295,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393092",2020-03-29 23:31:00,0.680223,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393093",2020-03-29 23:32:00,0.513391,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33012,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393094",2020-03-29 23:33:00,0.586641,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393095",2020-03-29 23:34:00,0.525507,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393096",2020-03-29 23:35:00,0.450384,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33705,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"393097",2020-03-29 23:36:00,0.475016,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33768,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393098",2020-03-29 23:37:00,0.43955,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393099",2020-03-29 23:38:00,0.464865,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393100",2020-03-29 23:39:00,0.61826,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393101",2020-03-29 23:40:00,0.606593,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393102",2020-03-29 23:41:00,0.973904,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393103",2020-03-29 23:42:00,0.630157,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393104",2020-03-29 23:43:00,0.540496,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393105",2020-03-29 23:44:00,0.849513,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393106",2020-03-29 23:45:00,0.910784,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393107",2020-03-29 23:46:00,0.902458,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393108",2020-03-29 23:47:00,0.706903,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393109",2020-03-29 23:48:00,0.804318,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393110",2020-03-29 23:49:00,0.758947,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393111",2020-03-29 23:50:00,0.730911,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393112",2020-03-29 23:51:00,0.711596,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.29925,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393113",2020-03-29 23:52:00,0.650027,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.30303,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393114",2020-03-29 23:53:00,0.55281,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393115",2020-03-29 23:54:00,0.438683,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.2961,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393116",2020-03-29 23:55:00,0.408462,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.30492,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393117",2020-03-29 23:56:00,0.361486,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393118",2020-03-29 23:57:00,0.344658,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.31248,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393119",2020-03-29 23:58:00,0.29959,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393120",2020-03-29 23:59:00,0.399625,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.3024,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393121",2020-03-30 00:00:00,0.335147,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.7,0.30555,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393122",2020-03-30 00:01:00,0.493171,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393123",2020-03-30 00:02:00,0.472391,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393124",2020-03-30 00:03:00,0.455438,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.6,0.31185,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393125",2020-03-30 00:04:00,0.497936,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393126",2020-03-30 00:05:00,0.622964,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"393127",2020-03-30 00:06:00,0.693294,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.34902,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393128",2020-03-30 00:07:00,0.75741,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393129",2020-03-30 00:08:00,0.990742,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393130",2020-03-30 00:09:00,0.925539,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393131",2020-03-30 00:10:00,0.575404,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.9,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393132",2020-03-30 00:11:00,0.981443,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22,1.8,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393133",2020-03-30 00:12:00,0.636652,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.8,0.35784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393134",2020-03-30 00:13:00,0.554533,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.9,0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393135",2020-03-30 00:14:00,0.609751,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.8,0.35217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393136",2020-03-30 00:15:00,0.833237,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.8,0.35721,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393137",2020-03-30 00:16:00,0.848296,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.9,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393138",2020-03-30 00:17:00,0.772243,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.9,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393139",2020-03-30 00:18:00,1.25808,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393140",2020-03-30 00:19:00,1.27572,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393141",2020-03-30 00:20:00,1.08347,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2.1,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393142",2020-03-30 00:21:00,1.38455,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2.1,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393143",2020-03-30 00:22:00,1.76268,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2,0.34272,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393144",2020-03-30 00:23:00,1.98823,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,2,0.3339,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393145",2020-03-30 00:24:00,2.01921,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,1.9,0.34524,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393146",2020-03-30 00:25:00,1.96811,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.3339,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393147",2020-03-30 00:26:00,2.07298,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33894,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393148",2020-03-30 00:27:00,1.72206,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33075,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393149",2020-03-30 00:28:00,1.81613,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33894,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393150",2020-03-30 00:29:00,1.82406,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393151",2020-03-30 00:30:00,1.51325,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.33201,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393152",2020-03-30 00:31:00,1.33172,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393153",2020-03-30 00:32:00,1.22355,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393154",2020-03-30 00:33:00,1.19193,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33516,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393155",2020-03-30 00:34:00,1.2006,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.34461,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"393156",2020-03-30 00:35:00,1.29467,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.7,0.33957,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393157",2020-03-30 00:36:00,1.14021,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.3339,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393158",2020-03-30 00:37:00,1.00953,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.3339,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393159",2020-03-30 00:38:00,1.03013,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.7,0.51534,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393160",2020-03-30 00:39:00,1.0065,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.7,0.56007,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393161",2020-03-30 00:40:00,1.12719,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.47817,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393162",2020-03-30 00:41:00,1.17604,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393163",2020-03-30 00:42:00,1.00046,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.4347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393164",2020-03-30 00:43:00,1.08097,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393165",2020-03-30 00:44:00,1.22126,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393166",2020-03-30 00:45:00,1.24361,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.33894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393167",2020-03-30 00:46:00,1.19206,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33327,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393168",2020-03-30 00:47:00,1.76647,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.3276,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393169",2020-03-30 00:48:00,1.67042,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31878,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393170",2020-03-30 00:49:00,1.40795,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393171",2020-03-30 00:50:00,1.43043,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393172",2020-03-30 00:51:00,1.7765,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393173",2020-03-30 00:52:00,1.98351,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393174",2020-03-30 00:53:00,1.95871,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393175",2020-03-30 00:54:00,1.77837,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393176",2020-03-30 00:55:00,1.83794,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393177",2020-03-30 00:56:00,1.99999,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393178",2020-03-30 00:57:00,1.91546,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393179",2020-03-30 00:58:00,1.89087,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31563,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393180",2020-03-30 00:59:00,1.65292,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393181",2020-03-30 01:00:00,1.43964,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393182",2020-03-30 01:01:00,1.34668,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393183",2020-03-30 01:02:00,1.25891,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393184",2020-03-30 01:03:00,1.22668,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393185",2020-03-30 01:04:00,1.21806,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"393186",2020-03-30 01:05:00,1.21744,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393187",2020-03-30 01:06:00,1.14638,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393188",2020-03-30 01:07:00,1.16625,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393189",2020-03-30 01:08:00,1.01289,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393190",2020-03-30 01:09:00,1.0267,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393191",2020-03-30 01:10:00,1.097,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393192",2020-03-30 01:11:00,1.20503,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393193",2020-03-30 01:12:00,0.998699,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393194",2020-03-30 01:13:00,1.1379,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393195",2020-03-30 01:14:00,1.26212,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.31752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393196",2020-03-30 01:15:00,1.19868,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32004,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393197",2020-03-30 01:16:00,1.38045,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31437,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393198",2020-03-30 01:17:00,1.62011,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31374,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393199",2020-03-30 01:18:00,1.45266,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.3087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393200",2020-03-30 01:19:00,1.37123,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.315,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393201",2020-03-30 01:20:00,1.41224,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31374,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393202",2020-03-30 01:21:00,1.69552,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.31311,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393203",2020-03-30 01:22:00,1.8741,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33012,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393204",2020-03-30 01:23:00,1.80213,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.34461,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393205",2020-03-30 01:24:00,1.75243,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33201,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393206",2020-03-30 01:25:00,1.79175,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33894,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393207",2020-03-30 01:26:00,1.80113,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.8,0.3276,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393208",2020-03-30 01:27:00,1.80686,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33327,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393209",2020-03-30 01:28:00,1.74698,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.3276,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393210",2020-03-30 01:29:00,1.54292,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.3213,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393211",2020-03-30 01:30:00,1.36096,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32886,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393212",2020-03-30 01:31:00,1.22959,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32193,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393213",2020-03-30 01:32:00,1.2141,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32697,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393214",2020-03-30 01:33:00,1.12034,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.32697,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393215",2020-03-30 01:34:00,1.15557,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.32697,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393216",2020-03-30 01:35:00,1.02622,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33327,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393217",2020-03-30 01:36:00,1.11428,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33453,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393218",2020-03-30 01:37:00,0.860898,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33894,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393219",2020-03-30 01:38:00,1.00397,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33453,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393220",2020-03-30 01:39:00,0.969295,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33327,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393221",2020-03-30 01:40:00,1.10628,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,1.9,0.33894,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"393222",2020-03-30 01:41:00,1.09891,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393223",2020-03-30 01:42:00,0.897896,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393224",2020-03-30 01:43:00,0.992888,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393225",2020-03-30 01:44:00,1.10552,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393226",2020-03-30 01:45:00,1.12322,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.3087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393227",2020-03-30 01:46:00,1.31614,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.32004,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393228",2020-03-30 01:47:00,1.44173,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393229",2020-03-30 01:48:00,1.37624,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393230",2020-03-30 01:49:00,1.40141,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393231",2020-03-30 01:50:00,1.48724,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.31248,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"393232",2020-03-30 01:51:00,1.70655,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393233",2020-03-30 01:52:00,1.84576,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.30807,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393234",2020-03-30 01:53:00,1.71213,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.31374,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393235",2020-03-30 01:54:00,1.81542,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393236",2020-03-30 01:55:00,1.77524,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.2,0.31374,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393237",2020-03-30 01:56:00,1.7367,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.2,0.3024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393238",2020-03-30 01:57:00,1.70086,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.2,0.3024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393239",2020-03-30 01:58:00,1.63832,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393240",2020-03-30 01:59:00,1.30078,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30807,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393241",2020-03-30 02:00:00,1.28415,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.3087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393242",2020-03-30 02:01:00,1.04903,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.30996,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393243",2020-03-30 02:02:00,1.12595,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33264,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393244",2020-03-30 02:03:00,1.10755,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.2,0.33264,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393245",2020-03-30 02:04:00,1.2504,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.2,0.33012,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"393246",2020-03-30 02:05:00,1.1109,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.34524,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393247",2020-03-30 02:06:00,1.07589,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.35091,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393248",2020-03-30 02:07:00,0.994294,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33894,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393249",2020-03-30 02:08:00,1.02186,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.34587,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393250",2020-03-30 02:09:00,0.975987,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33894,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393251",2020-03-30 02:10:00,1.15999,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33012,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"393252",2020-03-30 02:11:00,0.993536,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393253",2020-03-30 02:12:00,0.881408,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393254",2020-03-30 02:13:00,1.08983,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393255",2020-03-30 02:14:00,1.24868,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33705,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393256",2020-03-30 02:15:00,1.15296,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.3,0.33831,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393257",2020-03-30 02:16:00,1.33839,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.3,0.34461,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393258",2020-03-30 02:17:00,1.46519,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33579,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393259",2020-03-30 02:18:00,1.32001,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.34272,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393260",2020-03-30 02:19:00,1.20207,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.35091,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393261",2020-03-30 02:20:00,1.3645,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.34146,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"393262",2020-03-30 02:21:00,1.47499,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393263",2020-03-30 02:22:00,1.68872,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393264",2020-03-30 02:23:00,1.45536,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393265",2020-03-30 02:24:00,1.73436,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.32949,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393266",2020-03-30 02:25:00,1.6727,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393267",2020-03-30 02:26:00,1.66551,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393268",2020-03-30 02:27:00,1.63947,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393269",2020-03-30 02:28:00,1.79374,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393270",2020-03-30 02:29:00,1.41422,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393271",2020-03-30 02:30:00,1.24359,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,2.1,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393272",2020-03-30 02:31:00,1.13343,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33012,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393273",2020-03-30 02:32:00,1.09033,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393274",2020-03-30 02:33:00,1.06524,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393275",2020-03-30 02:34:00,1.14627,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"393276",2020-03-30 02:35:00,0.943885,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393277",2020-03-30 02:36:00,0.919173,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393278",2020-03-30 02:37:00,0.841732,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393279",2020-03-30 02:38:00,0.761248,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393280",2020-03-30 02:39:00,0.677611,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393281",2020-03-30 02:40:00,0.811635,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"393282",2020-03-30 02:41:00,0.681025,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393283",2020-03-30 02:42:00,0.564372,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393284",2020-03-30 02:43:00,0.746832,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393285",2020-03-30 02:44:00,1.04901,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"393286",2020-03-30 02:45:00,1.75956,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.30807,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393287",2020-03-30 02:46:00,2.48265,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.32634,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393288",2020-03-30 02:47:00,2.44782,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.54243,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393289",2020-03-30 02:48:00,1.87743,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.53739,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393290",2020-03-30 02:49:00,1.52455,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.43533,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393291",2020-03-30 02:50:00,1.28697,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.40194,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393292",2020-03-30 02:51:00,1.57134,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30807,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393293",2020-03-30 02:52:00,1.89587,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393294",2020-03-30 02:53:00,1.70237,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30996,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393295",2020-03-30 02:54:00,1.47201,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393296",2020-03-30 02:55:00,1.15593,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393297",2020-03-30 02:56:00,1.37611,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393298",2020-03-30 02:57:00,1.60533,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.2961,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393299",2020-03-30 02:58:00,1.54917,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.2961,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393300",2020-03-30 02:59:00,1.11453,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393301",2020-03-30 03:00:00,0.859405,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393302",2020-03-30 03:01:00,0.79412,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393303",2020-03-30 03:02:00,0.870987,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393304",2020-03-30 03:03:00,1.1201,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393305",2020-03-30 03:04:00,1.18524,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393306",2020-03-30 03:05:00,1.17143,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.3087,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393307",2020-03-30 03:06:00,0.954073,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393308",2020-03-30 03:07:00,0.871801,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393309",2020-03-30 03:08:00,0.763987,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2.1,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393310",2020-03-30 03:09:00,0.830319,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393311",2020-03-30 03:10:00,0.852717,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.3087,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393312",2020-03-30 03:11:00,0.818554,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393313",2020-03-30 03:12:00,0.851037,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393314",2020-03-30 03:13:00,0.857622,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393315",2020-03-30 03:14:00,1.0196,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,1.9,0.315,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393316",2020-03-30 03:15:00,0.972952,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,21.5,22,22,2,0.31059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393317",2020-03-30 03:16:00,1.40507,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,2,0.31248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393318",2020-03-30 03:17:00,1.56752,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393319",2020-03-30 03:18:00,1.52733,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.315,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393320",2020-03-30 03:19:00,1.62087,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393321",2020-03-30 03:20:00,1.6831,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393322",2020-03-30 03:21:00,1.76017,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393323",2020-03-30 03:22:00,1.79549,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393324",2020-03-30 03:23:00,1.70455,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393325",2020-03-30 03:24:00,1.72674,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.8,0.32382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393326",2020-03-30 03:25:00,1.62314,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.9,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393327",2020-03-30 03:26:00,1.48979,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.8,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393328",2020-03-30 03:27:00,1.52852,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,22,1.7,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393329",2020-03-30 03:28:00,1.1309,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.7,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393330",2020-03-30 03:29:00,0.721596,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.7,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393331",2020-03-30 03:30:00,0.674693,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393332",2020-03-30 03:31:00,0.845327,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.7,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393333",2020-03-30 03:32:00,1.05049,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393334",2020-03-30 03:33:00,1.13401,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.32823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393335",2020-03-30 03:34:00,1.14865,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393336",2020-03-30 03:35:00,1.10996,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393337",2020-03-30 03:36:00,0.850622,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393338",2020-03-30 03:37:00,0.744978,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393339",2020-03-30 03:38:00,0.716328,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393340",2020-03-30 03:39:00,0.737264,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393341",2020-03-30 03:40:00,0.813277,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393342",2020-03-30 03:41:00,0.888661,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393343",2020-03-30 03:42:00,0.847125,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393344",2020-03-30 03:43:00,0.877524,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393345",2020-03-30 03:44:00,0.9751,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.31689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393346",2020-03-30 03:45:00,0.879032,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393347",2020-03-30 03:46:00,1.32789,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.3087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393348",2020-03-30 03:47:00,1.54683,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.3024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393349",2020-03-30 03:48:00,1.70877,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.31311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393350",2020-03-30 03:49:00,1.5042,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.7,0.31248,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393351",2020-03-30 03:50:00,1.69104,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.3087,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
