"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"393352",2020-03-30 03:51:00,1.76178,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393353",2020-03-30 03:52:00,1.68457,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.31248,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393354",2020-03-30 03:53:00,1.64286,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.7,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393355",2020-03-30 03:54:00,1.60426,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393356",2020-03-30 03:55:00,1.51077,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.30177,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393357",2020-03-30 03:56:00,1.50668,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.2961,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393358",2020-03-30 03:57:00,1.33926,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.30618,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393359",2020-03-30 03:58:00,0.919212,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393360",2020-03-30 03:59:00,0.758625,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.30177,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393361",2020-03-30 04:00:00,0.723873,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.6,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393362",2020-03-30 04:01:00,0.910711,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393363",2020-03-30 04:02:00,1.01001,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.33642,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393364",2020-03-30 04:03:00,1.07277,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393365",2020-03-30 04:04:00,1.078,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.4,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393366",2020-03-30 04:05:00,1.0024,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393367",2020-03-30 04:06:00,0.877765,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.3,0.33642,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393368",2020-03-30 04:07:00,0.749514,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.4,0.33642,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393369",2020-03-30 04:08:00,0.753174,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.4,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393370",2020-03-30 04:09:00,0.748454,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.34461,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393371",2020-03-30 04:10:00,0.806987,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.5,0.34083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393372",2020-03-30 04:11:00,0.778255,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.3,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393373",2020-03-30 04:12:00,0.774094,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.3,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393374",2020-03-30 04:13:00,0.815978,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.3,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393375",2020-03-30 04:14:00,0.913806,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.2,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393376",2020-03-30 04:15:00,0.909016,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.3,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393377",2020-03-30 04:16:00,1.35667,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.2,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393378",2020-03-30 04:17:00,1.49681,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.1,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393379",2020-03-30 04:18:00,1.43007,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.2,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393380",2020-03-30 04:19:00,1.51707,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.2,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393381",2020-03-30 04:20:00,1.60264,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.1,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393382",2020-03-30 04:21:00,1.60951,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.1,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393383",2020-03-30 04:22:00,1.58867,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393384",2020-03-30 04:23:00,1.61034,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393385",2020-03-30 04:24:00,1.48193,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1.1,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393386",2020-03-30 04:25:00,1.54254,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,22,21.5,1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393387",2020-03-30 04:26:00,1.40666,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,1,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393388",2020-03-30 04:27:00,1.37277,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,1.1,0.33012,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393389",2020-03-30 04:28:00,0.988718,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,0.9,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393390",2020-03-30 04:29:00,0.733857,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,0.8,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393391",2020-03-30 04:30:00,0.692825,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,0.8,0.32445,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393392",2020-03-30 04:31:00,0.764167,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,0.8,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393393",2020-03-30 04:32:00,0.950926,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21.5,0.8,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"393394",2020-03-30 04:33:00,1.01516,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.8,0.34335,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393395",2020-03-30 04:34:00,1.06664,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.34335,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393396",2020-03-30 04:35:00,1.17125,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393397",2020-03-30 04:36:00,0.818796,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393398",2020-03-30 04:37:00,0.834856,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393399",2020-03-30 04:38:00,0.688163,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.33327,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393400",2020-03-30 04:39:00,2.41211,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.33327,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"393401",2020-03-30 04:40:00,1.09132,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.8,0.34587,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"393402",2020-03-30 04:41:00,1.69483,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.33957,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"393403",2020-03-30 04:42:00,2.20971,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.7,0.32634,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"393404",2020-03-30 04:43:00,2.47535,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393405",2020-03-30 04:44:00,2.22214,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393406",2020-03-30 04:45:00,2.13886,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393407",2020-03-30 04:46:00,2.04301,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393408",2020-03-30 04:47:00,1.9093,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393409",2020-03-30 04:48:00,1.86939,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393410",2020-03-30 04:49:00,1.4675,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393411",2020-03-30 04:50:00,1.22278,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393412",2020-03-30 04:51:00,1.21459,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393413",2020-03-30 04:52:00,1.33331,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.8,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393414",2020-03-30 04:53:00,1.65377,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393415",2020-03-30 04:54:00,1.57597,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393416",2020-03-30 04:55:00,1.45418,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393417",2020-03-30 04:56:00,1.51055,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393418",2020-03-30 04:57:00,1.17201,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.6,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393419",2020-03-30 04:58:00,0.889749,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393420",2020-03-30 04:59:00,0.721834,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393421",2020-03-30 05:00:00,0.702006,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.84987,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393422",2020-03-30 05:01:00,0.877189,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.63567,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393423",2020-03-30 05:02:00,1.03852,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.57204,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393424",2020-03-30 05:03:00,1.05794,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.59094,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393425",2020-03-30 05:04:00,1.03715,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.57204,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393426",2020-03-30 05:05:00,0.920374,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.55377,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393427",2020-03-30 05:06:00,0.920721,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.54054,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393428",2020-03-30 05:07:00,0.800152,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.53424,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393429",2020-03-30 05:08:00,2.67777,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.5355,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393430",2020-03-30 05:09:00,2.05359,0,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.53928,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393431",2020-03-30 05:10:00,3.20887,0,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.52794,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393432",2020-03-30 05:11:00,4.18704,0,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.5,0.51849,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393433",2020-03-30 05:12:00,4.93385,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49014,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393434",2020-03-30 05:13:00,5.27661,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.52227,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"393435",2020-03-30 05:14:00,5.22683,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393436",2020-03-30 05:15:00,5.24049,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.47502,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393437",2020-03-30 05:16:00,5.1227,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393438",2020-03-30 05:17:00,4.54837,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393439",2020-03-30 05:18:00,3.72263,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393440",2020-03-30 05:19:00,3.27352,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"393441",2020-03-30 05:20:00,1.84017,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393442",2020-03-30 05:21:00,1.34969,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50211,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393443",2020-03-30 05:22:00,1.67242,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49896,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393444",2020-03-30 05:23:00,1.83641,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393445",2020-03-30 05:24:00,1.84051,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393446",2020-03-30 05:25:00,1.5838,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393447",2020-03-30 05:26:00,1.58145,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48762,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393448",2020-03-30 05:27:00,1.05445,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.4851,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393449",2020-03-30 05:28:00,0.73338,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393450",2020-03-30 05:29:00,0.676761,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48447,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393451",2020-03-30 05:30:00,0.812118,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393452",2020-03-30 05:31:00,1.00603,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48636,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393453",2020-03-30 05:32:00,1.0898,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"393454",2020-03-30 05:33:00,1.14672,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.52857,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393455",2020-03-30 05:34:00,0.900203,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.53424,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393456",2020-03-30 05:35:00,0.906376,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.52542,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393457",2020-03-30 05:36:00,0.786268,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.52794,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393458",2020-03-30 05:37:00,2.17648,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.53361,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393459",2020-03-30 05:38:00,2.03043,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.52227,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393460",2020-03-30 05:39:00,2.93977,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50841,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393461",2020-03-30 05:40:00,4.04305,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50904,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393462",2020-03-30 05:41:00,4.92657,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50904,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393463",2020-03-30 05:42:00,5.14369,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49455,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393464",2020-03-30 05:43:00,5.32676,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50274,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393465",2020-03-30 05:44:00,5.09288,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.50211,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393466",2020-03-30 05:45:00,4.86436,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49077,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393467",2020-03-30 05:46:00,5.03451,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49644,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393468",2020-03-30 05:47:00,4.92739,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49077,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393469",2020-03-30 05:48:00,4.82751,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.4851,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393470",2020-03-30 05:49:00,5.09679,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48384,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"393471",2020-03-30 05:50:00,4.70626,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48384,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393472",2020-03-30 05:51:00,4.591,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48384,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393473",2020-03-30 05:52:00,4.09017,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.48321,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393474",2020-03-30 05:53:00,3.59396,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.47754,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393475",2020-03-30 05:54:00,3.39404,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.47187,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393476",2020-03-30 05:55:00,3.45326,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48321,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393477",2020-03-30 05:56:00,3.75013,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48384,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393478",2020-03-30 05:57:00,3.77131,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48321,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393479",2020-03-30 05:58:00,3.22114,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48321,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393480",2020-03-30 05:59:00,3.11167,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.47187,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393481",2020-03-30 06:00:00,3.15872,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.47313,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393482",2020-03-30 06:01:00,3.91597,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.4914,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393483",2020-03-30 06:02:00,5.41668,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49896,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"393484",2020-03-30 06:03:00,5.72664,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393485",2020-03-30 06:04:00,6.3747,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.7182,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393486",2020-03-30 06:05:00,6.85088,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.73647,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393487",2020-03-30 06:06:00,4.81865,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.60417,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393488",2020-03-30 06:07:00,4.19433,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.59913,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393489",2020-03-30 06:08:00,3.98235,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393490",2020-03-30 06:09:00,3.39526,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.52101,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"393491",2020-03-30 06:10:00,3.52239,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.5103,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393492",2020-03-30 06:11:00,3.74823,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.51534,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393493",2020-03-30 06:12:00,3.82887,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50904,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393494",2020-03-30 06:13:00,3.81412,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.50337,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393495",2020-03-30 06:14:00,3.86028,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.50904,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393496",2020-03-30 06:15:00,3.51353,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50274,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393497",2020-03-30 06:16:00,4.01527,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.51219,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393498",2020-03-30 06:17:00,4.00376,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50337,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393499",2020-03-30 06:18:00,4.10897,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.50274,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393500",2020-03-30 06:19:00,4.02474,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49644,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393501",2020-03-30 06:20:00,3.9975,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49959,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393502",2020-03-30 06:21:00,3.99223,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.4977,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393503",2020-03-30 06:22:00,4.07728,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49581,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393504",2020-03-30 06:23:00,3.92621,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49707,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393505",2020-03-30 06:24:00,3.66638,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49077,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393506",2020-03-30 06:25:00,3.6329,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49581,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393507",2020-03-30 06:26:00,3.88568,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.48951,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393508",2020-03-30 06:27:00,3.80817,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49455,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393509",2020-03-30 06:28:00,3.68132,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49392,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393510",2020-03-30 06:29:00,3.78391,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48951,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393511",2020-03-30 06:30:00,3.50847,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.49581,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393512",2020-03-30 06:31:00,3.39928,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.4,0.49014,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393513",2020-03-30 06:32:00,3.4525,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48447,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393514",2020-03-30 06:33:00,3.40294,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.49014,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393515",2020-03-30 06:34:00,3.40686,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48762,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393516",2020-03-30 06:35:00,3.83332,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48699,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393517",2020-03-30 06:36:00,3.50781,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48384,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393518",2020-03-30 06:37:00,3.38584,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.48636,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393519",2020-03-30 06:38:00,3.3788,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48384,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393520",2020-03-30 06:39:00,3.36012,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.49644,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393521",2020-03-30 06:40:00,3.05567,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.49581,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393522",2020-03-30 06:41:00,3.28406,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.48573,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393523",2020-03-30 06:42:00,3.34435,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.50589,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"393524",2020-03-30 06:43:00,2.88254,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393525",2020-03-30 06:44:00,3.47693,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393526",2020-03-30 06:45:00,3.23839,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.47754,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393527",2020-03-30 06:46:00,3.30756,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.47754,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393528",2020-03-30 06:47:00,3.0113,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47439,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393529",2020-03-30 06:48:00,3.55545,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47187,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"393530",2020-03-30 06:49:00,3.88438,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.4599,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393531",2020-03-30 06:50:00,3.78044,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47691,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393532",2020-03-30 06:51:00,3.79183,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.46872,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393533",2020-03-30 06:52:00,4.17965,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.3,0.4725,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393534",2020-03-30 06:53:00,3.87805,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.46557,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393535",2020-03-30 06:54:00,3.80546,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.47124,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393536",2020-03-30 06:55:00,3.86175,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.46809,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393537",2020-03-30 06:56:00,3.79734,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.47124,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393538",2020-03-30 06:57:00,3.81272,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47376,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393539",2020-03-30 06:58:00,3.6563,8,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.4599,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393540",2020-03-30 06:59:00,3.48438,7,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.47124,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393541",2020-03-30 07:00:00,3.40698,7,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.1,0.47124,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393542",2020-03-30 07:01:00,3.44721,8,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.4662,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393543",2020-03-30 07:02:00,3.7384,8,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.4536,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393544",2020-03-30 07:03:00,3.53114,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0.2,0.45612,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393545",2020-03-30 07:04:00,3.28384,10,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.46557,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393546",2020-03-30 07:05:00,3.28036,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21.5,0,0.47187,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"393547",2020-03-30 07:06:00,3.27273,10,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.4662,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"393548",2020-03-30 07:07:00,3.46478,11,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.47817,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"393549",2020-03-30 07:08:00,3.26883,11,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.2,0.48447,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"393550",2020-03-30 07:09:00,3.37041,12,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.48951,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393551",2020-03-30 07:10:00,3.3051,13,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.47754,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393552",2020-03-30 07:11:00,3.26035,14,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.48321,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393553",2020-03-30 07:12:00,3.44867,14,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.47187,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393554",2020-03-30 07:13:00,3.42758,14,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.4662,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393555",2020-03-30 07:14:00,3.51202,14,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.2,0.47754,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393556",2020-03-30 07:15:00,3.65639,16,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.46557,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393557",2020-03-30 07:16:00,3.70809,16,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.48384,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"393558",2020-03-30 07:17:00,3.73302,16,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.47817,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"393559",2020-03-30 07:18:00,3.7689,18,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.47124,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"393560",2020-03-30 07:19:00,3.70183,18,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.49644,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393561",2020-03-30 07:20:00,3.74057,19,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.48384,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393562",2020-03-30 07:21:00,3.75368,19,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.47817,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393563",2020-03-30 07:22:00,3.66239,20,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.47817,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393564",2020-03-30 07:23:00,4.08713,21,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.49644,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393565",2020-03-30 07:24:00,4.33612,22,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,3.42027,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393566",2020-03-30 07:25:00,3.69492,22,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,3.41964,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393567",2020-03-30 07:26:00,3.65439,23,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.48384,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393568",2020-03-30 07:27:00,3.64949,24,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.47817,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393569",2020-03-30 07:28:00,3.58388,23,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,0.47817,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393570",2020-03-30 07:29:00,3.49933,23,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,3.39507,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393571",2020-03-30 07:30:00,3.4252,22,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,0.47817,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393572",2020-03-30 07:31:00,3.39002,23,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.99351,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393573",2020-03-30 07:32:00,4.21653,23,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.98847,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393574",2020-03-30 07:33:00,3.81169,25,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.008,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393575",2020-03-30 07:34:00,3.75209,26,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.03194,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393576",2020-03-30 07:35:00,3.7704,26,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.06029,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"393577",2020-03-30 07:36:00,4.41634,27,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.04832,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"393578",2020-03-30 07:37:00,4.64964,28,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.02501,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"393579",2020-03-30 07:38:00,4.74116,28,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01934,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393580",2020-03-30 07:39:00,4.81293,28,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.03131,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393581",2020-03-30 07:40:00,4.93163,29,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01304,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393582",2020-03-30 07:41:00,5.11013,30,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00674,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393583",2020-03-30 07:42:00,5.53833,32,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.0017,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393584",2020-03-30 07:43:00,5.32686,33,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00737,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393585",2020-03-30 07:44:00,5.27974,34,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393586",2020-03-30 07:45:00,5.24862,34,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00107,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393587",2020-03-30 07:46:00,5.26346,35,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00674,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393588",2020-03-30 07:47:00,5.2222,35,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01871,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393589",2020-03-30 07:48:00,5.1887,35,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00737,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393590",2020-03-30 07:49:00,5.29088,37,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00737,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393591",2020-03-30 07:50:00,5.04172,37,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00737,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393592",2020-03-30 07:51:00,4.88523,36,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01367,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393593",2020-03-30 07:52:00,4.80841,37,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01304,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393594",2020-03-30 07:53:00,4.85606,38,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.01871,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393595",2020-03-30 07:54:00,4.90834,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.1,1.00611,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393596",2020-03-30 07:55:00,4.86375,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.01178,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393597",2020-03-30 07:56:00,4.9081,38,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.01997,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393598",2020-03-30 07:57:00,4.84077,39,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.0017,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393599",2020-03-30 07:58:00,4.8655,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.21401,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393600",2020-03-30 07:59:00,4.86914,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.22661,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393601",2020-03-30 08:00:00,4.76468,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.17873,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393602",2020-03-30 08:01:00,4.66631,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.134,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393603",2020-03-30 08:02:00,4.24396,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,1.13337,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393604",2020-03-30 08:03:00,3.66352,45,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.42147,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393605",2020-03-30 08:04:00,3.78327,48,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.4158,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393606",2020-03-30 08:05:00,3.54837,47,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.42966,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393607",2020-03-30 08:06:00,3.23738,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393608",2020-03-30 08:07:00,2.97803,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43155,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393609",2020-03-30 08:08:00,2.83597,45,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43407,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393610",2020-03-30 08:09:00,2.32163,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.44478,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393611",2020-03-30 08:10:00,2.91702,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43407,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393612",2020-03-30 08:11:00,2.55649,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43974,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393613",2020-03-30 08:12:00,2.63595,42,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43974,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393614",2020-03-30 08:13:00,2.69201,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43722,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393615",2020-03-30 08:14:00,3.19006,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.44037,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393616",2020-03-30 08:15:00,2.78424,41,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43722,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393617",2020-03-30 08:16:00,2.9735,40,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.441,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393618",2020-03-30 08:17:00,2.82591,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43344,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393619",2020-03-30 08:18:00,2.97305,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.44226,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393620",2020-03-30 08:19:00,2.8366,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43722,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393621",2020-03-30 08:20:00,2.91758,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43974,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393622",2020-03-30 08:21:00,2.9724,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43344,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393623",2020-03-30 08:22:00,2.99414,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.4284,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393624",2020-03-30 08:23:00,3.25727,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0,0.43974,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393625",2020-03-30 08:24:00,2.96449,43,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.43722,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393626",2020-03-30 08:25:00,2.95008,44,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.43344,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393627",2020-03-30 08:26:00,2.95172,42,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.43974,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393628",2020-03-30 08:27:00,2.91543,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.42084,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393629",2020-03-30 08:28:00,2.87401,48,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.40572,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393630",2020-03-30 08:29:00,2.9405,50,0,28,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.39123,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393631",2020-03-30 08:30:00,3.0614,45,0,28,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.42714,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393632",2020-03-30 08:31:00,2.87645,47,0,28,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.41454,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393633",2020-03-30 08:32:00,2.90777,47,0,28,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21.5,21.5,21.5,0.1,0.40761,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393634",2020-03-30 08:33:00,2.90314,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.42147,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393635",2020-03-30 08:34:00,2.89279,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.41517,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393636",2020-03-30 08:35:00,2.86539,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.42714,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393637",2020-03-30 08:36:00,2.8801,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.42525,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393638",2020-03-30 08:37:00,2.68998,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.42147,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393639",2020-03-30 08:38:00,3.04656,44,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0,0.4284,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393640",2020-03-30 08:39:00,2.96488,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0,0.42147,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393641",2020-03-30 08:40:00,3.02104,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0,0.41958,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393642",2020-03-30 08:41:00,2.47417,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0,0.41013,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393643",2020-03-30 08:42:00,2.81189,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0,0.41517,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393644",2020-03-30 08:43:00,2.7671,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.4158,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393645",2020-03-30 08:44:00,2.86389,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.41391,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393646",2020-03-30 08:45:00,2.85497,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.38619,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393647",2020-03-30 08:46:00,2.89709,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.37737,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393648",2020-03-30 08:47:00,2.90979,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.38241,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393649",2020-03-30 08:48:00,2.93451,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.38367,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393650",2020-03-30 08:49:00,3.02443,51,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.37674,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393651",2020-03-30 08:50:00,2.7914,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.38241,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393652",2020-03-30 08:51:00,3.02023,49,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.378,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393653",2020-03-30 08:52:00,2.98647,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.37107,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393654",2020-03-30 08:53:00,3.01441,53,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.36414,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393655",2020-03-30 08:54:00,2.97535,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.35217,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393656",2020-03-30 08:55:00,2.96056,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.35217,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393657",2020-03-30 08:56:00,2.75517,57,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.34587,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393658",2020-03-30 08:57:00,2.94693,59,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.33327,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393659",2020-03-30 08:58:00,3.02306,60,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.33894,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393660",2020-03-30 08:59:00,2.94262,60,0,28,23,23,22,16,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.1,0.33264,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393661",2020-03-30 09:00:00,2.91851,58,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.35532,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393662",2020-03-30 09:01:00,2.69219,57,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.35217,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393663",2020-03-30 09:02:00,2.82272,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.36288,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393664",2020-03-30 09:03:00,3.12424,58,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.34587,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393665",2020-03-30 09:04:00,2.82034,60,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.33894,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393666",2020-03-30 09:05:00,2.85349,61,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.34461,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393667",2020-03-30 09:06:00,2.67572,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.33201,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393668",2020-03-30 09:07:00,2.73755,63,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.33957,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393669",2020-03-30 09:08:00,2.74129,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.32067,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
