"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"393670",2020-03-30 09:09:00,2.75803,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.33075,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393671",2020-03-30 09:10:00,2.28134,65,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.32067,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393672",2020-03-30 09:11:00,2.80626,64,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.34461,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393673",2020-03-30 09:12:00,2.76204,65,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.31878,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393674",2020-03-30 09:13:00,2.80215,66,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.30807,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393675",2020-03-30 09:14:00,2.90313,68,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.38934,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393676",2020-03-30 09:15:00,2.88203,69,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.52164,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393677",2020-03-30 09:16:00,2.89337,73,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.5355,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393678",2020-03-30 09:17:00,2.96964,79,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.3,0.36414,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393679",2020-03-30 09:18:00,3.01925,80,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.2,0.37611,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393680",2020-03-30 09:19:00,2.99217,80,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,0.4,0.28287,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393681",2020-03-30 09:20:00,3.01139,80,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.27279,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393682",2020-03-30 09:21:00,3.10065,81,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.30681,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393683",2020-03-30 09:22:00,3.07519,82,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.29547,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393684",2020-03-30 09:23:00,3.10019,86,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.28224,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393685",2020-03-30 09:24:00,2.99881,82,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.29043,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393686",2020-03-30 09:25:00,2.87665,80,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.30114,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393687",2020-03-30 09:26:00,2.91461,83,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.27531,0,0,1,0,0,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393688",2020-03-30 09:27:00,2.88567,87,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.26775,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393689",2020-03-30 09:28:00,2.84616,83,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.27657,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393690",2020-03-30 09:29:00,2.82275,90,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.25011,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393691",2020-03-30 09:30:00,2.64183,90,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.25704,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393692",2020-03-30 09:31:00,2.80724,92,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.23877,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393693",2020-03-30 09:32:00,2.80506,93,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.24444,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393694",2020-03-30 09:33:00,2.9897,89,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.25767,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393695",2020-03-30 09:34:00,2.88113,94,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.24192,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393696",2020-03-30 09:35:00,2.72616,93,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.2457,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393697",2020-03-30 09:36:00,2.41026,91,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.26019,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393698",2020-03-30 09:37:00,2.5666,90,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.25137,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393699",2020-03-30 09:38:00,2.7536,88,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.24885,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393700",2020-03-30 09:39:00,2.71533,92,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.24444,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393701",2020-03-30 09:40:00,2.88451,89,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.25074,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393702",2020-03-30 09:41:00,2.82974,91,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.22239,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393703",2020-03-30 09:42:00,2.79995,95,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.20727,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393704",2020-03-30 09:43:00,3.02532,93,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.20727,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393705",2020-03-30 09:44:00,2.89676,93,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.2079,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393706",2020-03-30 09:45:00,3.11113,94,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.19467,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393707",2020-03-30 09:46:00,2.98282,96,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.17577,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393708",2020-03-30 09:47:00,2.89133,97,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.3,0.17892,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393709",2020-03-30 09:48:00,2.83109,97,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.1764,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393710",2020-03-30 09:49:00,2.86156,95,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.18774,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393711",2020-03-30 09:50:00,2.63434,93,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,0.19341,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393712",2020-03-30 09:51:00,2.87973,91,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,0.1953,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393713",2020-03-30 09:52:00,2.85728,92,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.1764,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393714",2020-03-30 09:53:00,2.81917,92,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.18837,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"393715",2020-03-30 09:54:00,2.74979,92,0,28,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.18774,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393716",2020-03-30 09:55:00,2.79699,95,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.16884,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393717",2020-03-30 09:56:00,3.06439,90,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.8,0.18207,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393718",2020-03-30 09:57:00,2.81477,91,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.7,0.17577,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393719",2020-03-30 09:58:00,2.76123,89,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.18774,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393720",2020-03-30 09:59:00,2.83559,90,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.17577,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393721",2020-03-30 10:00:00,2.80359,95,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.5,0.0126,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393722",2020-03-30 10:01:00,2.85176,101,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.5,-0.00756,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393723",2020-03-30 10:02:00,2.86158,101,0,28,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.00189,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393724",2020-03-30 10:03:00,2.95527,102,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,0.0126,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393725",2020-03-30 10:04:00,3.28341,106,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.01764,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393726",2020-03-30 10:05:00,2.84139,104,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,0.01764,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393727",2020-03-30 10:06:00,2.97793,109,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,-0.02079,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393728",2020-03-30 10:07:00,2.90472,114,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.03843,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393729",2020-03-30 10:08:00,2.30981,117,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.05733,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393730",2020-03-30 10:09:00,2.88058,121,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,-0.05859,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393731",2020-03-30 10:10:00,3.01676,120,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,-0.05796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393732",2020-03-30 10:11:00,2.94269,127,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.08316,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393733",2020-03-30 10:12:00,2.98548,128,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.09513,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393734",2020-03-30 10:13:00,2.79527,123,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,-0.06993,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393735",2020-03-30 10:14:00,2.96653,115,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,-0.05544,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393736",2020-03-30 10:15:00,2.94959,120,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,-0.07623,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393737",2020-03-30 10:16:00,2.91593,127,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.5,-0.11403,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393738",2020-03-30 10:17:00,2.78912,128,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.10836,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393739",2020-03-30 10:18:00,2.87742,127,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.7,-0.09639,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393740",2020-03-30 10:19:00,2.90319,122,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.0882,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393741",2020-03-30 10:20:00,2.88204,124,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.4,-0.09135,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393742",2020-03-30 10:21:00,2.88569,130,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.1449,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393743",2020-03-30 10:22:00,2.84559,135,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.15372,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393744",2020-03-30 10:23:00,2.79494,134,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,0.063,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393745",2020-03-30 10:24:00,2.93498,133,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,0.04347,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393746",2020-03-30 10:25:00,2.75308,152,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.12033,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393747",2020-03-30 10:26:00,2.82087,152,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.12096,0,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393748",2020-03-30 10:27:00,2.95856,146,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.126,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393749",2020-03-30 10:28:00,2.86662,144,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.19782,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393750",2020-03-30 10:29:00,2.83212,145,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.20475,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393751",2020-03-30 10:30:00,3.18421,158,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.2772,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393752",2020-03-30 10:31:00,2.80242,162,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.6,-0.28728,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393753",2020-03-30 10:32:00,2.77585,164,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.31248,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"393754",2020-03-30 10:33:00,2.90515,192,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.43785,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393755",2020-03-30 10:34:00,2.83776,189,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1.1,-0.36036,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"393756",2020-03-30 10:35:00,2.80617,164,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1.2,-0.27216,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393757",2020-03-30 10:36:00,2.86513,164,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.29799,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393758",2020-03-30 10:37:00,2.70607,174,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.33516,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393759",2020-03-30 10:38:00,2.84017,174,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.31689,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393760",2020-03-30 10:39:00,2.92237,163,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.30933,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393761",2020-03-30 10:40:00,3.05539,156,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.8,-0.2646,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393762",2020-03-30 10:41:00,2.86654,144,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.24633,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393763",2020-03-30 10:42:00,2.88493,158,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.32193,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393764",2020-03-30 10:43:00,3.03492,150,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1,-0.27153,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393765",2020-03-30 10:44:00,2.90789,138,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.9,-0.21609,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393766",2020-03-30 10:45:00,2.90872,140,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,1.1,-0.28413,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393767",2020-03-30 10:46:00,2.90495,144,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.8,-0.28728,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393768",2020-03-30 10:47:00,2.87074,138,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.24696,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393769",2020-03-30 10:48:00,2.74897,141,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.27279,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393770",2020-03-30 10:49:00,2.74512,142,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.27279,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393771",2020-03-30 10:50:00,2.69344,133,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.25263,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393772",2020-03-30 10:51:00,2.70065,128,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.2394,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393773",2020-03-30 10:52:00,2.71989,124,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.21546,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393774",2020-03-30 10:53:00,2.8144,120,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.20223,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393775",2020-03-30 10:54:00,2.65002,116,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.18585,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393776",2020-03-30 10:55:00,2.66432,112,0,28,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.17073,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"393777",2020-03-30 10:56:00,2.62256,107,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.16569,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393778",2020-03-30 10:57:00,2.9131,112,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.20349,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393779",2020-03-30 10:58:00,2.6489,113,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.19089,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393780",2020-03-30 10:59:00,2.85027,109,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.1827,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393781",2020-03-30 11:00:00,2.71483,105,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.15687,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393782",2020-03-30 11:01:00,2.37433,100,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.13923,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393783",2020-03-30 11:02:00,2.37765,101,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.1386,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"393784",2020-03-30 11:03:00,2.27802,104,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.13419,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393785",2020-03-30 11:04:00,2.7377,108,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.16443,1,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"393786",2020-03-30 11:05:00,2.24815,116,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.20412,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393787",2020-03-30 11:06:00,2.03609,123,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.23499,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393788",2020-03-30 11:07:00,2.33396,118,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.21546,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393789",2020-03-30 11:08:00,2.53136,115,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.19719,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393790",2020-03-30 11:09:00,2.41669,112,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.8,-0.17829,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393791",2020-03-30 11:10:00,2.94331,114,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.8,-0.19719,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393792",2020-03-30 11:11:00,2.63767,115,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.8,-0.20538,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393793",2020-03-30 11:12:00,2.70342,113,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.8,-0.22113,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393794",2020-03-30 11:13:00,2.97754,117,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.23436,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393795",2020-03-30 11:14:00,2.9149,116,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.22176,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393796",2020-03-30 11:15:00,3.26437,109,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.18396,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393797",2020-03-30 11:16:00,2.89454,111,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,-0.16443,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393798",2020-03-30 11:17:00,2.71745,107,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.1953,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393799",2020-03-30 11:18:00,2.45508,107,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.18459,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393800",2020-03-30 11:19:00,2.60248,105,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.17451,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393801",2020-03-30 11:20:00,2.24593,99,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.13356,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393802",2020-03-30 11:21:00,1.92007,90,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.07497,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393803",2020-03-30 11:22:00,1.55612,90,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.07623,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393804",2020-03-30 11:23:00,1.57073,88,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,0.9,0.13167,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393805",2020-03-30 11:24:00,1.47465,88,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,0.15624,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393806",2020-03-30 11:25:00,1.50139,88,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,0.02457,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393807",2020-03-30 11:26:00,1.36146,88,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.2,0.01197,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393808",2020-03-30 11:27:00,1.35739,90,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.4,-0.08316,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393809",2020-03-30 11:28:00,1.39399,96,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.12663,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393810",2020-03-30 11:29:00,1.45885,99,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.13923,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393811",2020-03-30 11:30:00,1.48001,101,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.2,-0.14679,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393812",2020-03-30 11:31:00,1.45982,106,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.13734,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393813",2020-03-30 11:32:00,1.25818,111,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.17199,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"393814",2020-03-30 11:33:00,1.26698,118,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.20979,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"393815",2020-03-30 11:34:00,1.27365,128,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.2772,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393816",2020-03-30 11:35:00,1.25318,142,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.34209,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393817",2020-03-30 11:36:00,2.42908,159,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.45423,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393818",2020-03-30 11:37:00,1.64429,181,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.567,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393819",2020-03-30 11:38:00,1.59565,201,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1,-0.67473,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393820",2020-03-30 11:39:00,2.2768,221,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.2,-0.76923,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393821",2020-03-30 11:40:00,2.86909,232,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.83979,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393822",2020-03-30 11:41:00,3.17741,244,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.1,-0.88326,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393823",2020-03-30 11:42:00,3.34921,247,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.2,-0.92043,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"393824",2020-03-30 11:43:00,3.73507,245,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.91539,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,1,1,1,1
"393825",2020-03-30 11:44:00,3.22735,243,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.91287,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"393826",2020-03-30 11:45:00,3.12756,243,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.90909,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"393827",2020-03-30 11:46:00,3.10467,242,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.86499,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"393828",2020-03-30 11:47:00,3.11065,242,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.90909,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393829",2020-03-30 11:48:00,2.6107,242,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.90657,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393830",2020-03-30 11:49:00,2.77618,239,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.87633,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393831",2020-03-30 11:50:00,2.16235,231,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.86625,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393832",2020-03-30 11:51:00,1.93751,237,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.9009,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393833",2020-03-30 11:52:00,1.42643,246,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.95823,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"393834",2020-03-30 11:53:00,1.5894,261,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.4,-1.02879,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393835",2020-03-30 11:54:00,1.31013,271,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-1.05966,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393836",2020-03-30 11:55:00,1.2211,270,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.8,-1.04013,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393837",2020-03-30 11:56:00,1.12976,270,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.8,-1.0647,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393838",2020-03-30 11:57:00,1.2372,279,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-1.11069,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393839",2020-03-30 11:58:00,1.20417,291,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-1.17243,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393840",2020-03-30 11:59:00,1.37229,293,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-1.17999,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393841",2020-03-30 12:00:00,1.09994,297,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-1.20393,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393842",2020-03-30 12:01:00,1.1384,301,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-1.01808,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393843",2020-03-30 12:02:00,1.23045,293,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-1.13526,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393844",2020-03-30 12:03:00,1.28196,291,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-1.11636,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393845",2020-03-30 12:04:00,1.08546,279,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-1.04139,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393846",2020-03-30 12:05:00,1.25005,273,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.8,-1.03446,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393847",2020-03-30 12:06:00,1.27656,270,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-1.0143,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393848",2020-03-30 12:07:00,1.4995,263,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-0.98343,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393849",2020-03-30 12:08:00,1.49986,261,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.9576,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393850",2020-03-30 12:09:00,1.59755,257,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.9576,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393851",2020-03-30 12:10:00,1.68111,251,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-0.90657,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393852",2020-03-30 12:11:00,1.53385,245,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.88893,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393853",2020-03-30 12:12:00,1.62468,247,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.90468,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393854",2020-03-30 12:13:00,1.66641,252,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.93303,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393855",2020-03-30 12:14:00,1.65581,252,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-0.71631,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393856",2020-03-30 12:15:00,1.63231,249,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,1.8,-0.65709,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393857",2020-03-30 12:16:00,1.6112,240,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,2,-0.43029,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393858",2020-03-30 12:17:00,1.60772,229,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.9,-0.69174,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393859",2020-03-30 12:18:00,1.59811,219,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.71568,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393860",2020-03-30 12:19:00,1.58493,205,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.6,-0.65709,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393861",2020-03-30 12:20:00,1.46287,198,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.7,-0.64323,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393862",2020-03-30 12:21:00,1.36976,192,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.59346,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393863",2020-03-30 12:22:00,1.80359,180,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.53361,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393864",2020-03-30 12:23:00,1.64175,173,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.4,-0.50463,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393865",2020-03-30 12:24:00,1.36432,168,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.4,-0.4851,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393866",2020-03-30 12:25:00,1.29443,164,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.4,-0.46683,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393867",2020-03-30 12:26:00,1.26174,162,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.5,-0.46116,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393868",2020-03-30 12:27:00,1.41161,163,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,22,1.3,-0.47754,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393869",2020-03-30 12:28:00,1.30987,164,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.3,-0.4851,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393870",2020-03-30 12:29:00,1.29809,164,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.4,-0.47376,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393871",2020-03-30 12:30:00,1.12278,158,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.4,-0.45108,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393872",2020-03-30 12:31:00,1.25577,158,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.39753,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393873",2020-03-30 12:32:00,1.28341,161,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.3,-0.46935,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"393874",2020-03-30 12:33:00,1.26459,162,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.3,-0.45486,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"393875",2020-03-30 12:34:00,1.23466,162,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.4,-0.43596,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393876",2020-03-30 12:35:00,1.23161,156,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.4,-0.41643,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393877",2020-03-30 12:36:00,1.21589,158,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.42966,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393878",2020-03-30 12:37:00,1.49812,177,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.56196,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393879",2020-03-30 12:38:00,1.53673,203,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.68103,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393880",2020-03-30 12:39:00,1.54388,208,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.7056,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393881",2020-03-30 12:40:00,1.49568,203,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.67347,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393882",2020-03-30 12:41:00,1.65003,201,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.65016,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393883",2020-03-30 12:42:00,1.78234,199,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.6,-0.64764,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393884",2020-03-30 12:43:00,1.73233,205,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,21.5,22,1.7,-0.6993,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"393885",2020-03-30 12:44:00,1.68236,205,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,21.5,22,1.5,-0.68796,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393886",2020-03-30 12:45:00,1.74647,202,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.7,-0.68229,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393887",2020-03-30 12:46:00,1.54642,209,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.6,-0.68922,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393888",2020-03-30 12:47:00,1.57416,215,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.7,-0.74466,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393889",2020-03-30 12:48:00,1.47635,201,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.7,-0.65016,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393890",2020-03-30 12:49:00,1.54294,190,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.6,-0.61362,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393891",2020-03-30 12:50:00,1.33479,189,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.6,-0.61173,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393892",2020-03-30 12:51:00,1.28527,188,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.7,-0.64323,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393893",2020-03-30 12:52:00,1.25647,204,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.8,-0.7245,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393894",2020-03-30 12:53:00,1.23046,206,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22,1.9,-0.70434,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393895",2020-03-30 12:54:00,1.32355,198,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22,1.9,-0.66843,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393896",2020-03-30 12:55:00,1.33601,192,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22,1.8,-0.63378,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393897",2020-03-30 12:56:00,1.32185,188,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,2,-0.59976,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393898",2020-03-30 12:57:00,1.31698,185,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,1.8,-0.60606,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393899",2020-03-30 12:58:00,1.24523,202,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,1.8,-0.71316,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393900",2020-03-30 12:59:00,1.2082,222,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,1.9,-0.81396,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393901",2020-03-30 13:00:00,1.03375,230,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,1.8,-0.84798,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393902",2020-03-30 13:01:00,1.1058,231,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,1.9,-0.82089,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393903",2020-03-30 13:02:00,0.704374,217,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,2,-0.71316,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393904",2020-03-30 13:03:00,0.563512,202,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-0.6426,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393905",2020-03-30 13:04:00,0.605743,193,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-0.59283,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393906",2020-03-30 13:05:00,0.450969,185,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-0.54873,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393907",2020-03-30 13:06:00,0.804491,182,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-0.53046,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393908",2020-03-30 13:07:00,0.995076,181,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2,-0.315,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393909",2020-03-30 13:08:00,1.82983,179,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2,-0.30492,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393910",2020-03-30 13:09:00,2.02881,180,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2,-0.41706,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393911",2020-03-30 13:10:00,2.64318,176,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2,-0.42399,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393912",2020-03-30 13:11:00,3.14207,179,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-0.53928,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393913",2020-03-30 13:12:00,3.43147,183,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.7,-0.57519,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"393914",2020-03-30 13:13:00,3.67759,190,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.61173,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"393915",2020-03-30 13:14:00,3.84638,189,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.5,-0.6174,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393916",2020-03-30 13:15:00,3.94018,185,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.58716,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393917",2020-03-30 13:16:00,3.84622,183,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.54306,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393918",2020-03-30 13:17:00,3.77796,176,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.7,-0.54243,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393919",2020-03-30 13:18:00,2.90977,176,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.8,-0.5229,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393920",2020-03-30 13:19:00,2.88118,176,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.51156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393921",2020-03-30 13:20:00,2.5872,171,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.49014,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393922",2020-03-30 13:21:00,2.17721,168,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.5,-0.47376,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393923",2020-03-30 13:22:00,1.58696,167,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.5,-0.4725,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393924",2020-03-30 13:23:00,1.39874,171,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.51093,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393925",2020-03-30 13:24:00,1.39262,175,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.5292,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393926",2020-03-30 13:25:00,1.41712,176,0,16,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.6,-0.53046,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393927",2020-03-30 13:26:00,1.37663,175,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.6,-0.53046,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393928",2020-03-30 13:27:00,1.32911,179,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.5,-0.55566,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393929",2020-03-30 13:28:00,1.22365,189,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.7,-0.6237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393930",2020-03-30 13:29:00,1.1738,202,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.7,-0.693,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393931",2020-03-30 13:30:00,1.19185,217,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.6,-0.76356,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393932",2020-03-30 13:31:00,1.21314,226,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.7,-0.81333,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393933",2020-03-30 13:32:00,1.34564,233,0,16,23,23,22,28,16,16,0,0,22,23,22,22,22,22,22.5,1.8,-0.8127,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"393934",2020-03-30 13:33:00,0.966675,236,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.8,-0.83223,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393935",2020-03-30 13:34:00,0.985395,255,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-0.94626,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393936",2020-03-30 13:35:00,1.17922,294,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-1.1529,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393937",2020-03-30 13:36:00,2.35084,320,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.3,-1.35009,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393938",2020-03-30 13:37:00,1.86914,345,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.3,-1.42569,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393939",2020-03-30 13:38:00,1.88786,357,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2,-1.5246,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393940",2020-03-30 13:39:00,2.49592,380,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-1.63926,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393941",2020-03-30 13:40:00,2.77551,398,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-1.69533,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393942",2020-03-30 13:41:00,3.26595,399,0,28,23,23,22,28,16,28,0,0,22,23,22,22,22,22,22.5,1.9,-1.66761,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393943",2020-03-30 13:42:00,3.61619,379,0,28,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.2,-1.56303,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,0,1,1,1
"393944",2020-03-30 13:43:00,3.68618,373,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-1.59075,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393945",2020-03-30 13:44:00,3.68185,381,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.1,-1.63989,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393946",2020-03-30 13:45:00,3.61069,385,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.2,-1.63989,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393947",2020-03-30 13:46:00,3.62227,378,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.2,-1.61658,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393948",2020-03-30 13:47:00,3.1718,389,0,16,23,23,22,16,16,28,0,0,22,23,22,22,22,22,22.5,2.3,-1.72116,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"393949",2020-03-30 13:48:00,2.89563,422,0,16,23,23,22,16,16,16,0,0,22,23,22,22,22,22,22.5,2.6,-1.92276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393950",2020-03-30 13:49:00,2.11203,455,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-2.10294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393951",2020-03-30 13:50:00,0,486,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-2.22768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393952",2020-03-30 13:51:00,0,506,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-2.28438,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393953",2020-03-30 13:52:00,0,499,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-2.20689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393954",2020-03-30 13:53:00,0,471,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.3,-2.09727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393955",2020-03-30 13:54:00,0,465,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.4,-2.07711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393956",2020-03-30 13:55:00,0,463,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-2.02734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393957",2020-03-30 13:56:00,0,444,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.92591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393958",2020-03-30 13:57:00,0,432,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-1.84338,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393959",2020-03-30 13:58:00,0,417,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-1.74888,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393960",2020-03-30 13:59:00,0,392,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-1.64304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393961",2020-03-30 14:00:00,0,389,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-1.50633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393962",2020-03-30 14:01:00,0,393,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-1.41183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393963",2020-03-30 14:02:00,0,386,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-1.31166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393964",2020-03-30 14:03:00,0,369,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.33623,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393965",2020-03-30 14:04:00,0,367,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.4301,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393966",2020-03-30 14:05:00,0,396,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.64493,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393967",2020-03-30 14:06:00,0,395,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.55043,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393968",2020-03-30 14:07:00,0,353,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.34253,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393969",2020-03-30 14:08:00,0,326,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.25685,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393970",2020-03-30 14:09:00,0.625832,337,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.34253,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393971",2020-03-30 14:10:00,0,350,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.34379,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393972",2020-03-30 14:11:00,0.6159,328,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.21716,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"393973",2020-03-30 14:12:00,1.76793,309,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.15416,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"393974",2020-03-30 14:13:00,3.10308,289,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.05084,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393975",2020-03-30 14:14:00,3.67952,256,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.85113,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393976",2020-03-30 14:15:00,4.17313,230,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-0.73647,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393977",2020-03-30 14:16:00,4.45667,209,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-0.63189,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393978",2020-03-30 14:17:00,4.62776,195,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-0.56889,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"393979",2020-03-30 14:18:00,4.68516,186,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.3,-0.55818,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393980",2020-03-30 14:19:00,3.59574,183,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.4,-0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393981",2020-03-30 14:20:00,0.533627,176,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.54243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393982",2020-03-30 14:21:00,0,171,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.53613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393983",2020-03-30 14:22:00,0,176,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393984",2020-03-30 14:23:00,0,192,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393985",2020-03-30 14:24:00,0,212,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.75726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393986",2020-03-30 14:25:00,0,232,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.86562,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393987",2020-03-30 14:26:00,0,246,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.92736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393988",2020-03-30 14:27:00,0,244,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.92736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393989",2020-03-30 14:28:00,0,244,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.92925,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393990",2020-03-30 14:29:00,0,251,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.97839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393991",2020-03-30 14:30:00,0,265,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393992",2020-03-30 14:31:00,0,283,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.2,-1.16487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"393993",2020-03-30 14:32:00,0,290,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.15416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
