"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"393994",2020-03-30 14:33:00,0,287,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.1088,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393995",2020-03-30 14:34:00,0,280,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.4,-1.07226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393996",2020-03-30 14:35:00,0,280,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.08423,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393997",2020-03-30 14:36:00,0,280,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.07226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393998",2020-03-30 14:37:00,0,278,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.07289,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"393999",2020-03-30 14:38:00,0,278,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.0773,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394000",2020-03-30 14:39:00,-0.602609,273,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-1.0521,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394001",2020-03-30 14:40:00,0,267,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.3,-1.00233,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394002",2020-03-30 14:41:00,1.09544,257,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.3,-0.98091,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394003",2020-03-30 14:42:00,1.8864,255,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.95886,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394004",2020-03-30 14:43:00,1.96178,251,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.95949,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394005",2020-03-30 14:44:00,1.05885,241,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.9324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394006",2020-03-30 14:45:00,0,234,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394007",2020-03-30 14:46:00,0,224,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.4,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394008",2020-03-30 14:47:00,0,220,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394009",2020-03-30 14:48:00,0,211,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.55125,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394010",2020-03-30 14:49:00,0,201,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394011",2020-03-30 14:50:00,0,194,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.56826,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394012",2020-03-30 14:51:00,0,188,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.52416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394013",2020-03-30 14:52:00,0,184,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394014",2020-03-30 14:53:00,0,185,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394015",2020-03-30 14:54:00,0,193,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394016",2020-03-30 14:55:00,0,207,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.75096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394017",2020-03-30 14:56:00,0,214,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394018",2020-03-30 14:57:00,0,213,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394019",2020-03-30 14:58:00,0,208,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.73773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394020",2020-03-30 14:59:00,0,199,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394021",2020-03-30 15:00:00,0,189,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394022",2020-03-30 15:01:00,0,186,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394023",2020-03-30 15:02:00,0,187,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394024",2020-03-30 15:03:00,0,181,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.56133,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394025",2020-03-30 15:04:00,0,177,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.56763,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394026",2020-03-30 15:05:00,0,184,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.60039,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394027",2020-03-30 15:06:00,0,191,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.6363,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394028",2020-03-30 15:07:00,0,194,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.66969,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394029",2020-03-30 15:08:00,0,224,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.83979,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394030",2020-03-30 15:09:00,0.378205,265,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.3,-1.02312,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394031",2020-03-30 15:10:00,0.728396,278,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.3,-1.02753,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394032",2020-03-30 15:11:00,0.649884,252,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.90216,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394033",2020-03-30 15:12:00,1.58893,246,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.89082,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394034",2020-03-30 15:13:00,2.35837,252,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.90216,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394035",2020-03-30 15:14:00,2.96161,252,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.89586,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394036",2020-03-30 15:15:00,3.16664,244,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.85176,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394037",2020-03-30 15:16:00,3.33066,231,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.78372,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394038",2020-03-30 15:17:00,3.13083,220,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.73143,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394039",2020-03-30 15:18:00,2.37009,208,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.67095,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394040",2020-03-30 15:19:00,1.81738,204,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.65583,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394041",2020-03-30 15:20:00,1.66618,204,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.66024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394042",2020-03-30 15:21:00,1.20546,197,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.62559,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394043",2020-03-30 15:22:00,1.29008,193,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.60669,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394044",2020-03-30 15:23:00,1.25587,198,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.63441,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394045",2020-03-30 15:24:00,0.888761,204,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.65709,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394046",2020-03-30 15:25:00,1.04972,204,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.66591,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394047",2020-03-30 15:26:00,0.92411,204,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.66906,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394048",2020-03-30 15:27:00,0.951004,210,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.74466,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394049",2020-03-30 15:28:00,0.909772,234,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.8883,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394050",2020-03-30 15:29:00,0.862785,255,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.94563,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394051",2020-03-30 15:30:00,0.920662,253,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.91476,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394052",2020-03-30 15:31:00,0.818104,248,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.90279,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394053",2020-03-30 15:32:00,0.805877,253,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.88956,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394054",2020-03-30 15:33:00,0.820815,254,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.86436,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394055",2020-03-30 15:34:00,0.781806,239,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.80136,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394056",2020-03-30 15:35:00,0.816312,224,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.7308,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394057",2020-03-30 15:36:00,0.730842,208,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.3,-0.61992,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394058",2020-03-30 15:37:00,1.44323,191,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.3,-0.55566,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394059",2020-03-30 15:38:00,1.95441,182,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.31563,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394060",2020-03-30 15:39:00,1.78481,172,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3,-0.22743,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394061",2020-03-30 15:40:00,2.46761,159,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.24696,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394062",2020-03-30 15:41:00,3.14483,146,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.2394,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394063",2020-03-30 15:42:00,3.72655,135,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,3,-0.20979,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394064",2020-03-30 15:43:00,4.05398,128,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.27846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394065",2020-03-30 15:44:00,3.90497,126,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.27846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394066",2020-03-30 15:45:00,4.28058,124,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394067",2020-03-30 15:46:00,0,120,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.28413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394068",2020-03-30 15:47:00,0,117,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.27153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394069",2020-03-30 15:48:00,0,117,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.26523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394070",2020-03-30 15:49:00,0,115,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.25326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394071",2020-03-30 15:50:00,0,113,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394072",2020-03-30 15:51:00,0,118,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.28539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394073",2020-03-30 15:52:00,0,123,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394074",2020-03-30 15:53:00,0,124,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394075",2020-03-30 15:54:00,0,122,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.27153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394076",2020-03-30 15:55:00,0,119,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394077",2020-03-30 15:56:00,0,116,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.23247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394078",2020-03-30 15:57:00,0,113,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.2394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394079",2020-03-30 15:58:00,0,119,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394080",2020-03-30 15:59:00,0,125,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394081",2020-03-30 16:00:00,0,124,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,0.21987,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394082",2020-03-30 16:01:00,0,123,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,0.05103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394083",2020-03-30 16:02:00,0,122,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,0.02331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394084",2020-03-30 16:03:00,0,122,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,0.00504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394085",2020-03-30 16:04:00,0,120,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.00126,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394086",2020-03-30 16:05:00,0,115,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,0.01197,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394087",2020-03-30 16:06:00,0,107,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,0.03087,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394088",2020-03-30 16:07:00,0,107,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,0.02646,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394089",2020-03-30 16:08:00,0,106,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,0.04347,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394090",2020-03-30 16:09:00,-0.596883,106,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,0.04536,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394091",2020-03-30 16:10:00,0.568295,109,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,0.03087,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394092",2020-03-30 16:11:00,1.59083,110,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,0.03024,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394093",2020-03-30 16:12:00,2.9197,111,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.00693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394094",2020-03-30 16:13:00,4.12539,115,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.02583,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394095",2020-03-30 16:14:00,4.70381,115,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.5,-0.03717,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394096",2020-03-30 16:15:00,4.45323,117,0,16,23,23,22,28,16,28,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.04473,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"394097",2020-03-30 16:16:00,5.08446,120,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.6,-0.08883,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394098",2020-03-30 16:17:00,4.95799,129,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.12726,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394099",2020-03-30 16:18:00,3.86413,135,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.15498,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394100",2020-03-30 16:19:00,2.56579,135,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.15435,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394101",2020-03-30 16:20:00,2.16409,134,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.15813,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394102",2020-03-30 16:21:00,1.93738,142,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.20853,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394103",2020-03-30 16:22:00,1.57313,150,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.22743,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394104",2020-03-30 16:23:00,1.57639,149,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.22428,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394105",2020-03-30 16:24:00,1.57287,147,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.21546,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394106",2020-03-30 16:25:00,1.28779,150,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.2331,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394107",2020-03-30 16:26:00,1.04831,155,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.26523,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394108",2020-03-30 16:27:00,0.982275,156,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3,-0.25263,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394109",2020-03-30 16:28:00,0.841119,155,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.25452,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394110",2020-03-30 16:29:00,1.09241,163,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.315,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394111",2020-03-30 16:30:00,0.891048,173,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.13797,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394112",2020-03-30 16:31:00,0.786257,174,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.11403,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394113",2020-03-30 16:32:00,0.737219,176,0,16,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.24129,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394114",2020-03-30 16:33:00,0.860148,179,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.25767,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394115",2020-03-30 16:34:00,0.784109,186,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.3843,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394116",2020-03-30 16:35:00,0.888759,182,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.37359,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394117",2020-03-30 16:36:00,0.799356,175,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.34461,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394118",2020-03-30 16:37:00,1.93384,176,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.35406,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394119",2020-03-30 16:38:00,1.62055,181,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.39753,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394120",2020-03-30 16:39:00,2.49242,187,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.4221,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394121",2020-03-30 16:40:00,3.22376,183,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,3,-0.40446,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394122",2020-03-30 16:41:00,3.75031,173,0,28,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.35406,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394123",2020-03-30 16:42:00,4.45866,164,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.30303,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394124",2020-03-30 16:43:00,4.39217,154,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.25389,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394125",2020-03-30 16:44:00,4.4016,147,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.21672,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394126",2020-03-30 16:45:00,4.44297,141,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.20286,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394127",2020-03-30 16:46:00,4.17069,141,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.22743,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394128",2020-03-30 16:47:00,3.52211,144,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.21546,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394129",2020-03-30 16:48:00,2.82869,137,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.18711,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394130",2020-03-30 16:49:00,2.2955,137,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.7,-0.20223,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394131",2020-03-30 16:50:00,1.84737,140,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.2142,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394132",2020-03-30 16:51:00,1.64465,140,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.2205,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394133",2020-03-30 16:52:00,1.56484,143,0,16,23,23,22,16,16,28,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.23373,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394134",2020-03-30 16:53:00,1.53723,149,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.25326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394135",2020-03-30 16:54:00,1.40971,147,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.27279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394136",2020-03-30 16:55:00,0.868336,144,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.24885,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394137",2020-03-30 16:56:00,0,139,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.2394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394138",2020-03-30 16:57:00,0,143,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394139",2020-03-30 16:58:00,0,154,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.8,-0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394140",2020-03-30 16:59:00,0,153,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,2.9,-0.29169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394141",2020-03-30 17:00:00,0,156,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.34209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394142",2020-03-30 17:01:00,0,179,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394143",2020-03-30 17:02:00,0,190,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,22,22.5,3.1,-0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394144",2020-03-30 17:03:00,0,180,0,28,23,23,22,28,16,16,0,0,22,23,22,22.5,22,22,22.5,3.2,-0.40383,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394145",2020-03-30 17:04:00,0,164,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.30996,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394146",2020-03-30 17:05:00,0,148,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.24003,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394147",2020-03-30 17:06:00,0,133,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,-0.17703,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394148",2020-03-30 17:07:00,0,124,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,-0.13293,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394149",2020-03-30 17:08:00,0.130196,115,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,-0.06993,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394150",2020-03-30 17:09:00,0,111,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,-0.03906,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394151",2020-03-30 17:10:00,0.728386,110,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,-0.00378,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394152",2020-03-30 17:11:00,0.904413,110,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,-0.00693,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394153",2020-03-30 17:12:00,1.64861,112,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,-0.04473,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"394154",2020-03-30 17:13:00,2.87139,113,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,-0.04536,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394155",2020-03-30 17:14:00,3.82135,110,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.02016,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394156",2020-03-30 17:15:00,4.17648,106,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.00819,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394157",2020-03-30 17:16:00,4.33067,103,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,0.0315,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394158",2020-03-30 17:17:00,3.43923,105,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,0.18837,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394159",2020-03-30 17:18:00,2.98581,114,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,0.1512,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394160",2020-03-30 17:19:00,2.1788,123,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,-0.00756,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394161",2020-03-30 17:20:00,1.87605,124,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.0126,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394162",2020-03-30 17:21:00,1.25832,119,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.2,-0.08883,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394163",2020-03-30 17:22:00,1.03188,113,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.06048,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394164",2020-03-30 17:23:00,1.07979,110,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3.1,-0.03843,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394165",2020-03-30 17:24:00,1.06404,107,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,3,-0.01953,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394166",2020-03-30 17:25:00,0.947754,101,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,0.01197,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394167",2020-03-30 17:26:00,0.765523,94,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,0.0756,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394168",2020-03-30 17:27:00,0.766772,90,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.8,0.06174,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394169",2020-03-30 17:28:00,0.553852,90,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.7,0.05607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394170",2020-03-30 17:29:00,0.778724,90,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.7,0.06111,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394171",2020-03-30 17:30:00,0.747387,89,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.8,0.05607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394172",2020-03-30 17:31:00,0.716295,88,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22,22.5,2.9,0.06174,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394173",2020-03-30 17:32:00,0.830236,87,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.04977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394174",2020-03-30 17:33:00,0.457038,87,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.7,0.03339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394175",2020-03-30 17:34:00,0,80,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.7,0.06489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394176",2020-03-30 17:35:00,0,77,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394177",2020-03-30 17:36:00,0,77,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394178",2020-03-30 17:37:00,0,79,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.08001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394179",2020-03-30 17:38:00,0,81,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394180",2020-03-30 17:39:00,0,85,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.03591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394181",2020-03-30 17:40:00,0,86,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.7,0.02457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394182",2020-03-30 17:41:00,0,86,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.06804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394183",2020-03-30 17:42:00,0,86,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.02898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394184",2020-03-30 17:43:00,0,86,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.02457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394185",2020-03-30 17:44:00,0,87,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.0189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394186",2020-03-30 17:45:00,0,86,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.1,0.03024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394187",2020-03-30 17:46:00,0,84,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.1,0.03717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394188",2020-03-30 17:47:00,0,83,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.2,0.04032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394189",2020-03-30 17:48:00,0,82,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.2,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394190",2020-03-30 17:49:00,0,81,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.3,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394191",2020-03-30 17:50:00,0,80,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.3,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394192",2020-03-30 17:51:00,0,80,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.1,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394193",2020-03-30 17:52:00,0,76,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.12474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394194",2020-03-30 17:53:00,0,69,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.15435,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394195",2020-03-30 17:54:00,0,65,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394196",2020-03-30 17:55:00,0,65,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.1638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394197",2020-03-30 17:56:00,0,65,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.22365,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394198",2020-03-30 17:57:00,0,62,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.1827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394199",2020-03-30 17:58:00,0,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.17514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394200",2020-03-30 17:59:00,0,68,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.15057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394201",2020-03-30 18:00:00,0,69,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394202",2020-03-30 18:01:00,0,68,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394203",2020-03-30 18:02:00,0,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.8,0.21294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394204",2020-03-30 18:03:00,0,64,0,28,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,2.8,0.22491,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394205",2020-03-30 18:04:00,0,64,0,28,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,2.8,0.20664,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394206",2020-03-30 18:05:00,0,63,0,28,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,2.9,0.20727,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394207",2020-03-30 18:06:00,0,62,0,28,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,2.9,0.22491,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394208",2020-03-30 18:07:00,0,61,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,3,0.22554,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394209",2020-03-30 18:08:00,0.0151629,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.23814,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394210",2020-03-30 18:09:00,0.633603,62,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.2394,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394211",2020-03-30 18:10:00,0.843701,63,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.23877,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394212",2020-03-30 18:11:00,0.925599,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.28287,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394213",2020-03-30 18:12:00,1.87461,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3,0.4473,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"394214",2020-03-30 18:13:00,2.62396,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394215",2020-03-30 18:14:00,0,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394216",2020-03-30 18:15:00,0,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394217",2020-03-30 18:16:00,0.0514833,58,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394218",2020-03-30 18:17:00,0.0427857,58,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.1953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394219",2020-03-30 18:18:00,0,58,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.20412,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394220",2020-03-30 18:19:00,0,56,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.21294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394221",2020-03-30 18:20:00,0,56,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.2079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394222",2020-03-30 18:21:00,0,55,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,2.9,0.21294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394223",2020-03-30 18:22:00,0,56,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,2.9,0.21672,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394224",2020-03-30 18:23:00,0,57,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,2.9,0.21546,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394225",2020-03-30 18:24:00,0,56,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,2.9,0.22176,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394226",2020-03-30 18:25:00,0,55,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,2.9,0.21924,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394227",2020-03-30 18:26:00,0,56,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,2.9,0.3528,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394228",2020-03-30 18:27:00,0,59,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3,0.20034,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394229",2020-03-30 18:28:00,0.166257,62,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3,0.20664,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394230",2020-03-30 18:29:00,0,64,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.19404,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394231",2020-03-30 18:30:00,1.41052,64,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.20601,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394232",2020-03-30 18:31:00,2.78892,61,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.189,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394233",2020-03-30 18:32:00,2.88392,58,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.24507,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394234",2020-03-30 18:33:00,2.81324,58,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.2331,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394235",2020-03-30 18:34:00,3.09385,60,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.2268,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394236",2020-03-30 18:35:00,3.04323,60,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.21357,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394237",2020-03-30 18:36:00,2.81117,61,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.22365,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394238",2020-03-30 18:37:00,3.11257,62,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.21861,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394239",2020-03-30 18:38:00,3.37944,61,0,28,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.20727,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394240",2020-03-30 18:39:00,4.09434,64,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.19404,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394241",2020-03-30 18:40:00,4.64752,68,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.16947,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394242",2020-03-30 18:41:00,4.93704,70,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.21924,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394243",2020-03-30 18:42:00,5.41028,72,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,0.1197,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"394244",2020-03-30 18:43:00,4.97274,216,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394245",2020-03-30 18:44:00,4.7746,214,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.1,-0.24633,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394246",2020-03-30 18:45:00,4.55044,218,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.2,-0.25893,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394247",2020-03-30 18:46:00,4.03525,215,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.2,-0.23688,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394248",2020-03-30 18:47:00,2.91161,207,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.3,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394249",2020-03-30 18:48:00,2.6114,179,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22.5,3.3,-0.18333,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394250",2020-03-30 18:49:00,1.32363,159,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,3.3,-0.15939,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394251",2020-03-30 18:50:00,0.605466,141,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.4,-0.17073,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394252",2020-03-30 18:51:00,0.523439,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.4,-0.16506,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394253",2020-03-30 18:52:00,0.630696,85,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.4,-0.1701,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394254",2020-03-30 18:53:00,0.639189,80,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.4,-0.14553,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394255",2020-03-30 18:54:00,0.837754,83,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.4,-0.13293,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394256",2020-03-30 18:55:00,1.30365,87,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.5,-0.1323,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394257",2020-03-30 18:56:00,1.131,88,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,23,3.6,-0.07749,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394258",2020-03-30 18:57:00,1.16735,94,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,3.7,-0.17199,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394259",2020-03-30 18:58:00,0.996075,96,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,3.5,-0.17199,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394260",2020-03-30 18:59:00,0.642425,96,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,3.4,-0.15246,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394261",2020-03-30 19:00:00,0.975351,92,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,3.4,-0.11403,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394262",2020-03-30 19:01:00,1.26496,83,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,3.3,-0.0567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394263",2020-03-30 19:02:00,1.4313,74,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,3.3,0.22617,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394264",2020-03-30 19:03:00,1.36041,67,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,3.3,0.27594,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394265",2020-03-30 19:04:00,1.23147,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,3.3,0.14427,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394266",2020-03-30 19:05:00,1.06944,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,3.3,0.16317,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394267",2020-03-30 19:06:00,1.05144,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.08757,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394268",2020-03-30 19:07:00,0.921382,59,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.10017,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394269",2020-03-30 19:08:00,0.837959,58,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.11907,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394270",2020-03-30 19:09:00,0.808346,55,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.16191,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394271",2020-03-30 19:10:00,0.555132,50,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.4,0.17451,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394272",2020-03-30 19:11:00,0.60885,47,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.22554,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394273",2020-03-30 19:12:00,0.594551,44,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.2016,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394274",2020-03-30 19:13:00,0.561303,42,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.22491,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394275",2020-03-30 19:14:00,0.588836,40,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.23751,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394276",2020-03-30 19:15:00,0.561562,39,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.23247,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394277",2020-03-30 19:16:00,0.715794,38,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.24255,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394278",2020-03-30 19:17:00,0.74137,39,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.24507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394279",2020-03-30 19:18:00,0.978961,39,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.2457,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394280",2020-03-30 19:19:00,0.709552,38,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.3,0.27027,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394281",2020-03-30 19:20:00,0.701959,37,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.2,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394282",2020-03-30 19:21:00,0.686671,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.2,0.29673,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394283",2020-03-30 19:22:00,0.555397,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394284",2020-03-30 19:23:00,0.697245,33,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394285",2020-03-30 19:24:00,0.678379,32,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394286",2020-03-30 19:25:00,0.764621,32,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394287",2020-03-30 19:26:00,0.69155,32,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.35532,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394288",2020-03-30 19:27:00,1.10988,31,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394289",2020-03-30 19:28:00,0.934411,30,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3.1,0.3528,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394290",2020-03-30 19:29:00,0.66835,29,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3,0.36603,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394291",2020-03-30 19:30:00,1.05409,29,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,3,0.37611,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394292",2020-03-30 19:31:00,1.19879,30,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.9,0.38115,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394293",2020-03-30 19:32:00,1.20022,29,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.9,0.37674,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394294",2020-03-30 19:33:00,1.14983,28,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.9,0.38304,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394295",2020-03-30 19:34:00,1.12655,27,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.8,0.37737,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394296",2020-03-30 19:35:00,1.09323,27,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.8,0.38052,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394297",2020-03-30 19:36:00,1.08674,25,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.8,0.39249,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394298",2020-03-30 19:37:00,0.88428,24,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.8,0.39564,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394299",2020-03-30 19:38:00,0.863499,23,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.8,0.40194,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394300",2020-03-30 19:39:00,0.714655,24,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.7,0.40383,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394301",2020-03-30 19:40:00,0.605993,22,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,22.5,22.5,23.5,2.7,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394302",2020-03-30 19:41:00,0.571008,22,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.41517,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394303",2020-03-30 19:42:00,0.689078,20,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.42651,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394304",2020-03-30 19:43:00,0.541869,20,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.4284,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394305",2020-03-30 19:44:00,0.552652,19,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394306",2020-03-30 19:45:00,0.630499,18,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.45171,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394307",2020-03-30 19:46:00,0.615624,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394308",2020-03-30 19:47:00,0.596728,18,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.47691,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394309",2020-03-30 19:48:00,0.566147,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.48384,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394310",2020-03-30 19:49:00,0.697803,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.49014,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394311",2020-03-30 19:50:00,0.611382,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.7,0.48384,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394312",2020-03-30 19:51:00,0.629696,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23.5,2.6,0.49077,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394313",2020-03-30 19:52:00,0.62972,15,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.5,0.49896,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394314",2020-03-30 19:53:00,0.620619,15,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.5,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394315",2020-03-30 19:54:00,0.622746,13,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.6,0.50463,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394316",2020-03-30 19:55:00,0.669655,14,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.6,0.74844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394317",2020-03-30 19:56:00,0.848704,13,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.5,0.74214,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394318",2020-03-30 19:57:00,1.1521,13,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.5,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394319",2020-03-30 19:58:00,0.913487,12,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22.5,23,2.5,0.60417,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
