"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"394320",2020-03-30 19:59:00,0.758752,12,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.5,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394321",2020-03-30 20:00:00,0.984267,12,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.5,0.53361,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394322",2020-03-30 20:01:00,1.07972,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.4,0.51723,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394323",2020-03-30 20:02:00,1.11929,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.4,0.52164,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394324",2020-03-30 20:03:00,1.1365,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.4,0.52101,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394325",2020-03-30 20:04:00,1.16655,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.5,0.5166,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394326",2020-03-30 20:05:00,0.854537,9,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.4,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394327",2020-03-30 20:06:00,0.897044,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.5,0.51786,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394328",2020-03-30 20:07:00,0.791624,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.4,0.51912,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394329",2020-03-30 20:08:00,0.753589,8,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394330",2020-03-30 20:09:00,0.659379,7,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394331",2020-03-30 20:10:00,0.578177,6,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394332",2020-03-30 20:11:00,0.542229,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.50715,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394333",2020-03-30 20:12:00,0.519435,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394334",2020-03-30 20:13:00,0.508865,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394335",2020-03-30 20:14:00,0.501563,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.3,0.52101,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394336",2020-03-30 20:15:00,0.529847,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.51534,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394337",2020-03-30 20:16:00,0.628817,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.52101,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394338",2020-03-30 20:17:00,0.585028,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.50652,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394339",2020-03-30 20:18:00,0.564575,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.51345,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394340",2020-03-30 20:19:00,0.568261,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.51597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394341",2020-03-30 20:20:00,0.578972,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.1,0.52416,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394342",2020-03-30 20:21:00,0.583962,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394343",2020-03-30 20:22:00,0.599208,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.1,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394344",2020-03-30 20:23:00,0.633882,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.2,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394345",2020-03-30 20:24:00,0.636077,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394346",2020-03-30 20:25:00,0.693255,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.1,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394347",2020-03-30 20:26:00,0.681507,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394348",2020-03-30 20:27:00,1.11953,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394349",2020-03-30 20:28:00,0.734419,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2.1,0.46998,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394350",2020-03-30 20:29:00,0.713802,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394351",2020-03-30 20:30:00,0.843576,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394352",2020-03-30 20:31:00,1.08422,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394353",2020-03-30 20:32:00,1.05948,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,2,0.46557,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394354",2020-03-30 20:33:00,1.01643,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394355",2020-03-30 20:34:00,0.974705,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394356",2020-03-30 20:35:00,0.932376,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394357",2020-03-30 20:36:00,1.12235,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394358",2020-03-30 20:37:00,0.801317,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.8,0.46305,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394359",2020-03-30 20:38:00,0.727034,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.8,0.46683,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394360",2020-03-30 20:39:00,0.624638,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394361",2020-03-30 20:40:00,0.566407,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.9,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394362",2020-03-30 20:41:00,0.529802,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.8,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394363",2020-03-30 20:42:00,0.66687,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394364",2020-03-30 20:43:00,0.541293,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394365",2020-03-30 20:44:00,0.537614,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394366",2020-03-30 20:45:00,0.582956,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394367",2020-03-30 20:46:00,0.577432,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.46809,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394368",2020-03-30 20:47:00,0.555464,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.6,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394369",2020-03-30 20:48:00,0.537501,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.6,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394370",2020-03-30 20:49:00,0.528311,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394371",2020-03-30 20:50:00,0.542561,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.6,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394372",2020-03-30 20:51:00,0.582051,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47754,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394373",2020-03-30 20:52:00,0.490655,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394374",2020-03-30 20:53:00,0.537832,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394375",2020-03-30 20:54:00,0.576261,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394376",2020-03-30 20:55:00,0.555732,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394377",2020-03-30 20:56:00,0.718633,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.6,0.43029,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394378",2020-03-30 20:57:00,1.01324,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394379",2020-03-30 20:58:00,0.696404,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,23,1.7,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394380",2020-03-30 20:59:00,0.753105,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.7,0.47502,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394381",2020-03-30 21:00:00,0.945815,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.6,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394382",2020-03-30 21:01:00,0.990867,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.6,0.46368,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394383",2020-03-30 21:02:00,0.99422,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.7,0.6993,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394384",2020-03-30 21:03:00,0.851765,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.6,0.75537,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394385",2020-03-30 21:04:00,0.900208,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.6,0.6237,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394386",2020-03-30 21:05:00,0.853056,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.62181,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394387",2020-03-30 21:06:00,0.868392,0,0,28,23,23,22,28,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.52227,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394388",2020-03-30 21:07:00,1.06895,0,0,28,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.52857,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394389",2020-03-30 21:08:00,2.18147,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.52164,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394390",2020-03-30 21:09:00,1.88476,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.4,0.52794,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394391",2020-03-30 21:10:00,2.04784,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.52164,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394392",2020-03-30 21:11:00,3.03803,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.5103,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394393",2020-03-30 21:12:00,3.92075,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.50274,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"394394",2020-03-30 21:13:00,4.20325,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.5,0.49455,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394395",2020-03-30 21:14:00,4.00876,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.4,0.48573,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394396",2020-03-30 21:15:00,4.17114,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394397",2020-03-30 21:16:00,2.48182,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394398",2020-03-30 21:17:00,2.66679,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394399",2020-03-30 21:18:00,2.42747,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.48195,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394400",2020-03-30 21:19:00,1.23251,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.48636,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394401",2020-03-30 21:20:00,0.405318,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"394402",2020-03-30 21:21:00,0.216864,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394403",2020-03-30 21:22:00,0.459004,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.4,0.48573,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394404",2020-03-30 21:23:00,0.616379,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394405",2020-03-30 21:24:00,0.634592,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.46998,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394406",2020-03-30 21:25:00,0.899782,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394407",2020-03-30 21:26:00,1.37947,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394408",2020-03-30 21:27:00,1.16906,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394409",2020-03-30 21:28:00,0.494817,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394410",2020-03-30 21:29:00,0.539837,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.46872,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394411",2020-03-30 21:30:00,0.750453,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394412",2020-03-30 21:31:00,0.839372,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394413",2020-03-30 21:32:00,0.9048,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394414",2020-03-30 21:33:00,0.897341,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.52101,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394415",2020-03-30 21:34:00,0.960595,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.51471,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394416",2020-03-30 21:35:00,0.710742,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.50337,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394417",2020-03-30 21:36:00,0.994125,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.50778,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394418",2020-03-30 21:37:00,1.85845,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.51471,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394419",2020-03-30 21:38:00,1.79463,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.50337,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394420",2020-03-30 21:39:00,2.26699,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.49707,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394421",2020-03-30 21:40:00,3.20467,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.3,0.49707,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394422",2020-03-30 21:41:00,4.04047,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.4,0.52794,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394423",2020-03-30 21:42:00,4.45236,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.4914,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"394424",2020-03-30 21:43:00,4.8007,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394425",2020-03-30 21:44:00,4.62183,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394426",2020-03-30 21:45:00,4.56032,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394427",2020-03-30 21:46:00,4.12779,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394428",2020-03-30 21:47:00,3.09207,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49392,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394429",2020-03-30 21:48:00,2.85724,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.48762,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394430",2020-03-30 21:49:00,1.5254,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394431",2020-03-30 21:50:00,0.654413,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"394432",2020-03-30 21:51:00,0.323877,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.4977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394433",2020-03-30 21:52:00,0.407829,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394434",2020-03-30 21:53:00,0.422601,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394435",2020-03-30 21:54:00,0.610674,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394436",2020-03-30 21:55:00,1.27099,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394437",2020-03-30 21:56:00,1.47837,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394438",2020-03-30 21:57:00,0.763197,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394439",2020-03-30 21:58:00,0.464853,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394440",2020-03-30 21:59:00,0.591909,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394441",2020-03-30 22:00:00,0.73658,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.34272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394442",2020-03-30 22:01:00,0.719038,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394443",2020-03-30 22:02:00,0.858088,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22.5,22,22.5,1.1,0.36981,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394444",2020-03-30 22:03:00,0.819387,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22.5,22,22.5,1.2,0.39249,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394445",2020-03-30 22:04:00,0.718125,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1.1,0.38304,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394446",2020-03-30 22:05:00,0.684698,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1.1,0.3654,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394447",2020-03-30 22:06:00,1.04414,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1.1,0.37737,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394448",2020-03-30 22:07:00,1.65521,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1.1,0.37107,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394449",2020-03-30 22:08:00,2.10078,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1,0.37611,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394450",2020-03-30 22:09:00,2.45311,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,1,0.36477,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394451",2020-03-30 22:10:00,3.38917,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.8,0.37044,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394452",2020-03-30 22:11:00,4.07336,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.8,0.3591,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394453",2020-03-30 22:12:00,4.42475,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.9,0.34587,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394454",2020-03-30 22:13:00,4.30912,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,0.9,0.3402,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394455",2020-03-30 22:14:00,4.53082,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,0.9,0.33327,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394456",2020-03-30 22:15:00,4.42974,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,0.8,0.33894,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394457",2020-03-30 22:16:00,4.21865,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,0.7,0.34461,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394458",2020-03-30 22:17:00,3.71887,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,22,22,22.5,0.7,0.33264,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"394459",2020-03-30 22:18:00,3.67572,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.6,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394460",2020-03-30 22:19:00,2.82648,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.6,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394461",2020-03-30 22:20:00,2.19461,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394462",2020-03-30 22:21:00,1.09665,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394463",2020-03-30 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394464",2020-03-30 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394465",2020-03-30 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394466",2020-03-30 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394467",2020-03-30 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394468",2020-03-30 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394469",2020-03-30 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394470",2020-03-30 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394471",2020-03-30 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.27405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394472",2020-03-30 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394473",2020-03-30 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,22,22,22.5,0.7,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394474",2020-03-30 22:33:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.33264,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394475",2020-03-30 22:34:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.32949,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394476",2020-03-30 22:35:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.33201,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394477",2020-03-30 22:36:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.31941,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394478",2020-03-30 22:37:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.33957,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394479",2020-03-30 22:38:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.52794,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394480",2020-03-30 22:39:00,0,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.55881,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394481",2020-03-30 22:40:00,1.05124,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.42084,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394482",2020-03-30 22:41:00,1.1752,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.42651,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394483",2020-03-30 22:42:00,2.50497,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.6,0.33894,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394484",2020-03-30 22:43:00,3.85786,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,22,22,22.5,0.5,0.32067,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394485",2020-03-30 22:44:00,4.73856,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.33264,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"394486",2020-03-30 22:45:00,5.15584,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.32382,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394487",2020-03-30 22:46:00,5.35018,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394488",2020-03-30 22:47:00,5.37789,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394489",2020-03-30 22:48:00,4.31622,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.4,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394490",2020-03-30 22:49:00,3.57173,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.4,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394491",2020-03-30 22:50:00,3.81188,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394492",2020-03-30 22:51:00,3.65276,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22.5,0.4,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394493",2020-03-30 22:52:00,3.20295,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.4,0.31752,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394494",2020-03-30 22:53:00,3.38369,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.6,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394495",2020-03-30 22:54:00,3.99884,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.5,0.30303,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394496",2020-03-30 22:55:00,3.82306,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.4,0.30807,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394497",2020-03-30 22:56:00,3.91003,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.6,0.30807,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394498",2020-03-30 22:57:00,3.12454,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.6,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394499",2020-03-30 22:58:00,2.66426,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394500",2020-03-30 22:59:00,2.55291,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22.5,0.6,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394501",2020-03-30 23:00:00,1.43559,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394502",2020-03-30 23:01:00,0.637285,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394503",2020-03-30 23:02:00,0.776319,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.36981,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394504",2020-03-30 23:03:00,1.62669,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.7,0.37737,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394505",2020-03-30 23:04:00,1.99949,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.5,0.37674,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394506",2020-03-30 23:05:00,2.55405,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.37107,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394507",2020-03-30 23:06:00,1.40206,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.5,0.37107,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394508",2020-03-30 23:07:00,2.54396,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.3654,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394509",2020-03-30 23:08:00,3.27719,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.36729,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394510",2020-03-30 23:09:00,4.11787,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.2,0.36414,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394511",2020-03-30 23:10:00,4.66113,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.36414,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394512",2020-03-30 23:11:00,5.0998,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.5,0.36414,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394513",2020-03-30 23:12:00,5.07294,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.35973,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394514",2020-03-30 23:13:00,5.0178,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.36981,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394515",2020-03-30 23:14:00,4.50475,0,0,28,23,23,22,28,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.35847,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"394516",2020-03-30 23:15:00,4.73392,0,0,28,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.35847,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394517",2020-03-30 23:16:00,4.49108,0,0,28,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.35217,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394518",2020-03-30 23:17:00,4.35999,0,0,28,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.2,0.33957,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394519",2020-03-30 23:18:00,4.24511,0,0,28,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.32634,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394520",2020-03-30 23:19:00,4.43345,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394521",2020-03-30 23:20:00,4.70212,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394522",2020-03-30 23:21:00,4.36361,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.4,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394523",2020-03-30 23:22:00,4.56741,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22,21.5,22,22,22,0.3,0.32634,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"394524",2020-03-30 23:23:00,4.16683,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394525",2020-03-30 23:24:00,4.26789,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394526",2020-03-30 23:25:00,4.11262,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394527",2020-03-30 23:26:00,3.51728,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394528",2020-03-30 23:27:00,3.27054,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394529",2020-03-30 23:28:00,2.33636,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394530",2020-03-30 23:29:00,2.42164,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394531",2020-03-30 23:30:00,2.1103,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394532",2020-03-30 23:31:00,1.51336,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394533",2020-03-30 23:32:00,0.834676,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.5,0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394534",2020-03-30 23:33:00,0.752002,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394535",2020-03-30 23:34:00,1.20249,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394536",2020-03-30 23:35:00,1.56129,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.6,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394537",2020-03-30 23:36:00,1.77708,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.31122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394538",2020-03-30 23:37:00,1.55017,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394539",2020-03-30 23:38:00,1.0419,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394540",2020-03-30 23:39:00,0.810759,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394541",2020-03-30 23:40:00,0.844248,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394542",2020-03-30 23:41:00,1.10282,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394543",2020-03-30 23:42:00,1.37614,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394544",2020-03-30 23:43:00,1.34775,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394545",2020-03-30 23:44:00,1.22882,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394546",2020-03-30 23:45:00,1.00665,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.4,0.34146,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394547",2020-03-30 23:46:00,0.86568,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.3,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394548",2020-03-30 23:47:00,0.91544,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.2,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394549",2020-03-30 23:48:00,0.796497,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394550",2020-03-30 23:49:00,1.61083,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394551",2020-03-30 23:50:00,2.02812,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394552",2020-03-30 23:51:00,2.06744,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394553",2020-03-30 23:52:00,2.0533,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.2,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394554",2020-03-30 23:53:00,2.11694,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.33705,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394555",2020-03-30 23:54:00,2.18771,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0.1,0.33327,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394556",2020-03-30 23:55:00,2.16106,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394557",2020-03-30 23:56:00,2.17392,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.33516,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394558",2020-03-30 23:57:00,2.18322,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.1,0.33831,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394559",2020-03-30 23:58:00,1.97206,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.1,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394560",2020-03-30 23:59:00,1.78973,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0,0.33831,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394561",2020-03-31 00:00:00,1.85618,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394562",2020-03-31 00:01:00,1.48495,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.4,0.33201,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394563",2020-03-31 00:02:00,1.16016,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.4,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394564",2020-03-31 00:03:00,0.915928,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.3,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394565",2020-03-31 00:04:00,0.939151,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394566",2020-03-31 00:05:00,1.19069,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.1,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394567",2020-03-31 00:06:00,1.33316,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.1,0.3276,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394568",2020-03-31 00:07:00,1.34803,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.1,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394569",2020-03-31 00:08:00,1.27322,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,0,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394570",2020-03-31 00:09:00,1.20139,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394571",2020-03-31 00:10:00,0.94599,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394572",2020-03-31 00:11:00,0.925209,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394573",2020-03-31 00:12:00,0.912406,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.33201,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394574",2020-03-31 00:13:00,0.912377,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394575",2020-03-31 00:14:00,0.881201,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,21.5,22,22,22,-0.2,0.54621,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394576",2020-03-31 00:15:00,0.917158,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.5,0.53235,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394577",2020-03-31 00:16:00,0.903661,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.6,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394578",2020-03-31 00:17:00,1.17064,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.5,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394579",2020-03-31 00:18:00,1.04276,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.5,0.33264,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394580",2020-03-31 00:19:00,1.46461,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.4,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394581",2020-03-31 00:20:00,1.7363,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.4,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394582",2020-03-31 00:21:00,1.6555,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.3,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394583",2020-03-31 00:22:00,1.88925,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,22,22,-0.3,0.3024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394584",2020-03-31 00:23:00,2.2888,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394585",2020-03-31 00:24:00,2.57533,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.3,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394586",2020-03-31 00:25:00,2.62267,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.4,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394587",2020-03-31 00:26:00,2.00837,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31311,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394588",2020-03-31 00:27:00,1.77688,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.3,0.3087,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394589",2020-03-31 00:28:00,1.6713,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.3024,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394590",2020-03-31 00:29:00,1.47784,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30429,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394591",2020-03-31 00:30:00,1.58575,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30807,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394592",2020-03-31 00:31:00,1.41829,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.2961,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394593",2020-03-31 00:32:00,1.12157,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394594",2020-03-31 00:33:00,0.941723,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30996,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394595",2020-03-31 00:34:00,0.879848,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.3,0.2961,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394596",2020-03-31 00:35:00,1.0784,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.3,0.30177,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394597",2020-03-31 00:36:00,1.21772,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394598",2020-03-31 00:37:00,1.21228,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30177,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394599",2020-03-31 00:38:00,1.23483,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30744,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394600",2020-03-31 00:39:00,1.121,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.30492,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394601",2020-03-31 00:40:00,0.957789,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.30555,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394602",2020-03-31 00:41:00,0.849258,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31311,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394603",2020-03-31 00:42:00,0.924869,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30177,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394604",2020-03-31 00:43:00,0.834062,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.30933,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394605",2020-03-31 00:44:00,0.782444,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394606",2020-03-31 00:45:00,0.962974,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394607",2020-03-31 00:46:00,0.96026,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394608",2020-03-31 00:47:00,1.13103,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31878,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394609",2020-03-31 00:48:00,1.00121,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394610",2020-03-31 00:49:00,1.44319,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394611",2020-03-31 00:50:00,1.78204,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394612",2020-03-31 00:51:00,1.73947,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.31311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394613",2020-03-31 00:52:00,1.74176,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394614",2020-03-31 00:53:00,1.87058,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.30555,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394615",2020-03-31 00:54:00,1.929,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394616",2020-03-31 00:55:00,1.93221,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394617",2020-03-31 00:56:00,1.90681,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394618",2020-03-31 00:57:00,1.84617,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394619",2020-03-31 00:58:00,1.82069,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394620",2020-03-31 00:59:00,1.56972,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394621",2020-03-31 01:00:00,1.56633,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394622",2020-03-31 01:01:00,1.17951,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394623",2020-03-31 01:02:00,0.990514,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394624",2020-03-31 01:03:00,0.809258,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394625",2020-03-31 01:04:00,0.947256,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,22,21.5,22,0,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394626",2020-03-31 01:05:00,1.14329,0,0,16,23,23,22,28,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.33957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394627",2020-03-31 01:06:00,1.22201,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.3339,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394628",2020-03-31 01:07:00,1.48564,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394629",2020-03-31 01:08:00,1.54723,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394630",2020-03-31 01:09:00,1.75616,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.34461,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394631",2020-03-31 01:10:00,1.45298,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.33327,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394632",2020-03-31 01:11:00,2.13829,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.33327,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394633",2020-03-31 01:12:00,2.69733,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.32445,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"394634",2020-03-31 01:13:00,2.38848,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"394635",2020-03-31 01:14:00,2.03077,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.33201,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394636",2020-03-31 01:15:00,1.72888,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.1,0.33894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394637",2020-03-31 01:16:00,1.2301,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.2,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394638",2020-03-31 01:17:00,1.65609,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.5,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394639",2020-03-31 01:18:00,1.45146,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.7,0.31059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394640",2020-03-31 01:19:00,1.48513,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394641",2020-03-31 01:20:00,1.2991,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.5,0.30807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394642",2020-03-31 01:21:00,1.2021,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.4,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394643",2020-03-31 01:22:00,1.58358,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.4,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394644",2020-03-31 01:23:00,1.88949,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394645",2020-03-31 01:24:00,1.91014,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394646",2020-03-31 01:25:00,1.85978,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
