"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"394647",2020-03-31 01:26:00,1.83857,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394648",2020-03-31 01:27:00,1.80883,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.7,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394649",2020-03-31 01:28:00,1.61503,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.8,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394650",2020-03-31 01:29:00,1.59676,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.8,0.3024,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394651",2020-03-31 01:30:00,1.33808,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.9,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394652",2020-03-31 01:31:00,0.98347,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.8,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394653",2020-03-31 01:32:00,0.800912,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.8,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394654",2020-03-31 01:33:00,0.803735,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.7,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394655",2020-03-31 01:34:00,1.01209,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394656",2020-03-31 01:35:00,1.14758,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394657",2020-03-31 01:36:00,1.16547,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.32697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394658",2020-03-31 01:37:00,1.13819,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.33831,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394659",2020-03-31 01:38:00,1.13796,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.7,0.33453,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394660",2020-03-31 01:39:00,0.898591,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.7,0.3276,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394661",2020-03-31 01:40:00,0.841805,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.5,0.3276,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394662",2020-03-31 01:41:00,0.85215,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.33327,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394663",2020-03-31 01:42:00,0.836754,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394664",2020-03-31 01:43:00,0.893469,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.6,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394665",2020-03-31 01:44:00,0.822838,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-0.8,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394666",2020-03-31 01:45:00,0.819777,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.34272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394667",2020-03-31 01:46:00,0.836814,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.34083,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394668",2020-03-31 01:47:00,0.913761,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394669",2020-03-31 01:48:00,1.06392,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.33516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394670",2020-03-31 01:49:00,1.58262,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.33642,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394671",2020-03-31 01:50:00,1.62732,0,0,16,23,23,22,16,16,16,0,0,22,23,22,21.5,22,21.5,22,-1,0.35343,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394672",2020-03-31 01:51:00,1.58781,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.35784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394673",2020-03-31 01:52:00,1.66332,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.35217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394674",2020-03-31 01:53:00,1.785,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.35154,0,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394675",2020-03-31 01:54:00,1.80702,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394676",2020-03-31 01:55:00,1.88662,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394677",2020-03-31 01:56:00,2.28085,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394678",2020-03-31 01:57:00,2.37825,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394679",2020-03-31 01:58:00,2.19682,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394680",2020-03-31 01:59:00,2.22404,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394681",2020-03-31 02:00:00,1.94147,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-0.9,0.36414,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394682",2020-03-31 02:01:00,2.19155,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-0.9,0.37611,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394683",2020-03-31 02:02:00,2.04798,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,22,-1,0.3591,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394684",2020-03-31 02:03:00,1.9514,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.3591,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394685",2020-03-31 02:04:00,1.53908,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.3591,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394686",2020-03-31 02:05:00,1.42547,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.35847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394687",2020-03-31 02:06:00,1.24864,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394688",2020-03-31 02:07:00,1.17419,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.9,0.52668,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394689",2020-03-31 02:08:00,1.03884,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.9,0.53361,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394690",2020-03-31 02:09:00,1.03814,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.40509,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394691",2020-03-31 02:10:00,0.92138,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.40257,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394692",2020-03-31 02:11:00,1.05839,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394693",2020-03-31 02:12:00,1.0637,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394694",2020-03-31 02:13:00,1.06203,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.33327,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394695",2020-03-31 02:14:00,1.07048,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.33579,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394696",2020-03-31 02:15:00,1.06662,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.33327,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394697",2020-03-31 02:16:00,1.06842,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394698",2020-03-31 02:17:00,1.14472,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394699",2020-03-31 02:18:00,1.23458,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.30807,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394700",2020-03-31 02:19:00,1.45248,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394701",2020-03-31 02:20:00,1.39096,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.9,0.32634,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394702",2020-03-31 02:21:00,1.53896,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.8,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394703",2020-03-31 02:22:00,1.65874,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.7,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394704",2020-03-31 02:23:00,1.79689,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.7,0.32004,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394705",2020-03-31 02:24:00,1.82034,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.8,0.31437,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394706",2020-03-31 02:25:00,1.81898,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.6,0.30933,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394707",2020-03-31 02:26:00,2.23246,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.6,0.31437,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394708",2020-03-31 02:27:00,1.90447,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.5,0.32004,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394709",2020-03-31 02:28:00,1.86726,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.6,0.31374,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394710",2020-03-31 02:29:00,1.77904,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.5,0.31374,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394711",2020-03-31 02:30:00,1.57445,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.6,0.31374,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394712",2020-03-31 02:31:00,1.78774,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.7,0.30744,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394713",2020-03-31 02:32:00,1.72081,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-0.9,0.30807,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394714",2020-03-31 02:33:00,1.50872,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.30807,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394715",2020-03-31 02:34:00,1.34374,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.3024,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394716",2020-03-31 02:35:00,1.24443,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.30744,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394717",2020-03-31 02:36:00,1.24031,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.30807,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394718",2020-03-31 02:37:00,1.19165,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.31374,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394719",2020-03-31 02:38:00,1.10535,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.30807,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394720",2020-03-31 02:39:00,1.04118,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.31374,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394721",2020-03-31 02:40:00,1.01545,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.2,0.30807,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394722",2020-03-31 02:41:00,1.00108,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.3,0.30177,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394723",2020-03-31 02:42:00,1.00845,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.30744,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"394724",2020-03-31 02:43:00,1.03951,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1,0.31437,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394725",2020-03-31 02:44:00,0.929112,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,-1.1,0.32004,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394726",2020-03-31 02:45:00,1.03041,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.1,0.3087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394727",2020-03-31 02:46:00,1.01324,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.1,0.31311,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394728",2020-03-31 02:47:00,1.00428,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.31437,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394729",2020-03-31 02:48:00,1.37121,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.3087,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394730",2020-03-31 02:49:00,1.40577,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.31374,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394731",2020-03-31 02:50:00,1.24493,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.2,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394732",2020-03-31 02:51:00,1.35247,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.4,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394733",2020-03-31 02:52:00,1.57754,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394734",2020-03-31 02:53:00,1.71625,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-1.4,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394735",2020-03-31 02:54:00,1.74755,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394736",2020-03-31 02:55:00,1.85571,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394737",2020-03-31 02:56:00,1.96877,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.3,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394738",2020-03-31 02:57:00,1.86563,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.2,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394739",2020-03-31 02:58:00,1.70973,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.2,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394740",2020-03-31 02:59:00,1.70079,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394741",2020-03-31 03:00:00,1.68376,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394742",2020-03-31 03:01:00,1.65849,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394743",2020-03-31 03:02:00,1.64697,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394744",2020-03-31 03:03:00,1.41857,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.32949,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394745",2020-03-31 03:04:00,1.30376,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394746",2020-03-31 03:05:00,1.14458,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394747",2020-03-31 03:06:00,1.16406,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394748",2020-03-31 03:07:00,1.12704,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.8,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394749",2020-03-31 03:08:00,1.04243,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-0.9,0.33012,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394750",2020-03-31 03:09:00,0.982141,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394751",2020-03-31 03:10:00,0.760329,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.1,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394752",2020-03-31 03:11:00,0.926776,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.1,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394753",2020-03-31 03:12:00,0.930381,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.2,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"394754",2020-03-31 03:13:00,0.954515,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1.2,0.32004,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394755",2020-03-31 03:14:00,0.961823,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394756",2020-03-31 03:15:00,0.949804,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,21.5,21.5,21.5,21.5,-1,0.3087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394757",2020-03-31 03:16:00,0.991326,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21.5,21.5,21.5,-1,0.31122,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394758",2020-03-31 03:17:00,0.887352,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-0.9,0.31752,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394759",2020-03-31 03:18:00,1.40821,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.32004,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394760",2020-03-31 03:19:00,1.53561,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.31689,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394761",2020-03-31 03:20:00,1.50923,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-1,0.32634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394762",2020-03-31 03:21:00,1.5771,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.9,0.32634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394763",2020-03-31 03:22:00,1.69826,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.9,0.315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394764",2020-03-31 03:23:00,1.71902,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.9,0.35091,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394765",2020-03-31 03:24:00,1.91305,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-0.9,0.3528,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394766",2020-03-31 03:25:00,1.87102,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-1,0.34902,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394767",2020-03-31 03:26:00,2.01161,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-1.1,0.32571,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394768",2020-03-31 03:27:00,1.76455,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-1.1,0.31437,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394769",2020-03-31 03:28:00,1.88572,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21.5,21.5,21.5,-1,0.34524,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394770",2020-03-31 03:29:00,1.68966,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.30807,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394771",2020-03-31 03:30:00,1.91618,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.30807,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394772",2020-03-31 03:31:00,1.77074,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.31374,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394773",2020-03-31 03:32:00,1.56433,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.32634,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394774",2020-03-31 03:33:00,1.3675,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1,0.32508,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394775",2020-03-31 03:34:00,1.2353,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.32382,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394776",2020-03-31 03:35:00,1.32176,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.34083,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394777",2020-03-31 03:36:00,1.15117,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.35091,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394778",2020-03-31 03:37:00,1.18396,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.35091,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394779",2020-03-31 03:38:00,2.02389,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.35154,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394780",2020-03-31 03:39:00,1.33104,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.35154,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394781",2020-03-31 03:40:00,1.19474,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.34587,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394782",2020-03-31 03:41:00,2.00978,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.34461,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394783",2020-03-31 03:42:00,2.26857,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.36477,0,1,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"394784",2020-03-31 03:43:00,2.50467,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.378,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394785",2020-03-31 03:44:00,2.15123,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.38241,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394786",2020-03-31 03:45:00,1.8357,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.37044,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394787",2020-03-31 03:46:00,1.80152,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.37107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394788",2020-03-31 03:47:00,1.84772,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.36855,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394789",2020-03-31 03:48:00,1.76904,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.37737,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394790",2020-03-31 03:49:00,1.45045,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.37107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"394791",2020-03-31 03:50:00,1.02825,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.38241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394792",2020-03-31 03:51:00,1.13811,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.4,0.378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394793",2020-03-31 03:52:00,1.41987,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.4,0.37044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394794",2020-03-31 03:53:00,1.74328,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.4,0.3654,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394795",2020-03-31 03:54:00,1.70641,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.5,0.3717,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394796",2020-03-31 03:55:00,1.81497,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.5,0.3717,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394797",2020-03-31 03:56:00,1.85509,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.5,0.3654,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394798",2020-03-31 03:57:00,1.71277,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.6,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394799",2020-03-31 03:58:00,1.65254,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.6,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394800",2020-03-31 03:59:00,1.6442,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.6,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"394801",2020-03-31 04:00:00,1.63448,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.6,0.36351,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"394802",2020-03-31 04:01:00,1.61992,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.7,0.36477,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"394803",2020-03-31 04:02:00,1.47781,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.7,0.37485,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"394804",2020-03-31 04:03:00,1.08247,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.8,0.37737,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394805",2020-03-31 04:04:00,1.41265,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.7,0.37107,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394806",2020-03-31 04:05:00,1.11117,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.4,0.37674,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394807",2020-03-31 04:06:00,1.22911,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.36099,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394808",2020-03-31 04:07:00,1.69926,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.33642,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394809",2020-03-31 04:08:00,1.27517,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.53739,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394810",2020-03-31 04:09:00,1.05304,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.54621,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394811",2020-03-31 04:10:00,2.10893,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.3,0.42084,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394812",2020-03-31 04:11:00,1.90222,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.40887,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394813",2020-03-31 04:12:00,2.0637,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.33894,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"394814",2020-03-31 04:13:00,1.8454,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.34524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394815",2020-03-31 04:14:00,1.71419,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.1,0.33642,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394816",2020-03-31 04:15:00,1.71472,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.33894,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394817",2020-03-31 04:16:00,1.73639,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.33579,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394818",2020-03-31 04:17:00,1.53383,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21.5,-1.2,0.31437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394819",2020-03-31 04:18:00,2.00536,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.31374,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394820",2020-03-31 04:19:00,1.59126,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32634,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"394821",2020-03-31 04:20:00,1.28674,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394822",2020-03-31 04:21:00,1.23483,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32508,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394823",2020-03-31 04:22:00,1.43666,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394824",2020-03-31 04:23:00,1.62614,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394825",2020-03-31 04:24:00,1.59482,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394826",2020-03-31 04:25:00,1.88444,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394827",2020-03-31 04:26:00,1.87184,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394828",2020-03-31 04:27:00,1.70734,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394829",2020-03-31 04:28:00,1.69203,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394830",2020-03-31 04:29:00,1.62549,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"394831",2020-03-31 04:30:00,1.36429,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"394832",2020-03-31 04:31:00,0.977263,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"394833",2020-03-31 04:32:00,0.695644,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"394834",2020-03-31 04:33:00,0.524761,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394835",2020-03-31 04:34:00,0.393811,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.3213,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394836",2020-03-31 04:35:00,0.298601,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394837",2020-03-31 04:36:00,0,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394838",2020-03-31 04:37:00,1.01872,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.32067,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394839",2020-03-31 04:38:00,0.919359,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.32634,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394840",2020-03-31 04:39:00,0.476182,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.1,0.32571,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394841",2020-03-31 04:40:00,0.603141,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.3,0.31941,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394842",2020-03-31 04:41:00,0.796376,0,0,16,23,23,22,28,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.3,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394843",2020-03-31 04:42:00,0.869047,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.3,0.31689,0,0,1,0,1,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0
"394844",2020-03-31 04:43:00,0.840537,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.4,0.32382,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394845",2020-03-31 04:44:00,1.10761,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.4,0.33201,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394846",2020-03-31 04:45:00,0.97281,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.5,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394847",2020-03-31 04:46:00,0.832356,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.5,0.32004,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394848",2020-03-31 04:47:00,0.730416,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.5,0.315,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394849",2020-03-31 04:48:00,0.957465,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.5,0.31878,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394850",2020-03-31 04:49:00,1.04187,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.6,0.32571,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"394851",2020-03-31 04:50:00,1.03531,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.7,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394852",2020-03-31 04:51:00,1.13832,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2.2,0.32634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"394853",2020-03-31 04:52:00,0.904505,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.31437,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394854",2020-03-31 04:53:00,1.32239,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.31437,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394855",2020-03-31 04:54:00,0.943561,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.33516,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394856",2020-03-31 04:55:00,0.863277,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2.2,0.33957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394857",2020-03-31 04:56:00,0.76821,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.33957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394858",2020-03-31 04:57:00,0.654465,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.33957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394859",2020-03-31 04:58:00,0.366053,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.33957,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394860",2020-03-31 04:59:00,0.424612,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.33327,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"394861",2020-03-31 05:00:00,0.382407,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.79947,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394862",2020-03-31 05:01:00,0.36483,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.64827,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394863",2020-03-31 05:02:00,1.69103,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.62307,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"394864",2020-03-31 05:03:00,2.45244,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.60417,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394865",2020-03-31 05:04:00,2.59075,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.58464,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394866",2020-03-31 05:05:00,2.93547,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.57771,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394867",2020-03-31 05:06:00,4.26813,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.55944,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394868",2020-03-31 05:07:00,3.08996,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.55314,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394869",2020-03-31 05:08:00,3.21844,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.54684,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394870",2020-03-31 05:09:00,2.84777,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.54684,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394871",2020-03-31 05:10:00,3.50761,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.53487,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394872",2020-03-31 05:11:00,4.13183,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.53991,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"394873",2020-03-31 05:12:00,5.10698,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.54432,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"394874",2020-03-31 05:13:00,6.71742,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.54621,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"394875",2020-03-31 05:14:00,6.6363,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.52164,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"394876",2020-03-31 05:15:00,5.44166,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.5103,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"394877",2020-03-31 05:16:00,4.9396,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.504,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394878",2020-03-31 05:17:00,5.04476,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.50904,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394879",2020-03-31 05:18:00,4.91791,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.50337,1,1,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"394880",2020-03-31 05:19:00,5.09606,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.50967,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"394881",2020-03-31 05:20:00,5.60175,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.7,0.50967,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"394882",2020-03-31 05:21:00,5.1521,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.6,0.50526,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"394883",2020-03-31 05:22:00,5.32767,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.7,0.50337,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"394884",2020-03-31 05:23:00,5.05836,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53424,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"394885",2020-03-31 05:24:00,5.4422,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53361,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"394886",2020-03-31 05:25:00,5.19388,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.50715,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"394887",2020-03-31 05:26:00,5.42382,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.52101,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"394888",2020-03-31 05:27:00,5.20909,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.50967,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"394889",2020-03-31 05:28:00,4.79019,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.50967,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"394890",2020-03-31 05:29:00,4.82449,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.51471,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"394891",2020-03-31 05:30:00,3.92786,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.50904,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"394892",2020-03-31 05:31:00,3.82643,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.50589,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"394893",2020-03-31 05:32:00,3.55485,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.54558,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"394894",2020-03-31 05:33:00,2.91134,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.1,0.5355,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394895",2020-03-31 05:34:00,2.94862,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53739,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394896",2020-03-31 05:35:00,3.62256,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53172,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394897",2020-03-31 05:36:00,3.46699,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53361,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394898",2020-03-31 05:37:00,4.07938,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.8,0.53361,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394899",2020-03-31 05:38:00,4.52791,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.6,0.54432,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394900",2020-03-31 05:39:00,5.28204,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.6,0.55881,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394901",2020-03-31 05:40:00,4.66844,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.6,0.5418,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394902",2020-03-31 05:41:00,4.67816,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.7,0.54747,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"394903",2020-03-31 05:42:00,4.70728,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-1.9,0.55377,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394904",2020-03-31 05:43:00,4.62092,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2,0.56007,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394905",2020-03-31 05:44:00,4.50918,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.2,0.55377,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394906",2020-03-31 05:45:00,4.5152,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.2,0.5544,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394907",2020-03-31 05:46:00,4.41464,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.2,0.55503,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394908",2020-03-31 05:47:00,4.74728,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.55818,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394909",2020-03-31 05:48:00,4.37226,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.6,0.54684,1,0,1,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"394910",2020-03-31 05:49:00,4.32535,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.8,0.54747,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"394911",2020-03-31 05:50:00,4.03552,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.7,0.54684,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"394912",2020-03-31 05:51:00,4.20604,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.6,0.54684,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"394913",2020-03-31 05:52:00,4.08841,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.54684,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394914",2020-03-31 05:53:00,4.23291,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.54684,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394915",2020-03-31 05:54:00,4.5323,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.5355,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394916",2020-03-31 05:55:00,4.5607,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.54117,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394917",2020-03-31 05:56:00,4.54149,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.5355,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394918",2020-03-31 05:57:00,4.45644,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.5355,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394919",2020-03-31 05:58:00,4.10614,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.5292,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"394920",2020-03-31 05:59:00,4.13382,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.6,0.50274,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"394921",2020-03-31 06:00:00,3.76152,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.6,0.50337,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"394922",2020-03-31 06:01:00,3.51344,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.6,0.49077,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"394923",2020-03-31 06:02:00,3.22404,0,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.50904,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"394924",2020-03-31 06:03:00,2.95736,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.50904,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394925",2020-03-31 06:04:00,2.97523,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.5,0.51849,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394926",2020-03-31 06:05:00,4.76292,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.50463,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394927",2020-03-31 06:06:00,4.40003,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.50589,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394928",2020-03-31 06:07:00,5.68188,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394929",2020-03-31 06:08:00,6.92543,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.50274,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394930",2020-03-31 06:09:00,6.72227,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.49707,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394931",2020-03-31 06:10:00,4.40164,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.49644,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394932",2020-03-31 06:11:00,3.63948,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.49077,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"394933",2020-03-31 06:12:00,3.10271,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.50337,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394934",2020-03-31 06:13:00,3.17545,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.49707,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394935",2020-03-31 06:14:00,3.20499,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.50274,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394936",2020-03-31 06:15:00,3.29425,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.49455,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394937",2020-03-31 06:16:00,3.45047,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.49707,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394938",2020-03-31 06:17:00,3.57862,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.4,0.4914,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394939",2020-03-31 06:18:00,4.02333,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21.5,21.5,21,-2.3,0.4914,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"394940",2020-03-31 06:19:00,4.02014,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.51471,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"394941",2020-03-31 06:20:00,3.98651,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.48636,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394942",2020-03-31 06:21:00,4.04752,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.48951,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394943",2020-03-31 06:22:00,4.06614,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.48321,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394944",2020-03-31 06:23:00,4.14371,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.48384,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394945",2020-03-31 06:24:00,3.93689,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.48321,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394946",2020-03-31 06:25:00,3.98384,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.47754,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394947",2020-03-31 06:26:00,4.15559,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.47754,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394948",2020-03-31 06:27:00,3.91094,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.47691,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394949",2020-03-31 06:28:00,3.99786,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.4,0.48321,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"394950",2020-03-31 06:29:00,3.97938,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394951",2020-03-31 06:30:00,3.7876,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.4662,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394952",2020-03-31 06:31:00,3.9688,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.47124,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394953",2020-03-31 06:32:00,3.54995,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394954",2020-03-31 06:33:00,3.86396,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,-2.5,0.46242,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394955",2020-03-31 06:34:00,3.84393,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.7,0.47124,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394956",2020-03-31 06:35:00,3.74413,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.46053,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394957",2020-03-31 06:36:00,3.7952,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394958",2020-03-31 06:37:00,3.64179,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,0.47124,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394959",2020-03-31 06:38:00,3.59427,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394960",2020-03-31 06:39:00,3.56174,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394961",2020-03-31 06:40:00,3.66983,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,0.46557,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394962",2020-03-31 06:41:00,3.59402,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,0.47187,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"394963",2020-03-31 06:42:00,3.66694,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.48384,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394964",2020-03-31 06:43:00,3.65647,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.47817,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394965",2020-03-31 06:44:00,3.62884,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.47817,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394966",2020-03-31 06:45:00,3.68915,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.47754,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394967",2020-03-31 06:46:00,3.65107,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.47187,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
