"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"394968",2020-03-31 06:47:00,3.84787,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,0.47754,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394969",2020-03-31 06:48:00,3.76933,0,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,0.47754,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"394970",2020-03-31 06:49:00,3.80537,10,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.48447,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394971",2020-03-31 06:50:00,3.95854,8,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,0.67914,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394972",2020-03-31 06:51:00,4.01886,7,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,0.66402,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394973",2020-03-31 06:52:00,3.98149,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.57897,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394974",2020-03-31 06:53:00,4.06119,9,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,0.54558,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394975",2020-03-31 06:54:00,4.04141,10,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.56007,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394976",2020-03-31 06:55:00,3.90135,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.49014,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394977",2020-03-31 06:56:00,3.99961,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.49014,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394978",2020-03-31 06:57:00,3.95736,11,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,0.51471,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394979",2020-03-31 06:58:00,3.87014,12,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,0.51534,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"394980",2020-03-31 06:59:00,3.96154,12,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.00737,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394981",2020-03-31 07:00:00,4.43126,13,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.00107,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394982",2020-03-31 07:01:00,3.98334,13,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,1.03572,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394983",2020-03-31 07:02:00,4.67683,13,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.0584,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394984",2020-03-31 07:03:00,4.35787,14,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.08297,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394985",2020-03-31 07:04:00,5.03114,14,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,1.08423,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394986",2020-03-31 07:05:00,5.00376,15,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,1.08297,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394987",2020-03-31 07:06:00,5.15458,16,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.7,1.06281,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394988",2020-03-31 07:07:00,5.1837,16,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.7,1.06407,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394989",2020-03-31 07:08:00,5.27323,16,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,1.06344,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394990",2020-03-31 07:09:00,5.48931,17,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.7,1.06974,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394991",2020-03-31 07:10:00,5.55731,17,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.7,1.06407,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394992",2020-03-31 07:11:00,5.50705,17,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,1.0647,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"394993",2020-03-31 07:12:00,5.54841,19,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,1.06407,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394994",2020-03-31 07:13:00,5.75745,18,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,1.06407,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394995",2020-03-31 07:14:00,5.54427,18,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.6,1.05777,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394996",2020-03-31 07:15:00,5.53624,20,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,1.06407,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394997",2020-03-31 07:16:00,5.43715,22,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.5,1.05714,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394998",2020-03-31 07:17:00,5.50449,25,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.05714,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"394999",2020-03-31 07:18:00,5.61797,28,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.4,1.03257,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"395000",2020-03-31 07:19:00,5.23166,30,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,1.03257,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"395001",2020-03-31 07:20:00,5.72363,32,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,1.03257,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"395002",2020-03-31 07:21:00,5.40005,32,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.3,1.02501,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"395003",2020-03-31 07:22:00,5.44164,34,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.2,1.01934,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395004",2020-03-31 07:23:00,5.46359,35,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2.1,1.01304,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395005",2020-03-31 07:24:00,5.47107,38,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-2,1.00107,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395006",2020-03-31 07:25:00,5.57495,40,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.9,1.00737,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395007",2020-03-31 07:26:00,5.50552,41,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.8,1.00674,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395008",2020-03-31 07:27:00,5.36452,43,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.7,0.99981,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395009",2020-03-31 07:28:00,5.22379,44,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.6,0.97587,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"395010",2020-03-31 07:29:00,5.11042,46,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.5,0.97524,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395011",2020-03-31 07:30:00,5.52714,48,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.4,0.9639,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395012",2020-03-31 07:31:00,5.31769,49,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.3,0.33264,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395013",2020-03-31 07:32:00,4.14344,52,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.3,0.31437,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395014",2020-03-31 07:33:00,3.90717,54,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.30429,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395015",2020-03-31 07:34:00,3.78399,57,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.28224,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395016",2020-03-31 07:35:00,3.49542,58,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.26397,0,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"395017",2020-03-31 07:36:00,3.3651,62,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.25137,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"395018",2020-03-31 07:37:00,3.23627,64,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.25011,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"395019",2020-03-31 07:38:00,3.17997,65,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.2,0.23814,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"395020",2020-03-31 07:39:00,3.12089,68,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-1.1,0.21987,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"395021",2020-03-31 07:40:00,2.98645,71,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.9,0.21357,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"395022",2020-03-31 07:41:00,3.13604,73,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.8,0.21294,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395023",2020-03-31 07:42:00,3.22072,76,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.6,0.21357,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395024",2020-03-31 07:43:00,3.00906,79,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.6,0.23247,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395025",2020-03-31 07:44:00,3.00772,80,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.5,0.21924,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395026",2020-03-31 07:45:00,2.9514,83,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.6,0.20034,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395027",2020-03-31 07:46:00,3.02318,85,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.6,0.1827,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395028",2020-03-31 07:47:00,2.93288,89,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.5,0.16947,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395029",2020-03-31 07:48:00,2.69902,92,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.4,0.1638,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395030",2020-03-31 07:49:00,2.39894,95,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.2,0.16821,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395031",2020-03-31 07:50:00,2.2346,98,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,-0.1,0.16254,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395032",2020-03-31 07:51:00,2.08891,101,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0,0.16254,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395033",2020-03-31 07:52:00,3.50125,103,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0,0.1512,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395034",2020-03-31 07:53:00,3.98594,107,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0,0.13734,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395035",2020-03-31 07:54:00,4.67486,109,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0.1,0.1134,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395036",2020-03-31 07:55:00,6.08407,112,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0.2,0.09387,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395037",2020-03-31 07:56:00,6.12425,116,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0.4,0.08757,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395038",2020-03-31 07:57:00,4.14218,117,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0.5,0.07497,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395039",2020-03-31 07:58:00,3.24814,121,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21,21,0.6,0.08064,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395040",2020-03-31 07:59:00,2.81856,125,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,0.7,0.08757,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395041",2020-03-31 08:00:00,3.0231,128,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,0.8,0.1197,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395042",2020-03-31 08:01:00,2.59968,131,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,0.8,0.10962,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395043",2020-03-31 08:02:00,2.85127,133,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,0.9,0.12411,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395044",2020-03-31 08:03:00,2.95205,137,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.2,0.08757,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395045",2020-03-31 08:04:00,3.11934,140,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.3,0.02394,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395046",2020-03-31 08:05:00,3.06452,144,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.4,0.01008,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395047",2020-03-31 08:06:00,3.01646,146,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.6,-0.00063,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395048",2020-03-31 08:07:00,3.15918,151,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.8,0.02457,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395049",2020-03-31 08:08:00,3.16765,154,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.8,0.01827,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395050",2020-03-31 08:09:00,3.18861,157,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.9,0.01071,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395051",2020-03-31 08:10:00,3.04848,162,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,2,-0.00756,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395052",2020-03-31 08:11:00,3.0171,165,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,2.2,-0.02646,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395053",2020-03-31 08:12:00,3.29552,168,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,2.1,-0.01386,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395054",2020-03-31 08:13:00,3.13687,172,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,1.9,0.00441,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395055",2020-03-31 08:14:00,2.93228,176,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21,2,0.13104,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395056",2020-03-31 08:15:00,2.99372,179,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,21.5,21.5,2,0.10647,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395057",2020-03-31 08:16:00,3.02637,182,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.04536,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395058",2020-03-31 08:17:00,3.1407,185,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.06993,0,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"395059",2020-03-31 08:18:00,3.09001,190,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.15813,0,0,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395060",2020-03-31 08:19:00,3.18509,192,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.20286,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395061",2020-03-31 08:20:00,3.38834,195,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.21735,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395062",2020-03-31 08:21:00,3.05696,200,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.22806,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395063",2020-03-31 08:22:00,3.02775,202,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.24129,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395064",2020-03-31 08:23:00,3.0601,207,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22.5,21,21.5,21.5,1.9,-0.27846,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395065",2020-03-31 08:24:00,3.18964,210,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,1.8,-0.29673,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395066",2020-03-31 08:25:00,3.01971,213,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,1.8,-0.35028,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395067",2020-03-31 08:26:00,3.34572,217,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,1.8,-0.3717,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395068",2020-03-31 08:27:00,3.04767,221,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2,-0.39753,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"395069",2020-03-31 08:28:00,3.18305,225,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2,-0.40509,0,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"395070",2020-03-31 08:29:00,3.07748,228,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2,-0.44163,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395071",2020-03-31 08:30:00,3.16917,233,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.1,-0.44856,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395072",2020-03-31 08:31:00,3.17078,236,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.1,-0.47628,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395073",2020-03-31 08:32:00,3.32765,241,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.1,-0.48636,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395074",2020-03-31 08:33:00,3.31491,242,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.1,-0.51093,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395075",2020-03-31 08:34:00,3.21063,248,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.2,-0.52983,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395076",2020-03-31 08:35:00,3.09097,251,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.2,-0.55188,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395077",2020-03-31 08:36:00,2.99971,255,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.2,-0.5733,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395078",2020-03-31 08:37:00,2.99632,259,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.2,-0.58653,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395079",2020-03-31 08:38:00,2.93775,263,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.1,-0.6111,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395080",2020-03-31 08:39:00,3.10218,266,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2,-0.62433,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395081",2020-03-31 08:40:00,3.1914,270,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2,-0.63756,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395082",2020-03-31 08:41:00,2.91451,275,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21,21.5,21.5,2.3,-0.64386,0,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395083",2020-03-31 08:42:00,2.86234,279,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.5,-0.66213,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395084",2020-03-31 08:43:00,2.94789,283,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.6,-0.66843,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395085",2020-03-31 08:44:00,2.8843,287,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.7,-0.6867,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395086",2020-03-31 08:45:00,2.82252,290,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.8,-0.69615,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395087",2020-03-31 08:46:00,2.68752,293,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.8,-0.70623,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395088",2020-03-31 08:47:00,2.91101,297,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.9,-0.70623,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395089",2020-03-31 08:48:00,2.99404,301,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3,-0.62496,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395090",2020-03-31 08:49:00,3.07204,305,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.9,-0.82908,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395091",2020-03-31 08:50:00,3.08322,308,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3,-0.83223,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395092",2020-03-31 08:51:00,3.01803,314,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,2.9,-0.83538,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395093",2020-03-31 08:52:00,2.85724,319,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3,-0.82593,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395094",2020-03-31 08:53:00,2.79985,321,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3,-0.82593,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395095",2020-03-31 08:54:00,2.9224,328,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.2,-0.83916,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395096",2020-03-31 08:55:00,2.89265,331,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.3,-0.8946,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395097",2020-03-31 08:56:00,2.84778,337,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.4,-0.87129,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395098",2020-03-31 08:57:00,2.82276,340,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.6,-0.89019,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395099",2020-03-31 08:58:00,2.75798,345,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.7,-0.90216,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395100",2020-03-31 08:59:00,2.99544,348,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.8,-0.89523,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395101",2020-03-31 09:00:00,2.802,352,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.8,-0.89019,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395102",2020-03-31 09:01:00,3.09813,357,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.8,-0.90846,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395103",2020-03-31 09:02:00,3.24413,363,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.8,-0.89271,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395104",2020-03-31 09:03:00,3.32988,367,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,3.9,-0.90846,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395105",2020-03-31 09:04:00,3.31313,371,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,4,-1.03698,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395106",2020-03-31 09:05:00,3.16797,374,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,4,-1.0521,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395107",2020-03-31 09:06:00,3.10406,380,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,4.1,-1.06029,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395108",2020-03-31 09:07:00,2.93326,384,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,4.7,-1.08612,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395109",2020-03-31 09:08:00,3.2272,387,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,5.5,-1.10943,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395110",2020-03-31 09:09:00,2.96212,392,0,28,23,23,22,28,16,28,0,0,22,23,22,22.5,21.5,21.5,21.5,6.1,-1.12833,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395111",2020-03-31 09:10:00,2.98467,397,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,6.1,-1.02186,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395112",2020-03-31 09:11:00,3.12555,401,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.8,-0.97083,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395113",2020-03-31 09:12:00,2.92346,407,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.5,-1.04643,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395114",2020-03-31 09:13:00,3.56338,411,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5,-1.14849,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395115",2020-03-31 09:14:00,2.90584,413,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5,-1.15479,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395116",2020-03-31 09:15:00,2.93458,418,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.5,-1.26756,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395117",2020-03-31 09:16:00,3.1903,422,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.8,-1.28079,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395118",2020-03-31 09:17:00,2.93178,427,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.9,-1.31166,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395119",2020-03-31 09:18:00,2.84173,430,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.4,-1.32426,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395120",2020-03-31 09:19:00,2.79063,434,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.8,-1.31796,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395121",2020-03-31 09:20:00,2.39764,438,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.5,-1.3482,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395122",2020-03-31 09:21:00,2.81579,443,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.3,-1.36836,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395123",2020-03-31 09:22:00,2.75971,449,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.7,-1.4175,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395124",2020-03-31 09:23:00,2.74928,450,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,6.2,-1.41939,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395125",2020-03-31 09:24:00,2.70683,455,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,6.5,-1.42443,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395126",2020-03-31 09:25:00,2.71157,460,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,7,-1.42506,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395127",2020-03-31 09:26:00,2.92007,465,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.5,-1.46349,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395128",2020-03-31 09:27:00,2.62529,467,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,3.9,-1.45845,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395129",2020-03-31 09:28:00,2.81749,473,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,3.7,-1.41876,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395130",2020-03-31 09:29:00,2.84651,478,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4,-1.43073,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395131",2020-03-31 09:30:00,2.87646,482,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.2,-1.4805,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395132",2020-03-31 09:31:00,2.78876,487,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.8,-1.55106,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395133",2020-03-31 09:32:00,2.80003,493,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,4.9,-1.61343,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395134",2020-03-31 09:33:00,2.61665,498,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.1,-1.67643,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395135",2020-03-31 09:34:00,2.72167,501,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,21.5,5.6,-1.764,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395136",2020-03-31 09:35:00,2.61105,506,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,4.8,-1.80243,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395137",2020-03-31 09:36:00,2.65359,510,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.8,-1.82574,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395138",2020-03-31 09:37:00,2.68964,514,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.6,-1.84149,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395139",2020-03-31 09:38:00,2.68803,520,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.7,-1.89189,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395140",2020-03-31 09:39:00,2.80682,525,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.5,-1.89189,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395141",2020-03-31 09:40:00,2.80608,528,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.4,-1.89063,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395142",2020-03-31 09:41:00,2.87844,531,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.7,-1.91898,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395143",2020-03-31 09:42:00,2.92166,536,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,4.2,-1.95426,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395144",2020-03-31 09:43:00,2.91532,540,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.7,-1.97883,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395145",2020-03-31 09:44:00,2.85369,543,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,3.8,-1.98009,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395146",2020-03-31 09:45:00,2.76907,550,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,21.5,22,4.2,-1.99773,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395147",2020-03-31 09:46:00,2.72559,554,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,4.4,-2.01537,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395148",2020-03-31 09:47:00,2.95953,557,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,3.8,-2.06514,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395149",2020-03-31 09:48:00,2.70089,563,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,3.3,-2.09601,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395150",2020-03-31 09:49:00,2.69869,566,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22.5,21.5,22,22,3.7,-2.12499,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395151",2020-03-31 09:50:00,2.66551,570,0,28,23,23,22,28,16,28,0,0,22,24,22,22.5,21.5,22,22,4.4,-2.14326,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395152",2020-03-31 09:51:00,2.30915,573,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.9,-2.16279,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395153",2020-03-31 09:52:00,2.71563,578,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.6,-2.18736,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395154",2020-03-31 09:53:00,2.62221,581,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.5,-2.23083,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395155",2020-03-31 09:54:00,2.65292,587,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.4,-2.24343,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395156",2020-03-31 09:55:00,3.00791,591,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.5,-2.25099,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395157",2020-03-31 09:56:00,2.86156,594,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.6,-2.03679,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395158",2020-03-31 09:57:00,2.75988,599,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5,-2.03616,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395159",2020-03-31 09:58:00,2.71413,604,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5.3,-2.1924,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395160",2020-03-31 09:59:00,2.38403,608,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5.8,-2.21256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395161",2020-03-31 10:00:00,2.42084,612,0,16,23,23,22,16,16,28,0,0,22,24,22.5,22.5,21.5,22,22,6.2,-2.46393,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395162",2020-03-31 10:01:00,2.06014,616,0,16,23,23,22,16,16,28,0,0,22,24,22.5,22.5,21.5,22,22,6.4,-2.4822,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395163",2020-03-31 10:02:00,1.49526,622,0,28,23,23,22,16,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5.7,-2.44755,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395164",2020-03-31 10:03:00,1.36819,626,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5,-2.44566,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395165",2020-03-31 10:04:00,1.40909,629,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5,-2.52,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395166",2020-03-31 10:05:00,2.00624,635,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.3,-2.52063,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395167",2020-03-31 10:06:00,1.73554,638,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.1,-2.58678,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395168",2020-03-31 10:07:00,1.59172,642,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4,-2.58489,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395169",2020-03-31 10:08:00,2.34307,649,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.2,-2.61828,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395170",2020-03-31 10:09:00,2.66627,651,0,28,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,4.6,-2.61639,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395171",2020-03-31 10:10:00,2.80459,655,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5.2,-2.63277,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395172",2020-03-31 10:11:00,2.85076,658,0,16,23,23,22,28,16,28,0,0,22,24,22.5,22.5,21.5,22,22,5.6,-2.65293,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395173",2020-03-31 10:12:00,2.83133,664,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,5.7,-2.69136,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"395174",2020-03-31 10:13:00,2.80951,668,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.8,-2.70585,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395175",2020-03-31 10:14:00,2.93048,671,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.4,-2.71656,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395176",2020-03-31 10:15:00,2.75414,676,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.3,-2.73483,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395177",2020-03-31 10:16:00,2.90159,678,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.5,-2.73546,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395178",2020-03-31 10:17:00,2.63809,682,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.2,-2.76003,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395179",2020-03-31 10:18:00,2.49699,688,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.2,-2.77893,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395180",2020-03-31 10:19:00,2.36676,690,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.3,-2.85138,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395181",2020-03-31 10:20:00,1.94156,695,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.6,-2.85516,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395182",2020-03-31 10:21:00,1.52028,698,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.9,-2.86902,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395183",2020-03-31 10:22:00,1.65025,700,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,5.1,-2.8917,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395184",2020-03-31 10:23:00,1.3063,707,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.8,-2.92383,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395185",2020-03-31 10:24:00,1.34386,713,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.9,-2.95407,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395186",2020-03-31 10:25:00,1.31328,715,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.8,-2.961,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395187",2020-03-31 10:26:00,1.26786,720,0,16,23,23,22,28,16,28,0,0,22,24,22.5,23,21.5,22,22,4.5,-2.99439,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395188",2020-03-31 10:27:00,1.24076,723,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22,22,4.3,-3.02085,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395189",2020-03-31 10:28:00,1.20947,727,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22,22,4.1,-3.03471,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395190",2020-03-31 10:29:00,1.20993,731,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,23,21.5,22,22,4.4,-3.05487,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395191",2020-03-31 10:30:00,1.20125,736,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,23,21.5,22,22,5.4,-3.06873,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395192",2020-03-31 10:31:00,1.20558,739,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,23,21.5,22,22,4.8,-3.08763,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395193",2020-03-31 10:32:00,1.16186,740,0,28,23,23,22,16,16,28,0,0,22.5,24,22.5,23,21.5,22,22,5,-3.05046,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0
"395194",2020-03-31 10:33:00,1.41829,748,0,28,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22,22,5.4,-2.82429,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395195",2020-03-31 10:34:00,1.13394,752,0,28,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22,22,5.3,-2.81736,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395196",2020-03-31 10:35:00,1.12546,754,0,28,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5,-2.9988,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395197",2020-03-31 10:36:00,1.64383,756,0,28,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,4.8,-3.02463,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395198",2020-03-31 10:37:00,1.76852,761,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,4.8,-3.13929,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395199",2020-03-31 10:38:00,1.91433,766,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.1,-3.16386,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395200",2020-03-31 10:39:00,2.38108,768,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.3,-3.22056,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395201",2020-03-31 10:40:00,2.55241,771,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.4,-3.2571,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395202",2020-03-31 10:41:00,2.73097,776,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.2,-3.27663,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395203",2020-03-31 10:42:00,3.06508,779,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.1,-3.28986,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"395204",2020-03-31 10:43:00,3.28967,785,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,5.3,-3.31002,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395205",2020-03-31 10:44:00,3.14105,787,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,5,-3.33144,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395206",2020-03-31 10:45:00,3.23053,791,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,4.6,-3.3075,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395207",2020-03-31 10:46:00,3.00419,795,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,5.1,-3.33396,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395208",2020-03-31 10:47:00,2.22883,799,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,22.5,21.5,22.5,22,5.2,-3.3327,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395209",2020-03-31 10:48:00,2.26192,803,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.5,-3.29049,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395210",2020-03-31 10:49:00,1.79967,808,0,16,23,23,22,28,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5.6,-3.28356,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395211",2020-03-31 10:50:00,1.49847,813,0,16,23,23,22,16,16,28,0,0,22.5,24,22.5,23,21.5,22.5,22,5,-3.27789,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395212",2020-03-31 10:51:00,1.05142,814,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,22.5,22.5,4.9,-3.3012,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395213",2020-03-31 10:52:00,0.867489,818,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,4.9,-3.27852,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395214",2020-03-31 10:53:00,1.05098,822,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5,-3.27159,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395215",2020-03-31 10:54:00,1.35614,827,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.1,-3.27411,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395216",2020-03-31 10:55:00,1.11051,830,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.2,-3.26844,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395217",2020-03-31 10:56:00,1.1611,834,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.3,-3.28797,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395218",2020-03-31 10:57:00,1.37713,836,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.2,-3.25836,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395219",2020-03-31 10:58:00,1.12488,839,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.7,-3.24009,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395220",2020-03-31 10:59:00,1.07215,846,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.8,-3.24513,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395221",2020-03-31 11:00:00,1.1059,851,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.5,-3.25269,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395222",2020-03-31 11:01:00,1.25549,852,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.9,-3.23946,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395223",2020-03-31 11:02:00,1.16364,852,0,28,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.3,-3.21615,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"395224",2020-03-31 11:03:00,1.25475,858,0,28,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.5,-3.27663,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395225",2020-03-31 11:04:00,1.25814,864,0,28,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,6,-3.40326,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395226",2020-03-31 11:05:00,1.25178,864,0,28,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,6.5,-3.13866,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395227",2020-03-31 11:06:00,1.62706,867,0,28,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,7.3,-3.10716,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395228",2020-03-31 11:07:00,2.39922,870,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,7.7,-3.22686,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395229",2020-03-31 11:08:00,2.16109,874,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,6.7,-3.31506,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395230",2020-03-31 11:09:00,2.55874,880,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,6,-3.3705,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395231",2020-03-31 11:10:00,2.9293,881,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,22.5,22.5,5.8,-3.49083,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395232",2020-03-31 11:11:00,3.18429,886,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,5.7,-3.50406,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"395233",2020-03-31 11:12:00,3.25671,886,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,5.7,-3.528,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395234",2020-03-31 11:13:00,3.49942,892,0,16,23,23,22,28,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.1,-3.52233,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395235",2020-03-31 11:14:00,3.42791,892,0,16,23,23,22,28,16,28,0,0,22.5,24,23,23,21.5,23,22.5,6.7,-3.55131,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"395236",2020-03-31 11:15:00,3.35684,895,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,6.5,-3.52674,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395237",2020-03-31 11:16:00,3.15102,899,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,6.2,-3.56643,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395238",2020-03-31 11:17:00,2.46056,901,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,6.1,-3.56643,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395239",2020-03-31 11:18:00,2.08081,905,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,5.8,-3.58218,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395240",2020-03-31 11:19:00,1.5668,909,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6,-3.60423,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395241",2020-03-31 11:20:00,1.36485,915,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,5.9,-3.62061,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395242",2020-03-31 11:21:00,1.14655,915,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.2,-3.62691,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395243",2020-03-31 11:22:00,1.00753,919,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.5,-3.63699,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395244",2020-03-31 11:23:00,0.761119,929,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.3,-3.68613,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395245",2020-03-31 11:24:00,0.719213,930,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.4,-3.70503,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395246",2020-03-31 11:25:00,0.724383,933,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.5,-3.69936,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395247",2020-03-31 11:26:00,0.768021,935,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.4,-3.71448,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395248",2020-03-31 11:27:00,0.835712,946,0,16,23,23,22,16,16,28,0,0,22.5,24,23,22.5,21.5,23,22.5,6.4,-3.75543,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395249",2020-03-31 11:28:00,0.743802,949,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,5.9,-3.75669,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395250",2020-03-31 11:29:00,0.693318,950,0,16,23,23,22,16,16,28,0,0,22.5,24,23,23,21.5,23,22.5,5.8,-3.76803,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395251",2020-03-31 11:30:00,0.613677,947,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,6,-3.78819,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395252",2020-03-31 11:31:00,0.529026,950,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,6.2,-3.79953,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395253",2020-03-31 11:32:00,0.353557,957,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6,-3.84993,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395254",2020-03-31 11:33:00,0.531032,961,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.2,-3.87954,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395255",2020-03-31 11:34:00,0.426777,965,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,6.1,-3.8934,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395256",2020-03-31 11:35:00,0.599401,962,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.8,-3.64014,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395257",2020-03-31 11:36:00,0.646477,972,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,22.5,21.5,23,22.5,5.8,-3.6099,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395258",2020-03-31 11:37:00,0.917485,978,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.4,-3.79323,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395259",2020-03-31 11:38:00,0.997719,980,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.4,-3.85623,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395260",2020-03-31 11:39:00,0.786328,982,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.6,-3.969,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395261",2020-03-31 11:40:00,0.951189,981,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-3.969,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395262",2020-03-31 11:41:00,1.22292,981,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-3.96333,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395263",2020-03-31 11:42:00,1.10541,988,0,16,23,23,22,28,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-3.98664,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"395264",2020-03-31 11:43:00,1.12959,994,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.6,-4.00176,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395265",2020-03-31 11:44:00,1.10511,993,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-4.00113,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395266",2020-03-31 11:45:00,1.0037,996,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,6.1,-4.00176,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395267",2020-03-31 11:46:00,0.874808,1000,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.6,-4.04712,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395268",2020-03-31 11:47:00,0.727614,1005,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-4.05909,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"395269",2020-03-31 11:48:00,0.659364,1006,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,5.8,-4.05279,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395270",2020-03-31 11:49:00,0.668533,1007,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6,-4.06098,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395271",2020-03-31 11:50:00,0.649577,1014,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.4,-4.07673,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395272",2020-03-31 11:51:00,0.500548,1015,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.3,-4.09626,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395273",2020-03-31 11:52:00,0.387817,1021,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.3,-4.1076,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395274",2020-03-31 11:53:00,0.445386,1021,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.1,-4.10193,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395275",2020-03-31 11:54:00,0.743524,1025,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.2,-4.1139,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395276",2020-03-31 11:55:00,0.865219,1028,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6,-4.10949,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395277",2020-03-31 11:56:00,0.725503,1032,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6,-4.14603,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395278",2020-03-31 11:57:00,0.837953,1035,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,21.5,23,22.5,6.4,-4.1328,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395279",2020-03-31 11:58:00,0.972142,1033,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23,22.5,6.3,-4.16871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395280",2020-03-31 11:59:00,0.635188,1040,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23,22.5,5.6,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395281",2020-03-31 12:00:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23,22.5,5.3,-4.16178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395282",2020-03-31 12:01:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23,22.5,5.5,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395283",2020-03-31 12:02:00,0,1042,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23,22.5,5.6,-4.07484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395284",2020-03-31 12:03:00,0,1044,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.4,-3.85056,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395285",2020-03-31 12:04:00,0,1048,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.2,-3.98853,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
