"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"395286",2020-03-31 12:05:00,0,1049,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.7,-4.04397,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395287",2020-03-31 12:06:00,0,1052,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.3,-4.13469,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395288",2020-03-31 12:07:00,0,1059,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.3,-4.21155,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395289",2020-03-31 12:08:00,0,1062,0,16,23,23,22,16,16,28,0,0,22.5,24,23.5,23,22,23,22.5,5.4,-4.30479,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395290",2020-03-31 12:09:00,0,1063,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,22.5,5.8,-4.29786,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395291",2020-03-31 12:10:00,0,1061,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,22.5,5.8,-4.31046,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395292",2020-03-31 12:11:00,0.262878,1064,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,22.5,5.5,-4.31613,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395293",2020-03-31 12:12:00,0.337949,1065,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,5.7,-4.32243,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395294",2020-03-31 12:13:00,0.634618,1070,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,5.8,-4.34007,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395295",2020-03-31 12:14:00,0.985307,1073,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,5.8,-4.34763,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395296",2020-03-31 12:15:00,1.29838,1075,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.2,-4.35771,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395297",2020-03-31 12:16:00,1.46665,1074,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.6,-4.34826,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395298",2020-03-31 12:17:00,1.45319,1078,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.4,-4.34763,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395299",2020-03-31 12:18:00,1.57593,1077,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.3,-4.36086,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395300",2020-03-31 12:19:00,1.1897,1081,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.5,-4.3659,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395301",2020-03-31 12:20:00,1.0662,1080,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.6,-4.37283,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395302",2020-03-31 12:21:00,1.02617,1087,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.2,-4.39929,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395303",2020-03-31 12:22:00,1.00936,1086,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.1,-4.39299,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395304",2020-03-31 12:23:00,1.0395,1092,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.2,-4.43646,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395305",2020-03-31 12:24:00,1.01872,1092,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.8,-4.43331,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395306",2020-03-31 12:25:00,0.945658,1094,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,7.1,-4.45599,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395307",2020-03-31 12:26:00,0.87439,1095,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23,23,6.4,-4.47426,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395308",2020-03-31 12:27:00,0.865144,1100,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.3,-4.48749,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395309",2020-03-31 12:28:00,0.77879,1096,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.1,-4.48749,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395310",2020-03-31 12:29:00,0.791283,1105,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.3,-4.42701,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395311",2020-03-31 12:30:00,0.803461,1106,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.7,-4.22289,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395312",2020-03-31 12:31:00,0.762263,1104,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.2,-4.19706,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395313",2020-03-31 12:32:00,0.518383,1108,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7,-4.39803,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395314",2020-03-31 12:33:00,0.501354,1107,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.5,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395315",2020-03-31 12:34:00,0.200895,1108,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.5,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395316",2020-03-31 12:35:00,0,1113,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.8,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395317",2020-03-31 12:36:00,0,1111,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.6,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395318",2020-03-31 12:37:00,0,1119,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.4,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395319",2020-03-31 12:38:00,0,1114,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.6,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395320",2020-03-31 12:39:00,0,1115,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.5,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395321",2020-03-31 12:40:00,0,1120,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.2,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395322",2020-03-31 12:41:00,0,1126,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.3,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395323",2020-03-31 12:42:00,0,1127,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.5,-4.83966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395324",2020-03-31 12:43:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.7,-4.81572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395325",2020-03-31 12:44:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7,-4.83966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395326",2020-03-31 12:45:00,0,1127,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.7,-4.851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395327",2020-03-31 12:46:00,0,1134,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,8.2,-4.84596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395328",2020-03-31 12:47:00,0,1129,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,8.3,-4.8699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395329",2020-03-31 12:48:00,0,1129,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.4,-4.9014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395330",2020-03-31 12:49:00,0,1137,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.9,-4.93416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395331",2020-03-31 12:50:00,0,1133,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.9,-4.93416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395332",2020-03-31 12:51:00,0,1133,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.5,-4.94739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395333",2020-03-31 12:52:00,0,1137,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,8.1,-4.95999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395334",2020-03-31 12:53:00,0,1140,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,8.1,-4.98582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395335",2020-03-31 12:54:00,0,1135,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,8.3,-4.97385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395336",2020-03-31 12:55:00,0,1140,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.9,-4.91841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395337",2020-03-31 12:56:00,0,1150,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.1,-4.78485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395338",2020-03-31 12:57:00,0,1141,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7,-4.72311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395339",2020-03-31 12:58:00,0,1142,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.8,-4.88061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395340",2020-03-31 12:59:00,0,1137,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.7,-4.89321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395341",2020-03-31 13:00:00,0,1145,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.5,-5.04252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395342",2020-03-31 13:01:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.4,-5.07843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395343",2020-03-31 13:02:00,0,1147,0,28,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.3,-5.05638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395344",2020-03-31 13:03:00,0,1151,0,28,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.1,-5.0778,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395345",2020-03-31 13:04:00,0,1153,0,28,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,5.8,-5.05386,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395346",2020-03-31 13:05:00,0,1153,0,28,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.1,-5.04189,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395347",2020-03-31 13:06:00,0,1151,0,28,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,6.8,-4.99716,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395348",2020-03-31 13:07:00,0,1152,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.1,-4.92849,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395349",2020-03-31 13:08:00,0,1156,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.1,-4.85919,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395350",2020-03-31 13:09:00,0,1157,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.2,-4.75839,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395351",2020-03-31 13:10:00,1.6069,1156,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7,-4.6935,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395352",2020-03-31 13:11:00,0.634193,1156,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.7,-4.58136,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"395353",2020-03-31 13:12:00,1.56,1155,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.9,-4.48056,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"395354",2020-03-31 13:13:00,3.57364,1156,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,8.3,-4.38858,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395355",2020-03-31 13:14:00,4.14657,1157,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,8,-4.27455,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395356",2020-03-31 13:15:00,4.31952,1156,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,8,-4.15044,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395357",2020-03-31 13:16:00,3.49316,1157,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,8.2,-4.06476,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395358",2020-03-31 13:17:00,3.60903,1155,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,8.6,-3.9564,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395359",2020-03-31 13:18:00,2.08733,1160,0,16,23,23,22,16,16,28,0,0,22.5,24,24,23,22,23.5,23,7.8,-3.58659,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"395360",2020-03-31 13:19:00,1.11147,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.4,-4.51899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395361",2020-03-31 13:20:00,0.0157827,1149,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.9,-4.5864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395362",2020-03-31 13:21:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.6,-4.75902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395363",2020-03-31 13:22:00,0.0324668,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,6.8,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395364",2020-03-31 13:23:00,0,1163,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.2,-4.93101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395365",2020-03-31 13:24:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7,-4.92156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395366",2020-03-31 13:25:00,0,1164,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.1,-4.94172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395367",2020-03-31 13:26:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22,23.5,23,7.1,-4.91085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395368",2020-03-31 13:27:00,0,1160,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.7,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395369",2020-03-31 13:28:00,0,1159,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.5,-4.90266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395370",2020-03-31 13:29:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.8,-4.89636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395371",2020-03-31 13:30:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.88313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395372",2020-03-31 13:31:00,0,1155,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.7,-4.85856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395373",2020-03-31 13:32:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-4.86234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395374",2020-03-31 13:33:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.3,-4.85163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395375",2020-03-31 13:34:00,0,1150,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.1,-4.8699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395376",2020-03-31 13:35:00,0,1162,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.87557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395377",2020-03-31 13:36:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-4.83966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395378",2020-03-31 13:37:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.1,-4.85226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395379",2020-03-31 13:38:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.5,-4.85289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395380",2020-03-31 13:39:00,0,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.7,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395381",2020-03-31 13:40:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.3,-4.63869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395382",2020-03-31 13:41:00,0,1150,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.4982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395383",2020-03-31 13:42:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395384",2020-03-31 13:43:00,0,1152,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.7,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395385",2020-03-31 13:44:00,0,1148,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.4,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395386",2020-03-31 13:45:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.2,-4.89573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395387",2020-03-31 13:46:00,0,1151,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.4,-4.84848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395388",2020-03-31 13:47:00,0,1149,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.83903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395389",2020-03-31 13:48:00,0,1140,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.9,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395390",2020-03-31 13:49:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,9.4,-4.82265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395391",2020-03-31 13:50:00,0,1160,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,9.3,-4.82832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395392",2020-03-31 13:51:00,0,1159,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,9,-4.80816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395393",2020-03-31 13:52:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.4,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395394",2020-03-31 13:53:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-4.81635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395395",2020-03-31 13:54:00,0,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.1,-4.81761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395396",2020-03-31 13:55:00,0,1164,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395397",2020-03-31 13:56:00,0,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.91778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395398",2020-03-31 13:57:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.98708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395399",2020-03-31 13:58:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-5.03433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395400",2020-03-31 13:59:00,0,1163,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.8,-5.05323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395401",2020-03-31 14:00:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-4.99716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395402",2020-03-31 14:01:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.97322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395403",2020-03-31 14:02:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.6,-4.97133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395404",2020-03-31 14:03:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.3,-4.66767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395405",2020-03-31 14:04:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.6,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395406",2020-03-31 14:05:00,0,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.5,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395407",2020-03-31 14:06:00,0,1155,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.84848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395408",2020-03-31 14:07:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,7.9,-4.97196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395409",2020-03-31 14:08:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8,-4.98393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395410",2020-03-31 14:09:00,0,1156,0,16,23,23,22,16,16,16,0,0,22.5,24,24,23,22.5,23.5,23,8.6,-4.98456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395411",2020-03-31 14:10:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.5,-4.99086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395412",2020-03-31 14:11:00,0,1154,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.1,-4.98456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395413",2020-03-31 14:12:00,0,1147,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.2,-4.97133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395414",2020-03-31 14:13:00,0,1154,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.1,-4.98519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395415",2020-03-31 14:14:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8,-4.99653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395416",2020-03-31 14:15:00,0,1152,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,7.9,-4.9896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395417",2020-03-31 14:16:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8,-4.9644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395418",2020-03-31 14:17:00,0,1145,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.5,-4.9581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395419",2020-03-31 14:18:00,0,1150,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,7.8,-5.0022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395420",2020-03-31 14:19:00,0,1149,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,7.5,-4.99212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395421",2020-03-31 14:20:00,0,1148,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,7.9,-4.99086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395422",2020-03-31 14:21:00,0.0203327,1141,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.1,-4.96566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395423",2020-03-31 14:22:00,0,1153,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.1,-4.99653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395424",2020-03-31 14:23:00,0,1139,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23.5,23,8.1,-4.92156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395425",2020-03-31 14:24:00,0,1144,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8,-4.95369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395426",2020-03-31 14:25:00,0,1143,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8.2,-4.64184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395427",2020-03-31 14:26:00,0,1135,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8,-4.59648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395428",2020-03-31 14:27:00,0,1132,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,7.7,-4.67208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395429",2020-03-31 14:28:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,7.8,-4.76973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395430",2020-03-31 14:29:00,0,1132,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8.2,-4.89006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395431",2020-03-31 14:30:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8.6,-4.89006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395432",2020-03-31 14:31:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22.5,23,23,8.6,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395433",2020-03-31 14:32:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23,8.8,-4.78044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395434",2020-03-31 14:33:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23,9,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395435",2020-03-31 14:34:00,0,1127,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23,8.8,-4.85541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395436",2020-03-31 14:35:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395437",2020-03-31 14:36:00,0,1121,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.1,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395438",2020-03-31 14:37:00,0,1120,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.1,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395439",2020-03-31 14:38:00,0,1115,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.7691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395440",2020-03-31 14:39:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.3,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395441",2020-03-31 14:40:00,0,1117,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395442",2020-03-31 14:41:00,0,1120,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,7.8,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395443",2020-03-31 14:42:00,0,1123,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,7.9,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395444",2020-03-31 14:43:00,0,1115,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,7.7,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395445",2020-03-31 14:44:00,0,1115,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,7.7,-4.79241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395446",2020-03-31 14:45:00,0,1111,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,7.9,-4.76469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395447",2020-03-31 14:46:00,0,1111,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.3,-4.77099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395448",2020-03-31 14:47:00,0,1108,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395449",2020-03-31 14:48:00,0,1107,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395450",2020-03-31 14:49:00,0,1106,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.42638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395451",2020-03-31 14:50:00,0,1103,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395452",2020-03-31 14:51:00,0,1101,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395453",2020-03-31 14:52:00,0,1101,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395454",2020-03-31 14:53:00,0,1097,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.1,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395455",2020-03-31 14:54:00,0,1098,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.67019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395456",2020-03-31 14:55:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395457",2020-03-31 14:56:00,0,1090,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.1,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395458",2020-03-31 14:57:00,0,1088,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-4.63491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395459",2020-03-31 14:58:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.3,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395460",2020-03-31 14:59:00,0,1081,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.9,-4.60782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395461",2020-03-31 15:00:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9,-4.60971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395462",2020-03-31 15:01:00,0,1079,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.8,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395463",2020-03-31 15:02:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-4.60719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395464",2020-03-31 15:03:00,0,1075,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395465",2020-03-31 15:04:00,0,1072,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.5675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395466",2020-03-31 15:05:00,0,1067,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.8,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395467",2020-03-31 15:06:00,0,1070,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395468",2020-03-31 15:07:00,0,1065,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395469",2020-03-31 15:08:00,0,1063,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.8,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395470",2020-03-31 15:09:00,0,1062,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-4.52277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395471",2020-03-31 15:10:00,0,1060,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.27329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395472",2020-03-31 15:11:00,0,1054,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395473",2020-03-31 15:12:00,0,1052,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395474",2020-03-31 15:13:00,0,1048,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-4.36149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395475",2020-03-31 15:14:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395476",2020-03-31 15:15:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.41315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395477",2020-03-31 15:16:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395478",2020-03-31 15:17:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395479",2020-03-31 15:18:00,0,1040,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395480",2020-03-31 15:19:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395481",2020-03-31 15:20:00,0,1030,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395482",2020-03-31 15:21:00,0,1026,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.2,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395483",2020-03-31 15:22:00,0,1017,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.5,-4.31109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395484",2020-03-31 15:23:00,0,1029,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.2,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395485",2020-03-31 15:24:00,0,815,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395486",2020-03-31 15:25:00,0,1027,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395487",2020-03-31 15:26:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.9,-4.29597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395488",2020-03-31 15:27:00,0,1005,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.3,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395489",2020-03-31 15:28:00,0,1005,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,10.1,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395490",2020-03-31 15:29:00,0,999,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.8,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395491",2020-03-31 15:30:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.5,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395492",2020-03-31 15:31:00,0,1000,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,10.2,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395493",2020-03-31 15:32:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.6,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395494",2020-03-31 15:33:00,0,999,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9,-4.17942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395495",2020-03-31 15:34:00,0,998,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.4,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395496",2020-03-31 15:35:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.9,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395497",2020-03-31 15:36:00,0,988,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395498",2020-03-31 15:37:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395499",2020-03-31 15:38:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.9,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395500",2020-03-31 15:39:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,9.1,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395501",2020-03-31 15:40:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.8,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395502",2020-03-31 15:41:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395503",2020-03-31 15:42:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395504",2020-03-31 15:43:00,0,972,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.7,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395505",2020-03-31 15:44:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.8,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395506",2020-03-31 15:45:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-4.04271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395507",2020-03-31 15:46:00,0,963,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8,-4.0635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395508",2020-03-31 15:47:00,0,957,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-4.02066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395509",2020-03-31 15:48:00,0,953,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.5,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395510",2020-03-31 15:49:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395511",2020-03-31 15:50:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395512",2020-03-31 15:51:00,0,946,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.3,-3.97089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395513",2020-03-31 15:52:00,0,936,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395514",2020-03-31 15:53:00,0,935,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.1,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395515",2020-03-31 15:54:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.2,-3.92049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395516",2020-03-31 15:55:00,0,928,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.4,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395517",2020-03-31 15:56:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395518",2020-03-31 15:57:00,0,567,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.9,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395519",2020-03-31 15:58:00,0,921,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22.5,23,23.5,8.6,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395520",2020-03-31 15:59:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.3,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395521",2020-03-31 16:00:00,0,924,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.6,-3.09582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395522",2020-03-31 16:01:00,0,920,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.5,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395523",2020-03-31 16:02:00,0,918,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.8,-3.47319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395524",2020-03-31 16:03:00,0,916,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.6,-3.60612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395525",2020-03-31 16:04:00,0,912,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.4,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395526",2020-03-31 16:05:00,0,906,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.8,-3.58785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395527",2020-03-31 16:06:00,0,903,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23,23.5,8.4,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395528",2020-03-31 16:07:00,0,898,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.5,-3.55572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395529",2020-03-31 16:08:00,0,894,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.8,-3.51729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395530",2020-03-31 16:09:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,9.4,-3.50343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395531",2020-03-31 16:10:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.9,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395532",2020-03-31 16:11:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.6,-3.48705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395533",2020-03-31 16:12:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.5,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395534",2020-03-31 16:13:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.7,-3.48012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395535",2020-03-31 16:14:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.7,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395536",2020-03-31 16:15:00,0,871,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,8.5,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395537",2020-03-31 16:16:00,0,863,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,9.1,-3.40641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395538",2020-03-31 16:17:00,0,860,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,23.5,9.3,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395539",2020-03-31 16:18:00,0,855,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.3,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395540",2020-03-31 16:19:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.1,-2.76885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395541",2020-03-31 16:20:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.8,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395542",2020-03-31 16:21:00,0,845,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.8,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395543",2020-03-31 16:22:00,0,843,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395544",2020-03-31 16:23:00,0,836,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.9,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395545",2020-03-31 16:24:00,0,832,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-3.22308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395546",2020-03-31 16:25:00,0,834,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.6,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395547",2020-03-31 16:26:00,0,833,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395548",2020-03-31 16:27:00,0,829,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-3.13677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395549",2020-03-31 16:28:00,0,821,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395550",2020-03-31 16:29:00,0,814,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395551",2020-03-31 16:30:00,0,804,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395552",2020-03-31 16:31:00,0,799,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-3.13362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395553",2020-03-31 16:32:00,0,792,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.9,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395554",2020-03-31 16:33:00,0,788,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.1,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395555",2020-03-31 16:34:00,0,785,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.4,-2.83311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395556",2020-03-31 16:35:00,0,779,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.6,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395557",2020-03-31 16:36:00,0,778,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9.2,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395558",2020-03-31 16:37:00,0,775,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395559",2020-03-31 16:38:00,0,771,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395560",2020-03-31 16:39:00,0,768,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-2.98557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395561",2020-03-31 16:40:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.6,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395562",2020-03-31 16:41:00,0,753,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.2,-2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395563",2020-03-31 16:42:00,0,746,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395564",2020-03-31 16:43:00,0,754,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.2,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395565",2020-03-31 16:44:00,0,750,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395566",2020-03-31 16:45:00,0,747,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.1,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395567",2020-03-31 16:46:00,0,742,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.1,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395568",2020-03-31 16:47:00,0,738,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.6,-2.8665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395569",2020-03-31 16:48:00,0,732,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.1,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395570",2020-03-31 16:49:00,0,729,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.1,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395571",2020-03-31 16:50:00,0,724,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.1,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395572",2020-03-31 16:51:00,0,723,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.2,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395573",2020-03-31 16:52:00,0,715,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.3,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395574",2020-03-31 16:53:00,0,711,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.3,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395575",2020-03-31 16:54:00,0,703,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.5,-2.39904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395576",2020-03-31 16:55:00,0,699,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,8.7,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395577",2020-03-31 16:56:00,0,698,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395578",2020-03-31 16:57:00,0,690,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24,9,-2.58174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395579",2020-03-31 16:58:00,0,683,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,9.2,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395580",2020-03-31 16:59:00,0,680,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.8,-2.48094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395581",2020-03-31 17:00:00,0,676,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.8,-2.43747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395582",2020-03-31 17:01:00,0,670,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.6,-2.39211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395583",2020-03-31 17:02:00,0,666,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.7,-2.33604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395584",2020-03-31 17:03:00,0,658,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.7,-2.27367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395585",2020-03-31 17:04:00,0,654,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.9,-2.16027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395586",2020-03-31 17:05:00,0,650,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,9.2,-2.33604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395587",2020-03-31 17:06:00,0,647,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,9.3,-2.32848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395588",2020-03-31 17:07:00,0,642,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.9,-2.30958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395589",2020-03-31 17:08:00,0,638,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.8,-2.30391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395590",2020-03-31 17:09:00,0,634,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.3,-2.29761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395591",2020-03-31 17:10:00,0,628,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.4,-2.26737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395592",2020-03-31 17:11:00,0,627,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.8,-2.21697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395593",2020-03-31 17:12:00,0,622,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.9,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395594",2020-03-31 17:13:00,0,618,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.9,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395595",2020-03-31 17:14:00,0,611,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.9,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395596",2020-03-31 17:15:00,0,606,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.1,-2.10735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395597",2020-03-31 17:16:00,0,600,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8.1,-2.07522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395598",2020-03-31 17:17:00,0,596,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,8,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395599",2020-03-31 17:18:00,0,593,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.9,-2.01222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395600",2020-03-31 17:19:00,0,587,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.7,-1.95867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395601",2020-03-31 17:20:00,0,583,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,23,23.5,24.5,7.9,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395602",2020-03-31 17:21:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,7.9,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395603",2020-03-31 17:22:00,0,575,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,7.9,-1.66572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395604",2020-03-31 17:23:00,0,568,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.4,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395605",2020-03-31 17:24:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.6,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395606",2020-03-31 17:25:00,0,562,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.6,-1.86858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395607",2020-03-31 17:26:00,0,559,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.8,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395608",2020-03-31 17:27:00,0,555,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.2,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395609",2020-03-31 17:28:00,0,548,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,7.9,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395610",2020-03-31 17:29:00,0,543,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23.5,23,23.5,24.5,8.3,-1.69344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
