"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"395611",2020-03-31 17:30:00,0,540,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,8.6,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395612",2020-03-31 17:31:00,0,536,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,23.5,24.5,8.5,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395613",2020-03-31 17:32:00,0,531,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,8.6,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395614",2020-03-31 17:33:00,0,525,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,8.6,-1.57941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395615",2020-03-31 17:34:00,0,519,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.5,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395616",2020-03-31 17:35:00,0.0144693,517,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.5,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395617",2020-03-31 17:36:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.7,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395618",2020-03-31 17:37:00,0,504,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.8,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395619",2020-03-31 17:38:00,0,498,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.2,-1.52271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395620",2020-03-31 17:39:00,0,493,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,7.9,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395621",2020-03-31 17:40:00,0,490,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,8.1,-1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395622",2020-03-31 17:41:00,0,484,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,8.3,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395623",2020-03-31 17:42:00,0,480,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,8.5,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395624",2020-03-31 17:43:00,0,476,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,8.5,-1.44018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395625",2020-03-31 17:44:00,0,473,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,8,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395626",2020-03-31 17:45:00,0,466,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.7,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395627",2020-03-31 17:46:00,0,465,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.6,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395628",2020-03-31 17:47:00,0,460,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.9,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395629",2020-03-31 17:48:00,0,456,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.9,-1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395630",2020-03-31 17:49:00,0,449,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.7,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395631",2020-03-31 17:50:00,0,341,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.8,-1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395632",2020-03-31 17:51:00,0,275,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.9,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395633",2020-03-31 17:52:00,0,305,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.8,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395634",2020-03-31 17:53:00,0,278,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.6,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395635",2020-03-31 17:54:00,0,249,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.8,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395636",2020-03-31 17:55:00,0,142,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.5,-1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395637",2020-03-31 17:56:00,0,60,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.3,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395638",2020-03-31 17:57:00,0,61,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.3,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395639",2020-03-31 17:58:00,0,62,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395640",2020-03-31 17:59:00,0,96,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395641",2020-03-31 18:00:00,0,192,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.2,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395642",2020-03-31 18:01:00,0,320,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395643",2020-03-31 18:02:00,0,170,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395644",2020-03-31 18:03:00,0,58,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-1.04202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395645",2020-03-31 18:04:00,0,58,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-1.02438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395646",2020-03-31 18:05:00,0,58,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.1,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395647",2020-03-31 18:06:00,0,57,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.2,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395648",2020-03-31 18:07:00,0,58,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395649",2020-03-31 18:08:00,0,57,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.3,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395650",2020-03-31 18:09:00,0,57,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25,7.3,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395651",2020-03-31 18:10:00,0,77,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25.5,7.3,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395652",2020-03-31 18:11:00,0,171,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25.5,7.2,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395653",2020-03-31 18:12:00,0,263,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23,24,25.5,7.1,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395654",2020-03-31 18:13:00,0,226,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23.5,24,25.5,7.1,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395655",2020-03-31 18:14:00,0,266,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23.5,24,25.5,7,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395656",2020-03-31 18:15:00,0,311,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23.5,23.5,24,25.5,6.9,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395657",2020-03-31 18:16:00,0,329,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,6.9,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395658",2020-03-31 18:17:00,0,325,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,6.9,-0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395659",2020-03-31 18:18:00,0,321,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,6.9,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395660",2020-03-31 18:19:00,0,317,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,6.9,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395661",2020-03-31 18:20:00,0,313,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395662",2020-03-31 18:21:00,0,309,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395663",2020-03-31 18:22:00,0,305,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395664",2020-03-31 18:23:00,0,300,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395665",2020-03-31 18:24:00,0,295,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395666",2020-03-31 18:25:00,0,290,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7.1,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395667",2020-03-31 18:26:00,0,286,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7.1,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395668",2020-03-31 18:27:00,0,281,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7.1,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395669",2020-03-31 18:28:00,0,277,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7.3,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395670",2020-03-31 18:29:00,0,272,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24,25.5,7.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395671",2020-03-31 18:30:00,0,268,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,7.7,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395672",2020-03-31 18:31:00,0,264,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,7.8,-0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395673",2020-03-31 18:32:00,0,259,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,7.9,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395674",2020-03-31 18:33:00,0,255,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,7.9,-0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395675",2020-03-31 18:34:00,0,251,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395676",2020-03-31 18:35:00,0,248,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395677",2020-03-31 18:36:00,0,243,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395678",2020-03-31 18:37:00,0,240,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.2,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395679",2020-03-31 18:38:00,0,235,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395680",2020-03-31 18:39:00,0,230,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395681",2020-03-31 18:40:00,0,226,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395682",2020-03-31 18:41:00,0,223,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395683",2020-03-31 18:42:00,0,219,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395684",2020-03-31 18:43:00,0,216,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395685",2020-03-31 18:44:00,0,212,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395686",2020-03-31 18:45:00,0,208,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395687",2020-03-31 18:46:00,0,205,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395688",2020-03-31 18:47:00,0,200,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.1,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395689",2020-03-31 18:48:00,0,194,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.2,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395690",2020-03-31 18:49:00,0,192,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23.5,24.5,25.5,8.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395691",2020-03-31 18:50:00,0,186,0,16,23,23,22,16,16,16,0,0,23,24,24,24,23.5,24.5,26,8.2,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395692",2020-03-31 18:51:00,0,165,0,16,23,23,22,16,16,16,0,0,23,24,24,24,23.5,24.5,26,8.2,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395693",2020-03-31 18:52:00,0,124,0,16,23,23,22,16,16,16,0,0,23,24,24,24,23.5,24.5,26,8,-0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395694",2020-03-31 18:53:00,0,86,0,16,23,23,22,16,16,16,0,0,23,24,24,24,23.5,24.5,26,7.7,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395695",2020-03-31 18:54:00,0,52,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,7.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395696",2020-03-31 18:55:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.9,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395697",2020-03-31 18:56:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.7,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395698",2020-03-31 18:57:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.5,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395699",2020-03-31 18:58:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.5,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395700",2020-03-31 18:59:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.5,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395701",2020-03-31 19:00:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.6,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395702",2020-03-31 19:01:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.6,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395703",2020-03-31 19:02:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.6,0.06615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395704",2020-03-31 19:03:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.6,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395705",2020-03-31 19:04:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.6,0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395706",2020-03-31 19:05:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.5,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395707",2020-03-31 19:06:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395708",2020-03-31 19:07:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395709",2020-03-31 19:08:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395710",2020-03-31 19:09:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.3,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395711",2020-03-31 19:10:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.3,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395712",2020-03-31 19:11:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.2,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395713",2020-03-31 19:12:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.2,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395714",2020-03-31 19:13:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.2,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395715",2020-03-31 19:14:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.2,0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395716",2020-03-31 19:15:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395717",2020-03-31 19:16:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395718",2020-03-31 19:17:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395719",2020-03-31 19:18:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395720",2020-03-31 19:19:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395721",2020-03-31 19:20:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395722",2020-03-31 19:21:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395723",2020-03-31 19:22:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395724",2020-03-31 19:23:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395725",2020-03-31 19:24:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395726",2020-03-31 19:25:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395727",2020-03-31 19:26:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395728",2020-03-31 19:27:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395729",2020-03-31 19:28:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395730",2020-03-31 19:29:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395731",2020-03-31 19:30:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395732",2020-03-31 19:31:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,6,0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395733",2020-03-31 19:32:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.9,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395734",2020-03-31 19:33:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.9,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395735",2020-03-31 19:34:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395736",2020-03-31 19:35:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395737",2020-03-31 19:36:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395738",2020-03-31 19:37:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.8,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395739",2020-03-31 19:38:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,26,5.8,0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395740",2020-03-31 19:39:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.8,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395741",2020-03-31 19:40:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.8,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395742",2020-03-31 19:41:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395743",2020-03-31 19:42:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.7,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395744",2020-03-31 19:43:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.7,0.65205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395745",2020-03-31 19:44:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395746",2020-03-31 19:45:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395747",2020-03-31 19:46:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395748",2020-03-31 19:47:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395749",2020-03-31 19:48:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395750",2020-03-31 19:49:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395751",2020-03-31 19:50:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395752",2020-03-31 19:51:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395753",2020-03-31 19:52:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395754",2020-03-31 19:53:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395755",2020-03-31 19:54:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395756",2020-03-31 19:55:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395757",2020-03-31 19:56:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395758",2020-03-31 19:57:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395759",2020-03-31 19:58:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395760",2020-03-31 19:59:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395761",2020-03-31 20:00:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395762",2020-03-31 20:01:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395763",2020-03-31 20:02:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395764",2020-03-31 20:03:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24.5,25.5,5.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395765",2020-03-31 20:04:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25.5,5.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395766",2020-03-31 20:05:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25.5,5.1,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395767",2020-03-31 20:06:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395768",2020-03-31 20:07:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395769",2020-03-31 20:08:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395770",2020-03-31 20:09:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395771",2020-03-31 20:10:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395772",2020-03-31 20:11:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395773",2020-03-31 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,4.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395774",2020-03-31 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395775",2020-03-31 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,4.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395776",2020-03-31 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23.5,24,25,4.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395777",2020-03-31 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395778",2020-03-31 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395779",2020-03-31 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395780",2020-03-31 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395781",2020-03-31 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395782",2020-03-31 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395783",2020-03-31 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395784",2020-03-31 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23.5,24,25,4.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395785",2020-03-31 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395786",2020-03-31 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395787",2020-03-31 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395788",2020-03-31 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395789",2020-03-31 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.6,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395790",2020-03-31 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395791",2020-03-31 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395792",2020-03-31 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395793",2020-03-31 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.6,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395794",2020-03-31 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395795",2020-03-31 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395796",2020-03-31 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395797",2020-03-31 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395798",2020-03-31 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395799",2020-03-31 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395800",2020-03-31 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395801",2020-03-31 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395802",2020-03-31 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395803",2020-03-31 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395804",2020-03-31 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395805",2020-03-31 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395806",2020-03-31 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395807",2020-03-31 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395808",2020-03-31 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395809",2020-03-31 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395810",2020-03-31 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395811",2020-03-31 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,25,4.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395812",2020-03-31 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395813",2020-03-31 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395814",2020-03-31 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395815",2020-03-31 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395816",2020-03-31 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395817",2020-03-31 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395818",2020-03-31 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395819",2020-03-31 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395820",2020-03-31 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395821",2020-03-31 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395822",2020-03-31 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395823",2020-03-31 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395824",2020-03-31 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395825",2020-03-31 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395826",2020-03-31 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395827",2020-03-31 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395828",2020-03-31 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395829",2020-03-31 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395830",2020-03-31 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395831",2020-03-31 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395832",2020-03-31 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395833",2020-03-31 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395834",2020-03-31 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395835",2020-03-31 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395836",2020-03-31 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395837",2020-03-31 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395838",2020-03-31 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395839",2020-03-31 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395840",2020-03-31 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23.5,24,24.5,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395841",2020-03-31 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395842",2020-03-31 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395843",2020-03-31 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395844",2020-03-31 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395845",2020-03-31 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395846",2020-03-31 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395847",2020-03-31 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395848",2020-03-31 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395849",2020-03-31 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395850",2020-03-31 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395851",2020-03-31 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395852",2020-03-31 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395853",2020-03-31 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395854",2020-03-31 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395855",2020-03-31 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395856",2020-03-31 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395857",2020-03-31 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.6,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395858",2020-03-31 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,3.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395859",2020-03-31 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,3.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395860",2020-03-31 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,3.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395861",2020-03-31 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395862",2020-03-31 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,3.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395863",2020-03-31 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395864",2020-03-31 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395865",2020-03-31 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395866",2020-03-31 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395867",2020-03-31 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395868",2020-03-31 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395869",2020-03-31 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395870",2020-03-31 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395871",2020-03-31 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395872",2020-03-31 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395873",2020-03-31 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395874",2020-03-31 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395875",2020-03-31 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395876",2020-03-31 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395877",2020-03-31 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395878",2020-03-31 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,3.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395879",2020-03-31 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.4,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395880",2020-03-31 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395881",2020-03-31 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395882",2020-03-31 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395883",2020-03-31 22:02:00,0,0,0,16,23,22,22,16,16,22,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395884",2020-03-31 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395885",2020-03-31 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395886",2020-03-31 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395887",2020-03-31 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395888",2020-03-31 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395889",2020-03-31 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395890",2020-03-31 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395891",2020-03-31 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395892",2020-03-31 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395893",2020-03-31 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395894",2020-03-31 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395895",2020-03-31 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395896",2020-03-31 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395897",2020-03-31 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395898",2020-03-31 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395899",2020-03-31 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395900",2020-03-31 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395901",2020-03-31 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395902",2020-03-31 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395903",2020-03-31 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395904",2020-03-31 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395905",2020-03-31 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395906",2020-03-31 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395907",2020-03-31 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395908",2020-03-31 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395909",2020-03-31 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395910",2020-03-31 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395911",2020-03-31 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395912",2020-03-31 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395913",2020-03-31 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395914",2020-03-31 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395915",2020-03-31 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395916",2020-03-31 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395917",2020-03-31 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395918",2020-03-31 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395919",2020-03-31 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395920",2020-03-31 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395921",2020-03-31 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395922",2020-03-31 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395923",2020-03-31 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395924",2020-03-31 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3.1,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395925",2020-03-31 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395926",2020-03-31 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395927",2020-03-31 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395928",2020-03-31 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395929",2020-03-31 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395930",2020-03-31 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395931",2020-03-31 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395932",2020-03-31 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395933",2020-03-31 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395934",2020-03-31 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395935",2020-03-31 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395936",2020-03-31 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395937",2020-03-31 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395938",2020-03-31 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395939",2020-03-31 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395940",2020-03-31 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395941",2020-03-31 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395942",2020-03-31 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
