"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"395943",2020-03-31 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395944",2020-03-31 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395945",2020-03-31 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395946",2020-03-31 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395947",2020-03-31 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395948",2020-03-31 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395949",2020-03-31 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395950",2020-03-31 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395951",2020-03-31 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395952",2020-03-31 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395953",2020-03-31 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395954",2020-03-31 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395955",2020-03-31 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395956",2020-03-31 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395957",2020-03-31 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395958",2020-03-31 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395959",2020-03-31 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.4,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395960",2020-03-31 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395961",2020-03-31 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395962",2020-03-31 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395963",2020-03-31 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,24,2.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395964",2020-03-31 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395965",2020-03-31 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395966",2020-03-31 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395967",2020-03-31 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395968",2020-03-31 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395969",2020-03-31 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395970",2020-03-31 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395971",2020-03-31 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395972",2020-03-31 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395973",2020-03-31 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395974",2020-03-31 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395975",2020-03-31 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395976",2020-03-31 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395977",2020-03-31 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395978",2020-03-31 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395979",2020-03-31 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395980",2020-03-31 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395981",2020-03-31 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395982",2020-03-31 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395983",2020-03-31 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395984",2020-03-31 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395985",2020-03-31 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395986",2020-03-31 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395987",2020-03-31 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395988",2020-03-31 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395989",2020-03-31 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395990",2020-03-31 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395991",2020-03-31 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395992",2020-03-31 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395993",2020-03-31 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395994",2020-03-31 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,1.9,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395995",2020-03-31 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395996",2020-03-31 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395997",2020-03-31 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395998",2020-03-31 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"395999",2020-03-31 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396000",2020-03-31 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396001",2020-04-01 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,2.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396002",2020-04-01 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396003",2020-04-01 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396004",2020-04-01 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396005",2020-04-01 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396006",2020-04-01 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396007",2020-04-01 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396008",2020-04-01 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396009",2020-04-01 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396010",2020-04-01 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396011",2020-04-01 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396012",2020-04-01 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396013",2020-04-01 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396014",2020-04-01 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396015",2020-04-01 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396016",2020-04-01 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396017",2020-04-01 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396018",2020-04-01 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396019",2020-04-01 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396020",2020-04-01 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396021",2020-04-01 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396022",2020-04-01 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396023",2020-04-01 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396024",2020-04-01 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396025",2020-04-01 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396026",2020-04-01 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396027",2020-04-01 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396028",2020-04-01 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396029",2020-04-01 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396030",2020-04-01 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396031",2020-04-01 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396032",2020-04-01 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396033",2020-04-01 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396034",2020-04-01 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396035",2020-04-01 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396036",2020-04-01 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396037",2020-04-01 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396038",2020-04-01 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,1.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396039",2020-04-01 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,1.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396040",2020-04-01 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,1.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396041",2020-04-01 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,1.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396042",2020-04-01 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,1.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396043",2020-04-01 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396044",2020-04-01 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396045",2020-04-01 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396046",2020-04-01 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396047",2020-04-01 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396048",2020-04-01 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396049",2020-04-01 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396050",2020-04-01 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396051",2020-04-01 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23,23.5,2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396052",2020-04-01 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396053",2020-04-01 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396054",2020-04-01 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396055",2020-04-01 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396056",2020-04-01 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396057",2020-04-01 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396058",2020-04-01 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396059",2020-04-01 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396060",2020-04-01 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396061",2020-04-01 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396062",2020-04-01 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396063",2020-04-01 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396064",2020-04-01 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396065",2020-04-01 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396066",2020-04-01 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,1.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396067",2020-04-01 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396068",2020-04-01 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,1.7,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396069",2020-04-01 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396070",2020-04-01 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396071",2020-04-01 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396072",2020-04-01 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396073",2020-04-01 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396074",2020-04-01 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396075",2020-04-01 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396076",2020-04-01 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396077",2020-04-01 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396078",2020-04-01 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396079",2020-04-01 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396080",2020-04-01 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396081",2020-04-01 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396082",2020-04-01 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396083",2020-04-01 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396084",2020-04-01 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396085",2020-04-01 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396086",2020-04-01 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396087",2020-04-01 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396088",2020-04-01 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396089",2020-04-01 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396090",2020-04-01 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396091",2020-04-01 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396092",2020-04-01 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396093",2020-04-01 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396094",2020-04-01 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396095",2020-04-01 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396096",2020-04-01 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396097",2020-04-01 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396098",2020-04-01 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396099",2020-04-01 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396100",2020-04-01 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396101",2020-04-01 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396102",2020-04-01 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396103",2020-04-01 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396104",2020-04-01 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396105",2020-04-01 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.28539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396106",2020-04-01 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.27909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396107",2020-04-01 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396108",2020-04-01 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,0.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396109",2020-04-01 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,0.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396110",2020-04-01 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396111",2020-04-01 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396112",2020-04-01 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396113",2020-04-01 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396114",2020-04-01 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396115",2020-04-01 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396116",2020-04-01 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396117",2020-04-01 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396118",2020-04-01 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396119",2020-04-01 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396120",2020-04-01 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396121",2020-04-01 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396122",2020-04-01 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396123",2020-04-01 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396124",2020-04-01 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396125",2020-04-01 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396126",2020-04-01 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396127",2020-04-01 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396128",2020-04-01 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.29862,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396129",2020-04-01 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396130",2020-04-01 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396131",2020-04-01 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396132",2020-04-01 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396133",2020-04-01 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,0.9,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396134",2020-04-01 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396135",2020-04-01 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396136",2020-04-01 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396137",2020-04-01 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396138",2020-04-01 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396139",2020-04-01 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396140",2020-04-01 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1.1,0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396141",2020-04-01 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396142",2020-04-01 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396143",2020-04-01 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,0.9,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396144",2020-04-01 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22.5,23,23,1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396145",2020-04-01 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396146",2020-04-01 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396147",2020-04-01 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396148",2020-04-01 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396149",2020-04-01 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396150",2020-04-01 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396151",2020-04-01 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396152",2020-04-01 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.9,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396153",2020-04-01 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,0.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396154",2020-04-01 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,0.9,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396155",2020-04-01 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396156",2020-04-01 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396157",2020-04-01 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396158",2020-04-01 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396159",2020-04-01 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396160",2020-04-01 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396161",2020-04-01 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.9,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396162",2020-04-01 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396163",2020-04-01 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.9,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396164",2020-04-01 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.7,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396165",2020-04-01 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.7,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396166",2020-04-01 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.7,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396167",2020-04-01 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.7,0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396168",2020-04-01 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396169",2020-04-01 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396170",2020-04-01 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396171",2020-04-01 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.9,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396172",2020-04-01 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396173",2020-04-01 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,0.8,0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396174",2020-04-01 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396175",2020-04-01 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396176",2020-04-01 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396177",2020-04-01 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396178",2020-04-01 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396179",2020-04-01 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396180",2020-04-01 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396181",2020-04-01 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396182",2020-04-01 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396183",2020-04-01 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396184",2020-04-01 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396185",2020-04-01 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396186",2020-04-01 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396187",2020-04-01 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396188",2020-04-01 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396189",2020-04-01 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396190",2020-04-01 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.29988,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396191",2020-04-01 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396192",2020-04-01 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396193",2020-04-01 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396194",2020-04-01 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396195",2020-04-01 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396196",2020-04-01 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396197",2020-04-01 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396198",2020-04-01 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396199",2020-04-01 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396200",2020-04-01 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396201",2020-04-01 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396202",2020-04-01 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.7,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396203",2020-04-01 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396204",2020-04-01 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396205",2020-04-01 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.6,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396206",2020-04-01 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.5,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396207",2020-04-01 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.5,0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396208",2020-04-01 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.4,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396209",2020-04-01 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.4,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396210",2020-04-01 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.4,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396211",2020-04-01 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.4,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396212",2020-04-01 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.4,0.27342,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396213",2020-04-01 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396214",2020-04-01 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396215",2020-04-01 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396216",2020-04-01 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396217",2020-04-01 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396218",2020-04-01 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396219",2020-04-01 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.2,0.27972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396220",2020-04-01 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396221",2020-04-01 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396222",2020-04-01 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,0.3,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396223",2020-04-01 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396224",2020-04-01 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396225",2020-04-01 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.4,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396226",2020-04-01 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396227",2020-04-01 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396228",2020-04-01 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396229",2020-04-01 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396230",2020-04-01 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396231",2020-04-01 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396232",2020-04-01 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396233",2020-04-01 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396234",2020-04-01 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.2,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396235",2020-04-01 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,0.3,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396236",2020-04-01 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.3,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396237",2020-04-01 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396238",2020-04-01 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396239",2020-04-01 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396240",2020-04-01 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396241",2020-04-01 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396242",2020-04-01 04:01:00,0.680047,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396243",2020-04-01 04:02:00,1.51364,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.50967,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396244",2020-04-01 04:03:00,0.808359,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.52794,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396245",2020-04-01 04:04:00,3.00673,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.2,0.43911,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396246",2020-04-01 04:05:00,7.77019,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.1,0.35784,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396247",2020-04-01 04:06:00,8.60941,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.1,0.35847,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396248",2020-04-01 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.1,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396249",2020-04-01 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396250",2020-04-01 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396251",2020-04-01 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0.1,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396252",2020-04-01 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396253",2020-04-01 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396254",2020-04-01 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396255",2020-04-01 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396256",2020-04-01 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396257",2020-04-01 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396258",2020-04-01 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396259",2020-04-01 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.1,0.28476,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396260",2020-04-01 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,0,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396261",2020-04-01 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.1,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396262",2020-04-01 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.1,0.27342,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396263",2020-04-01 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.2,0.30618,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396264",2020-04-01 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.2,0.30492,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396265",2020-04-01 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.1,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396266",2020-04-01 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.2,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396267",2020-04-01 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,-0.2,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396268",2020-04-01 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.2,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396269",2020-04-01 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.2,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396270",2020-04-01 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396271",2020-04-01 04:30:00,1.42261,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.2,0.33768,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396272",2020-04-01 04:31:00,1.93193,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.2,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396273",2020-04-01 04:32:00,1.80679,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.3,0.35217,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"396274",2020-04-01 04:33:00,0.292912,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.3,0.35217,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"396275",2020-04-01 04:34:00,1.3616,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.3,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"396276",2020-04-01 04:35:00,2.82161,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.4,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396277",2020-04-01 04:36:00,3.29479,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.4,0.34272,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
