"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"396278",2020-04-01 04:37:00,3.29385,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.4,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396279",2020-04-01 04:38:00,3.12509,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.3,0.3465,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396280",2020-04-01 04:39:00,2.45512,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.4,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396281",2020-04-01 04:40:00,2.41949,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,-0.4,0.3402,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396282",2020-04-01 04:41:00,3.52935,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.4,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396283",2020-04-01 04:42:00,3.78247,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396284",2020-04-01 04:43:00,2.45405,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396285",2020-04-01 04:44:00,1.83522,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.3,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396286",2020-04-01 04:45:00,1.6381,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396287",2020-04-01 04:46:00,1.71747,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,-0.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396288",2020-04-01 04:47:00,1.37952,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396289",2020-04-01 04:48:00,0.889057,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396290",2020-04-01 04:49:00,0.666529,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.32886,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396291",2020-04-01 04:50:00,0.517717,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396292",2020-04-01 04:51:00,0.724663,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396293",2020-04-01 04:52:00,0.9229,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396294",2020-04-01 04:53:00,1.00401,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"396295",2020-04-01 04:54:00,1.15391,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.4,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396296",2020-04-01 04:55:00,1.1192,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22.5,22,-0.5,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396297",2020-04-01 04:56:00,0.907949,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.4,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396298",2020-04-01 04:57:00,0.763219,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.3,0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396299",2020-04-01 04:58:00,0.639762,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.3,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396300",2020-04-01 04:59:00,1.11731,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.3,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396301",2020-04-01 05:00:00,1.93647,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.2,0.76167,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396302",2020-04-01 05:01:00,1.18568,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22.5,21.5,22,22,-0.2,0.63,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396303",2020-04-01 05:02:00,1.39736,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.2,0.57141,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396304",2020-04-01 05:03:00,1.60179,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.3,0.54684,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"396305",2020-04-01 05:04:00,1.60489,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.3,0.52101,0,1,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396306",2020-04-01 05:05:00,1.52419,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.2,0.5103,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396307",2020-04-01 05:06:00,1.55826,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.50337,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396308",2020-04-01 05:07:00,2.28357,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.50274,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396309",2020-04-01 05:08:00,1.68191,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.49707,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396310",2020-04-01 05:09:00,1.54757,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.4851,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396311",2020-04-01 05:10:00,1.96298,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.50211,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396312",2020-04-01 05:11:00,2.18912,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.49014,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396313",2020-04-01 05:12:00,2.17616,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.48321,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396314",2020-04-01 05:13:00,1.71422,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47817,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396315",2020-04-01 05:14:00,1.71471,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47754,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396316",2020-04-01 05:15:00,1.46089,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.48951,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396317",2020-04-01 05:16:00,1.2632,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.48321,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396318",2020-04-01 05:17:00,1.02628,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.48069,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396319",2020-04-01 05:18:00,0.756181,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.47754,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396320",2020-04-01 05:19:00,0.778804,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.47376,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396321",2020-04-01 05:20:00,0.541139,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.46557,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396322",2020-04-01 05:21:00,0.504528,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.4725,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396323",2020-04-01 05:22:00,0.532373,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47691,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396324",2020-04-01 05:23:00,0.77183,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396325",2020-04-01 05:24:00,0.795257,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396326",2020-04-01 05:25:00,0.839853,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396327",2020-04-01 05:26:00,0.795903,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.5,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396328",2020-04-01 05:27:00,0.846522,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.5,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396329",2020-04-01 05:28:00,0.744801,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.5,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396330",2020-04-01 05:29:00,1.23897,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396331",2020-04-01 05:30:00,1.64127,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396332",2020-04-01 05:31:00,0.96245,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396333",2020-04-01 05:32:00,1.20784,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.4851,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396334",2020-04-01 05:33:00,1.34061,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.4788,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396335",2020-04-01 05:34:00,1.3463,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.47439,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396336",2020-04-01 05:35:00,1.29059,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.48006,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396337",2020-04-01 05:36:00,1.35838,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.52731,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396338",2020-04-01 05:37:00,2.11648,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.50652,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396339",2020-04-01 05:38:00,1.23695,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.50526,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396340",2020-04-01 05:39:00,2.34317,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.6804,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396341",2020-04-01 05:40:00,2.3828,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.6804,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396342",2020-04-01 05:41:00,2.4258,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.57897,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396343",2020-04-01 05:42:00,2.57321,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.58401,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396344",2020-04-01 05:43:00,2.47988,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.49644,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396345",2020-04-01 05:44:00,2.57838,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.50715,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396346",2020-04-01 05:45:00,2.54344,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.49644,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396347",2020-04-01 05:46:00,2.59118,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.49077,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396348",2020-04-01 05:47:00,2.45825,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.6,0.47817,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396349",2020-04-01 05:48:00,2.39112,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.48636,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396350",2020-04-01 05:49:00,2.35595,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.49014,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396351",2020-04-01 05:50:00,2.3982,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.50211,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396352",2020-04-01 05:51:00,2.62293,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.47691,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396353",2020-04-01 05:52:00,2.18793,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.48951,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396354",2020-04-01 05:53:00,2.00317,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.48321,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"396355",2020-04-01 05:54:00,1.98825,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396356",2020-04-01 05:55:00,2.01968,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396357",2020-04-01 05:56:00,2.15036,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396358",2020-04-01 05:57:00,2.22158,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396359",2020-04-01 05:58:00,2.09495,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396360",2020-04-01 05:59:00,2.38141,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.46305,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396361",2020-04-01 06:00:00,1.87105,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396362",2020-04-01 06:01:00,1.36427,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396363",2020-04-01 06:02:00,1.24018,0,0,28,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.52101,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"396364",2020-04-01 06:03:00,1.39045,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.50022,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"396365",2020-04-01 06:04:00,1.07472,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.50085,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396366",2020-04-01 06:05:00,0.761202,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.49014,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396367",2020-04-01 06:06:00,1.45703,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.49644,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396368",2020-04-01 06:07:00,1.55585,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.48762,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396369",2020-04-01 06:08:00,2.52229,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.47565,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396370",2020-04-01 06:09:00,3.19233,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.48951,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396371",2020-04-01 06:10:00,4.18054,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.4725,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396372",2020-04-01 06:11:00,4.38084,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.47817,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396373",2020-04-01 06:12:00,4.475,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.49581,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396374",2020-04-01 06:13:00,4.56288,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.48321,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396375",2020-04-01 06:14:00,4.57401,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.49581,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396376",2020-04-01 06:15:00,4.48223,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.50274,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396377",2020-04-01 06:16:00,4.20645,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.50841,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396378",2020-04-01 06:17:00,4.69076,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.50715,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396379",2020-04-01 06:18:00,4.47756,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.50337,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396380",2020-04-01 06:19:00,4.36651,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,0.50337,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396381",2020-04-01 06:20:00,4.29005,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.51471,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396382",2020-04-01 06:21:00,3.9331,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.50337,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396383",2020-04-01 06:22:00,4.1154,0,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,0.4851,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396384",2020-04-01 06:23:00,4.04258,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.48573,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396385",2020-04-01 06:24:00,4.07285,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,0.49266,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396386",2020-04-01 06:25:00,4.15942,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.49455,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396387",2020-04-01 06:26:00,4.38161,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.4914,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396388",2020-04-01 06:27:00,3.63223,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.49077,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396389",2020-04-01 06:28:00,3.17768,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.49014,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396390",2020-04-01 06:29:00,2.9916,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.1,0.48951,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396391",2020-04-01 06:30:00,2.78537,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.2,0.49581,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396392",2020-04-01 06:31:00,2.23567,0,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.2,0.49014,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396393",2020-04-01 06:32:00,2.12219,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.5103,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"396394",2020-04-01 06:33:00,2.05724,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.51282,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"396395",2020-04-01 06:34:00,2.00228,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396396",2020-04-01 06:35:00,2.60336,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49896,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396397",2020-04-01 06:36:00,2.14593,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.50274,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396398",2020-04-01 06:37:00,2.11727,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396399",2020-04-01 06:38:00,3.25802,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.49518,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396400",2020-04-01 06:39:00,3.66668,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.49581,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396401",2020-04-01 06:40:00,3.71897,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.49644,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396402",2020-04-01 06:41:00,3.7644,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.51471,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396403",2020-04-01 06:42:00,3.83404,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.50337,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396404",2020-04-01 06:43:00,4.05701,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49077,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396405",2020-04-01 06:44:00,4.14255,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396406",2020-04-01 06:45:00,3.99787,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.3,0.4914,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396407",2020-04-01 06:46:00,4.02916,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.53424,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396408",2020-04-01 06:47:00,3.92296,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49518,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396409",2020-04-01 06:48:00,3.75869,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.50211,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396410",2020-04-01 06:49:00,3.58291,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396411",2020-04-01 06:50:00,3.48944,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.49077,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396412",2020-04-01 06:51:00,3.73838,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.50841,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396413",2020-04-01 06:52:00,3.74109,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.4,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"396414",2020-04-01 06:53:00,3.62736,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.49644,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"396415",2020-04-01 06:54:00,3.36335,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.51849,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"396416",2020-04-01 06:55:00,3.2021,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.6,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"396417",2020-04-01 06:56:00,3.25842,12,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.6,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396418",2020-04-01 06:57:00,3.51478,12,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.4788,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396419",2020-04-01 06:58:00,3.19411,13,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.4851,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396420",2020-04-01 06:59:00,3.29576,13,0,16,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,-1.5,0.47817,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396421",2020-04-01 07:00:00,3.37966,14,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.48636,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396422",2020-04-01 07:01:00,3.34969,14,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,0.99414,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"396423",2020-04-01 07:02:00,4.06089,14,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.02186,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"396424",2020-04-01 07:03:00,3.41249,15,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.0395,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"396425",2020-04-01 07:04:00,3.3216,15,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.06281,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396426",2020-04-01 07:05:00,3.62875,16,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.06659,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396427",2020-04-01 07:06:00,3.95462,16,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.7,1.06092,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396428",2020-04-01 07:07:00,4.36192,16,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,1.04454,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396429",2020-04-01 07:08:00,4.64809,16,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,1.03824,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396430",2020-04-01 07:09:00,4.96827,18,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,1.03194,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396431",2020-04-01 07:10:00,5.20792,18,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.6,1.03824,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396432",2020-04-01 07:11:00,5.40338,19,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.03257,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396433",2020-04-01 07:12:00,5.07492,19,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.03068,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396434",2020-04-01 07:13:00,5.14025,20,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.5,1.02627,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396435",2020-04-01 07:14:00,5.1619,22,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,1.01997,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396436",2020-04-01 07:15:00,4.83985,25,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,1.02438,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396437",2020-04-01 07:16:00,5.14788,28,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.4,1.02627,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396438",2020-04-01 07:17:00,4.94139,29,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,1.20393,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396439",2020-04-01 07:18:00,5.06951,30,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,1.20897,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396440",2020-04-01 07:19:00,4.95226,32,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,1.13211,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396441",2020-04-01 07:20:00,5.33709,33,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,1.071,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396442",2020-04-01 07:21:00,4.93542,34,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.3,1.08864,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"396443",2020-04-01 07:22:00,4.88315,37,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,1.02501,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"396444",2020-04-01 07:23:00,4.81366,38,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.2,1.01619,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"396445",2020-04-01 07:24:00,4.43244,40,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.99981,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396446",2020-04-01 07:25:00,4.74793,42,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.98595,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396447",2020-04-01 07:26:00,4.67792,44,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1.1,0.98784,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396448",2020-04-01 07:27:00,4.67095,46,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.97524,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396449",2020-04-01 07:28:00,4.49519,48,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.95256,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396450",2020-04-01 07:29:00,4.97226,49,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.96327,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396451",2020-04-01 07:30:00,4.94946,51,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-1,0.95508,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396452",2020-04-01 07:31:00,4.59293,54,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.91098,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396453",2020-04-01 07:32:00,4.33849,56,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.9,0.98154,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"396454",2020-04-01 07:33:00,4.06514,58,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.31437,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"396455",2020-04-01 07:34:00,3.41342,60,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.8,0.2835,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396456",2020-04-01 07:35:00,3.38743,63,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.7,0.2772,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396457",2020-04-01 07:36:00,3.23104,65,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.5,0.2583,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396458",2020-04-01 07:37:00,3.19301,68,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.5,0.25137,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396459",2020-04-01 07:38:00,3.33218,71,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.23373,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396460",2020-04-01 07:39:00,3.16226,74,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.23184,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396461",2020-04-01 07:40:00,3.13358,76,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.22365,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396462",2020-04-01 07:41:00,3.05482,78,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.2205,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396463",2020-04-01 07:42:00,3.1153,80,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.23814,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396464",2020-04-01 07:43:00,3.12329,82,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.20097,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396465",2020-04-01 07:44:00,3.16481,85,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.4,0.18207,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396466",2020-04-01 07:45:00,3.15985,88,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.3,0.18144,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396467",2020-04-01 07:46:00,2.75238,91,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.3,0.15561,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396468",2020-04-01 07:47:00,3.29392,93,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.2,0.16191,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"396469",2020-04-01 07:48:00,3.1066,96,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,-0.1,0.13167,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396470",2020-04-01 07:49:00,2.86569,98,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0,0.12411,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396471",2020-04-01 07:50:00,3.08448,101,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0,0.13041,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396472",2020-04-01 07:51:00,2.68431,105,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0,0.12411,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396473",2020-04-01 07:52:00,2.88426,108,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.1,0.09954,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396474",2020-04-01 07:53:00,2.46212,111,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.2,0.07434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396475",2020-04-01 07:54:00,2.28791,114,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.1,0.07434,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396476",2020-04-01 07:55:00,2.01722,118,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.2,0.05481,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396477",2020-04-01 07:56:00,1.79266,120,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.4,0.03906,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396478",2020-04-01 07:57:00,1.72892,123,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.5,0.02457,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396479",2020-04-01 07:58:00,1.82969,127,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.7,0.02457,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396480",2020-04-01 07:59:00,1.6894,130,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.9,0.0063,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396481",2020-04-01 08:00:00,1.53329,132,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.9,0.0315,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396482",2020-04-01 08:01:00,1.6232,136,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.8,0.0315,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396483",2020-04-01 08:02:00,1.6545,141,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.8,0.0567,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396484",2020-04-01 08:03:00,1.86387,143,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.8,0.0378,1,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"396485",2020-04-01 08:04:00,2.07459,146,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.7,0.03591,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396486",2020-04-01 08:05:00,1.38968,151,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.8,0.02457,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396487",2020-04-01 08:06:00,2.10515,154,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.8,0.01827,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396488",2020-04-01 08:07:00,1.91519,158,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.9,-0.0252,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396489",2020-04-01 08:08:00,2.38342,160,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,0.9,-0.0252,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396490",2020-04-01 08:09:00,2.78481,164,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1,-0.0252,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396491",2020-04-01 08:10:00,3.01628,168,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.1,-0.04473,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396492",2020-04-01 08:11:00,3.30462,171,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.1,-0.0441,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"396493",2020-04-01 08:12:00,4.08108,174,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.2,-0.05859,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"396494",2020-04-01 08:13:00,3.31326,178,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.4,-0.07623,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396495",2020-04-01 08:14:00,3.32921,181,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.6,-0.07686,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396496",2020-04-01 08:15:00,3.35245,185,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.07056,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396497",2020-04-01 08:16:00,3.30398,188,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.15876,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396498",2020-04-01 08:17:00,2.71871,192,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.19278,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396499",2020-04-01 08:18:00,2.69909,195,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.7,-0.18396,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396500",2020-04-01 08:19:00,2.12259,198,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.7,-0.2079,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396501",2020-04-01 08:20:00,1.73812,202,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.00756001,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396502",2020-04-01 08:21:00,1.7331,206,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.7,-0.02646,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396503",2020-04-01 08:22:00,1.48828,209,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.14679,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396504",2020-04-01 08:23:00,1.49371,213,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.7,-0.16506,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"396505",2020-04-01 08:24:00,1.41476,216,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.7,-0.27972,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396506",2020-04-01 08:25:00,1.42647,221,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.8,-0.30303,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396507",2020-04-01 08:26:00,1.31186,224,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.9,-0.31752,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396508",2020-04-01 08:27:00,1.35348,229,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.9,-0.33453,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396509",2020-04-01 08:28:00,1.53969,232,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,1.9,-0.37296,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396510",2020-04-01 08:29:00,1.44187,236,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,-0.39186,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396511",2020-04-01 08:30:00,1.46344,240,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,-0.41643,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396512",2020-04-01 08:31:00,1.39871,244,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,-0.41013,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396513",2020-04-01 08:32:00,1.71557,247,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,-0.46746,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"396514",2020-04-01 08:33:00,1.62932,251,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,-0.49266,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396515",2020-04-01 08:34:00,1.64782,256,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,-0.50526,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396516",2020-04-01 08:35:00,1.66343,259,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.2,-0.51786,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396517",2020-04-01 08:36:00,1.24309,263,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.2,-0.4725,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396518",2020-04-01 08:37:00,1.67403,266,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.5,-0.42903,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396519",2020-04-01 08:38:00,1.74157,271,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.5,-0.37926,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396520",2020-04-01 08:39:00,1.7901,274,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.6,-0.39438,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396521",2020-04-01 08:40:00,1.73427,279,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.6,-0.3906,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396522",2020-04-01 08:41:00,1.89859,282,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22.5,21.5,22,22,2.7,-0.4221,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396523",2020-04-01 08:42:00,1.52268,287,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,2.9,-0.6363,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396524",2020-04-01 08:43:00,1.21511,291,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,2.8,-0.64386,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396525",2020-04-01 08:44:00,1.43958,295,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,2.8,-0.66906,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396526",2020-04-01 08:45:00,1.40816,300,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3,-0.6993,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396527",2020-04-01 08:46:00,1.34776,303,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3.1,-0.69174,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396528",2020-04-01 08:47:00,1.36445,308,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3.1,-0.75663,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396529",2020-04-01 08:48:00,1.2727,313,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3,-0.76419,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396530",2020-04-01 08:49:00,1.28447,316,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3.1,-0.7938,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396531",2020-04-01 08:50:00,1.29329,321,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3.2,-0.79569,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"396532",2020-04-01 08:51:00,1.18962,323,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.4,-0.8253,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396533",2020-04-01 08:52:00,1.12855,329,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.5,-0.84546,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"396534",2020-04-01 08:53:00,1.26793,332,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.6,-0.85806,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396535",2020-04-01 08:54:00,1.27586,337,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.7,-0.87003,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396536",2020-04-01 08:55:00,1.28794,340,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.8,-0.88956,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396537",2020-04-01 08:56:00,1.31716,343,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.8,-0.91728,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396538",2020-04-01 08:57:00,1.20558,348,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,3.9,-0.93492,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396539",2020-04-01 08:58:00,1.35487,353,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,4,-0.92169,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396540",2020-04-01 08:59:00,1.64098,356,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,4,-0.92736,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396541",2020-04-01 09:00:00,1.1943,362,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,4.1,-0.93303,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396542",2020-04-01 09:01:00,0.850094,366,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,4.2,-0.99099,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396543",2020-04-01 09:02:00,0.915902,370,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22.5,21.5,22,22.5,4.4,-1.03068,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"396544",2020-04-01 09:03:00,0.831954,373,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.5,-1.05273,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396545",2020-04-01 09:04:00,0.760718,380,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.8,-1.07226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396546",2020-04-01 09:05:00,1.02646,383,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5.3,-1.09683,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396547",2020-04-01 09:06:00,1.11403,386,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5.7,-1.11195,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396548",2020-04-01 09:07:00,0.850262,392,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.1,-1.13526,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396549",2020-04-01 09:08:00,1.15623,395,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.2,-1.15983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396550",2020-04-01 09:09:00,1.39432,400,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.8,-1.17873,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396551",2020-04-01 09:10:00,1.51113,403,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.6,-1.2285,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396552",2020-04-01 09:11:00,1.56119,407,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.2,-1.23165,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396553",2020-04-01 09:12:00,1.44906,413,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,6.3,-1.15983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396554",2020-04-01 09:13:00,1.49424,418,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5.2,-1.07856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396555",2020-04-01 09:14:00,1.50993,421,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.1,-1.1277,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396556",2020-04-01 09:15:00,1.59585,427,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,3.6,-1.23543,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396557",2020-04-01 09:16:00,1.63621,430,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.1,-0.28665,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396558",2020-04-01 09:17:00,1.55249,435,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.8,-1.35891,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396559",2020-04-01 09:18:00,1.34723,438,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5.1,-1.386,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396560",2020-04-01 09:19:00,1.65641,442,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5.2,-1.39356,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396561",2020-04-01 09:20:00,1.60224,446,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,5,-1.4175,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396562",2020-04-01 09:21:00,1.35131,450,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22.5,21.5,22,22.5,4.1,-1.43703,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396563",2020-04-01 09:22:00,1.305,454,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22,22.5,21.5,22,22.5,4.6,-1.46034,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396564",2020-04-01 09:23:00,1.30515,458,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22,22.5,21.5,22,22.5,5.7,-1.50003,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396565",2020-04-01 09:24:00,1.30677,464,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22,22.5,21.5,22,22.5,7,-1.49499,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396566",2020-04-01 09:25:00,1.53971,467,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,7.3,-1.50633,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396567",2020-04-01 09:26:00,1.26273,470,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,7.4,-1.512,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396568",2020-04-01 09:27:00,1.23157,475,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,7.4,-1.51326,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396569",2020-04-01 09:28:00,1.22326,482,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,5.9,-1.47546,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396570",2020-04-01 09:29:00,1.34249,482,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,6.4,-1.4931,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396571",2020-04-01 09:30:00,1.0669,490,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,7.2,-1.5372,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396572",2020-04-01 09:31:00,1.20388,493,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,6.5,-1.58067,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396573",2020-04-01 09:32:00,1.1059,498,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,6.6,-1.69533,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396574",2020-04-01 09:33:00,1.25238,503,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,5.1,-1.72809,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396575",2020-04-01 09:34:00,1.24613,509,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,5.5,-1.77408,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396576",2020-04-01 09:35:00,1.28102,512,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,6.4,-1.8081,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396577",2020-04-01 09:36:00,1.51156,517,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,7.3,-1.8333,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396578",2020-04-01 09:37:00,1.40475,520,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22,22.5,6,-1.85283,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396579",2020-04-01 09:38:00,1.70403,526,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.5,-1.87929,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396580",2020-04-01 09:39:00,1.42678,529,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.6,-1.87236,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396581",2020-04-01 09:40:00,1.43164,533,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.2,-1.91835,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396582",2020-04-01 09:41:00,1.57133,538,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.2,-1.93725,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396583",2020-04-01 09:42:00,1.4102,541,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.7,-1.95426,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396584",2020-04-01 09:43:00,1.37188,546,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.9,-1.97883,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396585",2020-04-01 09:44:00,1.30143,549,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.2,-2.00151,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"396586",2020-04-01 09:45:00,0.942865,553,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.6,-2.07963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396587",2020-04-01 09:46:00,0.487891,558,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.3,-2.03616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396588",2020-04-01 09:47:00,0,563,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.8,-2.142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396589",2020-04-01 09:48:00,0,567,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.3,-2.1609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396590",2020-04-01 09:49:00,0,573,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,3.9,-2.1672,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396591",2020-04-01 09:50:00,0,575,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.6,-2.19303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396592",2020-04-01 09:51:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,4.6,-2.21193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396593",2020-04-01 09:52:00,0,582,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,5.2,-2.22516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396594",2020-04-01 09:53:00,0,586,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.3,-2.01474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396595",2020-04-01 09:54:00,0,590,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.5,-2.01033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396596",2020-04-01 09:55:00,0,594,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,5.9,-2.1735,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
