"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"396597",2020-04-01 09:56:00,0,597,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.4,-2.20122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396598",2020-04-01 09:57:00,0,604,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7,-2.33793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396599",2020-04-01 09:58:00,0,610,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.2,-2.35494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396600",2020-04-01 09:59:00,0,613,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.5,-2.35809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396601",2020-04-01 10:00:00,0,617,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.7,-2.5074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396602",2020-04-01 10:01:00,0,623,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,8.1,-2.46456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396603",2020-04-01 10:02:00,0,626,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.8,-2.49984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396604",2020-04-01 10:03:00,0,630,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.8,-2.45889,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396605",2020-04-01 10:04:00,0,636,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.5,-2.47716,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396606",2020-04-01 10:05:00,0,641,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7.3,-2.46078,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396607",2020-04-01 10:06:00,0,646,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.8,-2.48346,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396608",2020-04-01 10:07:00,0,650,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,5.2,-2.48913,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396609",2020-04-01 10:08:00,0,655,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,5.5,-2.47149,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396610",2020-04-01 10:09:00,0,659,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6.6,-2.4885,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396611",2020-04-01 10:10:00,0,662,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,7,-2.49669,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396612",2020-04-01 10:11:00,0,665,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,22.5,6,-2.52063,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396613",2020-04-01 10:12:00,0.532585,670,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7,-2.52756,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396614",2020-04-01 10:13:00,1.39627,675,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,6.3,-2.48346,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396615",2020-04-01 10:14:00,2.13679,676,0,16,23,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,6.6,-2.44566,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"396616",2020-04-01 10:15:00,2.34121,682,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.1,-2.42739,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396617",2020-04-01 10:16:00,2.66785,685,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.8,-2.34549,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396618",2020-04-01 10:17:00,2.17527,685,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,8.1,-2.69829,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396619",2020-04-01 10:18:00,1.75794,690,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.7,-2.71656,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396620",2020-04-01 10:19:00,1.39594,694,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.2,-2.76444,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396621",2020-04-01 10:20:00,1.43005,701,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7,-2.77326,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396622",2020-04-01 10:21:00,1.33191,706,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,6,-2.80413,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396623",2020-04-01 10:22:00,1.2236,709,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,6.5,-2.83563,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396624",2020-04-01 10:23:00,0.93138,715,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7,-2.8539,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396625",2020-04-01 10:24:00,0.85472,718,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.2,-2.86965,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396626",2020-04-01 10:25:00,0.899642,720,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.3,-2.88414,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396627",2020-04-01 10:26:00,0.957979,725,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,6.4,-2.89296,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396628",2020-04-01 10:27:00,1.21482,728,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.2,-2.91438,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396629",2020-04-01 10:28:00,1.28203,733,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.4,-2.70963,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396630",2020-04-01 10:29:00,1.30068,736,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.7,-2.69829,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396631",2020-04-01 10:30:00,1.16473,740,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,22.5,23,7.4,-2.78586,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396632",2020-04-01 10:31:00,1.32562,744,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,21.5,23,23,7.4,-2.86272,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"396633",2020-04-01 10:32:00,1.42205,750,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,23,23,7.6,-2.90682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396634",2020-04-01 10:33:00,1.34584,753,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,21.5,23,23,7.6,-3.03786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396635",2020-04-01 10:34:00,0.831234,754,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,8.2,-3.05109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396636",2020-04-01 10:35:00,0,757,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,8.2,-3.06243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396637",2020-04-01 10:36:00,0,764,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,7.7,-3.07818,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396638",2020-04-01 10:37:00,0,766,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,6.2,-3.14433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396639",2020-04-01 10:38:00,0,771,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,6.5,-3.16323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396640",2020-04-01 10:39:00,0.0385123,773,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,7.4,-3.16386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396641",2020-04-01 10:40:00,0,776,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,7.6,-3.15504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396642",2020-04-01 10:41:00,0,782,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,8.1,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396643",2020-04-01 10:42:00,0,784,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,7.2,-3.16449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396644",2020-04-01 10:43:00,0,787,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,6.8,-3.17961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396645",2020-04-01 10:44:00,0,794,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,21.5,23,23,8.3,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396646",2020-04-01 10:45:00,0,796,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,9,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396647",2020-04-01 10:46:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,8.6,-3.23127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396648",2020-04-01 10:47:00,0,804,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,9.6,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396649",2020-04-01 10:48:00,0,811,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,8.7,-3.21552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396650",2020-04-01 10:49:00,0,815,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.9,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396651",2020-04-01 10:50:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.6,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396652",2020-04-01 10:51:00,0,823,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,6.8,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396653",2020-04-01 10:52:00,0,823,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.1,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396654",2020-04-01 10:53:00,0,826,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.6,-3.19788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396655",2020-04-01 10:54:00,0,832,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.5,-3.18969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396656",2020-04-01 10:55:00,0,836,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7,-3.18087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396657",2020-04-01 10:56:00,0,837,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.9,-3.17016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396658",2020-04-01 10:57:00,0,842,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.9,-2.91186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396659",2020-04-01 10:58:00,0,842,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.1,-2.86776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396660",2020-04-01 10:59:00,0,848,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,6.4,-2.95596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396661",2020-04-01 11:00:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.2,-3.03723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396662",2020-04-01 11:01:00,0,853,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.7,-3.01896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396663",2020-04-01 11:02:00,0,858,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.7,-3.30246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396664",2020-04-01 11:03:00,0,864,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.6,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396665",2020-04-01 11:04:00,0,866,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,6.9,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396666",2020-04-01 11:05:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,8.8,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396667",2020-04-01 11:06:00,0,870,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,8.7,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396668",2020-04-01 11:07:00,0,875,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,7.5,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396669",2020-04-01 11:08:00,0,879,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.8,-3.41712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396670",2020-04-01 11:09:00,0,882,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.7,-3.41019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396671",2020-04-01 11:10:00,0,880,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.7,-3.41208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396672",2020-04-01 11:11:00,0,885,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23,23,5.4,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396673",2020-04-01 11:12:00,0,889,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,6.9,-3.43728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396674",2020-04-01 11:13:00,0,892,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,6.7,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396675",2020-04-01 11:14:00,0,897,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,6.5,-3.46941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396676",2020-04-01 11:15:00,0,902,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,5.8,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396677",2020-04-01 11:16:00,0,907,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,6,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396678",2020-04-01 11:17:00,0,912,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,7.9,-3.52233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396679",2020-04-01 11:18:00,0,914,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,8.8,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396680",2020-04-01 11:19:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,9.1,-3.52611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396681",2020-04-01 11:20:00,0,921,0,16,23,23,22,16,16,16,0,0,22.5,24,23,22.5,22,23.5,23,7.7,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396682",2020-04-01 11:21:00,0,926,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396683",2020-04-01 11:22:00,0,926,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.4,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396684",2020-04-01 11:23:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.2,-3.56832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396685",2020-04-01 11:24:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.1,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396686",2020-04-01 11:25:00,0,940,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.7,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396687",2020-04-01 11:26:00,0,944,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.1,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396688",2020-04-01 11:27:00,0,946,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.7,-3.47697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396689",2020-04-01 11:28:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.8,-3.50343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396690",2020-04-01 11:29:00,0,952,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.7,-3.62754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396691",2020-04-01 11:30:00,0,956,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.1,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396692",2020-04-01 11:31:00,0,960,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.6,-3.65841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396693",2020-04-01 11:32:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.9,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396694",2020-04-01 11:33:00,0,967,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,7.4,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396695",2020-04-01 11:34:00,0,967,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.7,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396696",2020-04-01 11:35:00,0,973,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.9,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396697",2020-04-01 11:36:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.3,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396698",2020-04-01 11:37:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,11,-3.75228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396699",2020-04-01 11:38:00,0,981,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.6,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396700",2020-04-01 11:39:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.5,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396701",2020-04-01 11:40:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.7,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396702",2020-04-01 11:41:00,0,994,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.4,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396703",2020-04-01 11:42:00,0,998,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,7.5,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396704",2020-04-01 11:43:00,0,997,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.3,-3.84804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396705",2020-04-01 11:44:00,0,1001,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.2,-3.86694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396706",2020-04-01 11:45:00,0,1002,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.4,-3.8871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396707",2020-04-01 11:46:00,0,1011,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.2,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396708",2020-04-01 11:47:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,7.9,-3.90411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396709",2020-04-01 11:48:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,7.7,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396710",2020-04-01 11:49:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,6.9,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396711",2020-04-01 11:50:00,0,1014,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,7.5,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396712",2020-04-01 11:51:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.2,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396713",2020-04-01 11:52:00,0,1020,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.5,-3.62691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396714",2020-04-01 11:53:00,0,1024,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.8,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396715",2020-04-01 11:54:00,0,1022,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.3,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396716",2020-04-01 11:55:00,0,1028,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,10.6,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396717",2020-04-01 11:56:00,0,1032,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,11.5,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396718",2020-04-01 11:57:00,0,1035,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.8,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396719",2020-04-01 11:58:00,0,1034,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,8.1,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396720",2020-04-01 11:59:00,0,1034,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,22.5,22,23.5,23,9.3,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396721",2020-04-01 12:00:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,10.5,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396722",2020-04-01 12:01:00,0,1045,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,11.2,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396723",2020-04-01 12:02:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,10.9,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396724",2020-04-01 12:03:00,0,1043,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,10.8,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396725",2020-04-01 12:04:00,0,1041,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.9,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396726",2020-04-01 12:05:00,0,1044,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.9,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396727",2020-04-01 12:06:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,10.1,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396728",2020-04-01 12:07:00,0,1050,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.2,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396729",2020-04-01 12:08:00,0,1054,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.9,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396730",2020-04-01 12:09:00,0,1055,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.2,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396731",2020-04-01 12:10:00,0,1057,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,8.9,-3.84615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396732",2020-04-01 12:11:00,0,1059,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,8.8,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396733",2020-04-01 12:12:00,0,1068,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23,9.7,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396734",2020-04-01 12:13:00,0,1071,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.5,-3.85749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396735",2020-04-01 12:14:00,0,1074,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.3,-3.8619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396736",2020-04-01 12:15:00,0,1076,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.9,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396737",2020-04-01 12:16:00,0,1078,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.6,-3.42972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396738",2020-04-01 12:17:00,0,1082,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.6,-3.86694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396739",2020-04-01 12:18:00,0,1083,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.4,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396740",2020-04-01 12:19:00,0,1086,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.3,-4.08177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396741",2020-04-01 12:20:00,0,1089,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.1,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396742",2020-04-01 12:21:00,0,1091,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.5,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396743",2020-04-01 12:22:00,0,1095,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.8,-4.22289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396744",2020-04-01 12:23:00,0,1096,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,7.4,-4.2651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396745",2020-04-01 12:24:00,0,1097,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,7.3,-4.2903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396746",2020-04-01 12:25:00,0,1102,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.2,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396747",2020-04-01 12:26:00,0,1104,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.1,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396748",2020-04-01 12:27:00,0,1108,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.9,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396749",2020-04-01 12:28:00,0,1108,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.6,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396750",2020-04-01 12:29:00,0,1115,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.4,-4.33503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396751",2020-04-01 12:30:00,0,1118,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.3,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396752",2020-04-01 12:31:00,0,1119,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.1,-4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396753",2020-04-01 12:32:00,0,1118,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,7.9,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396754",2020-04-01 12:33:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.3,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396755",2020-04-01 12:34:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.5,-4.3848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396756",2020-04-01 12:35:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.5,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396757",2020-04-01 12:36:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.7,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396758",2020-04-01 12:37:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396759",2020-04-01 12:38:00,0,1123,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.5,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396760",2020-04-01 12:39:00,0,1122,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.6,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396761",2020-04-01 12:40:00,0,1125,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.8,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396762",2020-04-01 12:41:00,0,1124,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.2,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396763",2020-04-01 12:42:00,0,1129,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.8,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396764",2020-04-01 12:43:00,0,1131,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.2,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396765",2020-04-01 12:44:00,0,1128,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.2,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396766",2020-04-01 12:45:00,0,1126,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.3,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396767",2020-04-01 12:46:00,0,1133,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396768",2020-04-01 12:47:00,0,1133,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,8.9,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396769",2020-04-01 12:48:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.1,-4.6809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396770",2020-04-01 12:49:00,0,1136,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.6,-4.68909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396771",2020-04-01 12:50:00,0,1137,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.3,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396772",2020-04-01 12:51:00,0,1138,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.4,-4.72122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396773",2020-04-01 12:52:00,0,1138,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.4,-4.74012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396774",2020-04-01 12:53:00,0,1143,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11,-4.79682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396775",2020-04-01 12:54:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.3,-4.80816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396776",2020-04-01 12:55:00,0,1143,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.8,-4.78926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396777",2020-04-01 12:56:00,0,1143,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.5,-4.78926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396778",2020-04-01 12:57:00,0,1144,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.8,-4.78863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396779",2020-04-01 12:58:00,0,1147,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.1,-4.77036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396780",2020-04-01 12:59:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.5,-4.78926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396781",2020-04-01 13:00:00,0,1149,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.4,-4.75839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396782",2020-04-01 13:01:00,0,1148,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.7,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396783",2020-04-01 13:02:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12.5,-4.47615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396784",2020-04-01 13:03:00,0,1149,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12.7,-4.56624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396785",2020-04-01 13:04:00,0,1152,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12.3,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396786",2020-04-01 13:05:00,0,1154,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,13.1,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396787",2020-04-01 13:06:00,0,1157,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12.6,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396788",2020-04-01 13:07:00,0,1159,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12.6,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396789",2020-04-01 13:08:00,0,1162,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.4,-4.79241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396790",2020-04-01 13:09:00,0,1164,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.3,-4.75713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396791",2020-04-01 13:10:00,0,1160,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.3,-4.69917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396792",2020-04-01 13:11:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.9,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396793",2020-04-01 13:12:00,0,1159,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,11.6,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396794",2020-04-01 13:13:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,12,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396795",2020-04-01 13:14:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,10.7,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396796",2020-04-01 13:15:00,0,1164,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.8,-4.27833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396797",2020-04-01 13:16:00,0,1163,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22,23.5,23.5,9.5,-4.20588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396798",2020-04-01 13:17:00,0,1164,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,9.6,-4.59837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396799",2020-04-01 13:18:00,0,1163,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,9,-4.59711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396800",2020-04-01 13:19:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.8,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396801",2020-04-01 13:20:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,9.1,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396802",2020-04-01 13:21:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.2,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396803",2020-04-01 13:22:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.3,-4.5927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396804",2020-04-01 13:23:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.3,-4.30857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396805",2020-04-01 13:24:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.8,-4.30731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396806",2020-04-01 13:25:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.8,-4.46292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396807",2020-04-01 13:26:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.3,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396808",2020-04-01 13:27:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.5,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396809",2020-04-01 13:28:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.7,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396810",2020-04-01 13:29:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.4,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396811",2020-04-01 13:30:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13.1,-4.59018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396812",2020-04-01 13:31:00,0,1170,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396813",2020-04-01 13:32:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.4,-4.59711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396814",2020-04-01 13:33:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.3,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396815",2020-04-01 13:34:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.1,-4.60782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396816",2020-04-01 13:35:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.6,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396817",2020-04-01 13:36:00,0,1166,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.2,-4.60215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396818",2020-04-01 13:37:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.4,-4.59585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396819",2020-04-01 13:38:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13.3,-4.59774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396820",2020-04-01 13:39:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13.4,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396821",2020-04-01 13:40:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,14.1,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396822",2020-04-01 13:41:00,0,1172,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,14.4,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396823",2020-04-01 13:42:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13.5,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396824",2020-04-01 13:43:00,0,1172,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.7,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396825",2020-04-01 13:44:00,0,1176,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396826",2020-04-01 13:45:00,0,1169,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.1,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396827",2020-04-01 13:46:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.7,-4.38228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396828",2020-04-01 13:47:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.4,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396829",2020-04-01 13:48:00,0,1171,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10.4,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396830",2020-04-01 13:49:00,0,1171,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.6,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396831",2020-04-01 13:50:00,0,1172,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.8,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396832",2020-04-01 13:51:00,0,1170,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.4,-4.64436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396833",2020-04-01 13:52:00,0,1170,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.5,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396834",2020-04-01 13:53:00,0,1165,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,13,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396835",2020-04-01 13:54:00,0,1167,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,11.6,-4.66263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396836",2020-04-01 13:55:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,10,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396837",2020-04-01 13:56:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,9.6,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396838",2020-04-01 13:57:00,0,1168,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,9.9,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396839",2020-04-01 13:58:00,0,1165,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,10.8,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396840",2020-04-01 13:59:00,0,1163,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.4,-4.74012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396841",2020-04-01 14:00:00,0,1162,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,11.6,-4.73886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396842",2020-04-01 14:01:00,0,1162,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,10.7,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396843",2020-04-01 14:02:00,0,1160,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,11.2,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396844",2020-04-01 14:03:00,0,1165,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.4,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396845",2020-04-01 14:04:00,0,1163,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13,-4.40811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396846",2020-04-01 14:05:00,0,1158,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.4,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396847",2020-04-01 14:06:00,0,1163,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.1,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396848",2020-04-01 14:07:00,0,1162,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396849",2020-04-01 14:08:00,0,1161,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.4,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396850",2020-04-01 14:09:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.5,-4.70736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396851",2020-04-01 14:10:00,0,1160,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.4,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396852",2020-04-01 14:11:00,0,1158,0,16,23,23,22,16,16,16,0,0,22.5,24,24,22.5,22.5,23.5,23.5,12.2,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396853",2020-04-01 14:12:00,0,1153,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.1,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396854",2020-04-01 14:13:00,0,1155,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396855",2020-04-01 14:14:00,0,1158,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.2,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396856",2020-04-01 14:15:00,0,1151,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,10.7,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396857",2020-04-01 14:16:00,0,1156,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,10.6,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396858",2020-04-01 14:17:00,0,1154,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.1,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396859",2020-04-01 14:18:00,0,1150,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.4,-4.69602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396860",2020-04-01 14:19:00,0,1146,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396861",2020-04-01 14:20:00,0,1142,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.1,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396862",2020-04-01 14:21:00,0,1143,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.3,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396863",2020-04-01 14:22:00,0,1144,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,14.1,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396864",2020-04-01 14:23:00,0,1143,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.6,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396865",2020-04-01 14:24:00,0,1142,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.7,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396866",2020-04-01 14:25:00,0,1140,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.8,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396867",2020-04-01 14:26:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.7,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396868",2020-04-01 14:27:00,0,1139,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,11.3,-4.31109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396869",2020-04-01 14:28:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,12.3,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396870",2020-04-01 14:29:00,0,1132,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.3,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396871",2020-04-01 14:30:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.4,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396872",2020-04-01 14:31:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,13.3,-4.59648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396873",2020-04-01 14:32:00,0,1134,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,14.5,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396874",2020-04-01 14:33:00,0,1133,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,15.1,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396875",2020-04-01 14:34:00,0,1135,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,15.8,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396876",2020-04-01 14:35:00,0,1125,0,16,23,23,22,16,16,16,0,0,23,24,24,22.5,22.5,23.5,23.5,15.9,-4.55112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396877",2020-04-01 14:36:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396878",2020-04-01 14:37:00,0,1125,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,11.7,-4.55868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396879",2020-04-01 14:38:00,0,1121,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13,-4.53978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396880",2020-04-01 14:39:00,0,1118,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.6,-4.53411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396881",2020-04-01 14:40:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396882",2020-04-01 14:41:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.51773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396883",2020-04-01 14:42:00,0,1111,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.2,-4.49946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396884",2020-04-01 14:43:00,0,1110,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.7,-4.45221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396885",2020-04-01 14:44:00,0,1106,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.2,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396886",2020-04-01 14:45:00,0,1104,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396887",2020-04-01 14:46:00,0,1102,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14,-4.1517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396888",2020-04-01 14:47:00,0,1098,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.2,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396889",2020-04-01 14:48:00,0,1103,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.7,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396890",2020-04-01 14:49:00,0,1100,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.5,-4.4478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396891",2020-04-01 14:50:00,0,1094,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.6,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396892",2020-04-01 14:51:00,0,1097,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.5,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396893",2020-04-01 14:52:00,0,1089,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.7,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396894",2020-04-01 14:53:00,0,1088,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.3,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396895",2020-04-01 14:54:00,0,1090,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396896",2020-04-01 14:55:00,0,1091,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.4,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396897",2020-04-01 14:56:00,0,1085,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.1,-4.37346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396898",2020-04-01 14:57:00,0,1083,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.7,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396899",2020-04-01 14:58:00,0,1084,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.7,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396900",2020-04-01 14:59:00,0,1083,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15.1,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396901",2020-04-01 15:00:00,0,1081,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15.2,-4.347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396902",2020-04-01 15:01:00,0,1068,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.7,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396903",2020-04-01 15:02:00,0,1071,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15.1,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396904",2020-04-01 15:03:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15.1,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396905",2020-04-01 15:04:00,0,1067,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.2,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396906",2020-04-01 15:05:00,0,1063,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.6,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396907",2020-04-01 15:06:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.8,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396908",2020-04-01 15:07:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,14.6,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396909",2020-04-01 15:08:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15.4,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396910",2020-04-01 15:09:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,15,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396911",2020-04-01 15:10:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.8,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396912",2020-04-01 15:11:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.7,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396913",2020-04-01 15:12:00,0,1050,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396914",2020-04-01 15:13:00,0,1050,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.18887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396915",2020-04-01 15:14:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.4,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396916",2020-04-01 15:15:00,0,1045,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.2,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396917",2020-04-01 15:16:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.1,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396918",2020-04-01 15:17:00,0,1041,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.6,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
