"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"396919",2020-04-01 15:18:00,0,1038,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.2,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396920",2020-04-01 15:19:00,0,1038,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.3,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396921",2020-04-01 15:20:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.3,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396922",2020-04-01 15:21:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,12.8,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396923",2020-04-01 15:22:00,0,1025,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.2,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396924",2020-04-01 15:23:00,0,1026,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-3.86064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396925",2020-04-01 15:24:00,0,1024,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.5,-4.0635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396926",2020-04-01 15:25:00,0,1023,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.2,-4.02822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396927",2020-04-01 15:26:00,0,1020,0,16,23,23,22,16,16,16,0,0,23,23.5,24,22.5,22.5,23.5,23.5,13.9,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396928",2020-04-01 15:27:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,13.8,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396929",2020-04-01 15:28:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.9,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396930",2020-04-01 15:29:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.3,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396931",2020-04-01 15:30:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.4,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396932",2020-04-01 15:31:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,11.8,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396933",2020-04-01 15:32:00,0,999,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,11.3,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396934",2020-04-01 15:33:00,0,995,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,11.4,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396935",2020-04-01 15:34:00,0,989,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,11.4,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396936",2020-04-01 15:35:00,0,983,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,11.2,-3.97152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396937",2020-04-01 15:36:00,0,981,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.7,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396938",2020-04-01 15:37:00,0,973,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,13.9,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396939",2020-04-01 15:38:00,0,976,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,14.5,-3.92238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396940",2020-04-01 15:39:00,0,980,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,15,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396941",2020-04-01 15:40:00,0,973,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,14.9,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396942",2020-04-01 15:41:00,0,947,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,14.6,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396943",2020-04-01 15:42:00,0,963,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,14.5,-3.70818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396944",2020-04-01 15:43:00,0,958,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,14.1,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396945",2020-04-01 15:44:00,0,953,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,13,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396946",2020-04-01 15:45:00,0,952,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.7,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396947",2020-04-01 15:46:00,0,951,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,23.5,12.8,-3.80772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396948",2020-04-01 15:47:00,0,952,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.4,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396949",2020-04-01 15:48:00,0,957,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,11.3,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396950",2020-04-01 15:49:00,0,953,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.5,-3.79512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396951",2020-04-01 15:50:00,0,947,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.9,-3.77181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396952",2020-04-01 15:51:00,0,943,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396953",2020-04-01 15:52:00,0,935,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396954",2020-04-01 15:53:00,0,932,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.5,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396955",2020-04-01 15:54:00,0,931,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.9,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396956",2020-04-01 15:55:00,0,926,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.7,-3.6981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396957",2020-04-01 15:56:00,0,919,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.2,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396958",2020-04-01 15:57:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.8,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396959",2020-04-01 15:58:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.4,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396960",2020-04-01 15:59:00,0,912,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.5,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396961",2020-04-01 16:00:00,0,906,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396962",2020-04-01 16:01:00,0,904,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.7,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396963",2020-04-01 16:02:00,0,902,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.1,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396964",2020-04-01 16:03:00,0,901,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.7,-3.17394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396965",2020-04-01 16:04:00,0,900,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.7,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396966",2020-04-01 16:05:00,0,902,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.6,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396967",2020-04-01 16:06:00,0,897,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.4,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396968",2020-04-01 16:07:00,0,895,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396969",2020-04-01 16:08:00,0,891,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,14,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396970",2020-04-01 16:09:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.8,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396971",2020-04-01 16:10:00,0,880,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.5,-3.3075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396972",2020-04-01 16:11:00,0,877,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.5,-3.30624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396973",2020-04-01 16:12:00,0,872,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13.5,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396974",2020-04-01 16:13:00,0,871,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.26529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396975",2020-04-01 16:14:00,0,866,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.9,-3.2634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396976",2020-04-01 16:15:00,0,862,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396977",2020-04-01 16:16:00,0,856,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,13,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396978",2020-04-01 16:17:00,0,853,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.3,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396979",2020-04-01 16:18:00,0,851,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.1,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396980",2020-04-01 16:19:00,0,846,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.7,-3.19095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396981",2020-04-01 16:20:00,0,842,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,23.5,24,12.1,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396982",2020-04-01 16:21:00,0,838,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,11.9,-3.17268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396983",2020-04-01 16:22:00,0,831,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.4,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396984",2020-04-01 16:23:00,0,830,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.3,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396985",2020-04-01 16:24:00,0,825,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.5,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396986",2020-04-01 16:25:00,0,824,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.5,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396987",2020-04-01 16:26:00,0,819,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,13.1,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396988",2020-04-01 16:27:00,0,814,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.2,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396989",2020-04-01 16:28:00,0,810,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.2,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396990",2020-04-01 16:29:00,0,805,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396991",2020-04-01 16:30:00,0,803,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.1,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396992",2020-04-01 16:31:00,0,798,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,12.5,-3.00132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396993",2020-04-01 16:32:00,0,793,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,13.2,-2.99187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396994",2020-04-01 16:33:00,0,788,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,22.5,24,24,13.1,-2.95974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396995",2020-04-01 16:34:00,0,786,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24,13.9,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396996",2020-04-01 16:35:00,0,784,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24,12.8,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396997",2020-04-01 16:36:00,0,781,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,13,-2.94588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396998",2020-04-01 16:37:00,0,778,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.8,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"396999",2020-04-01 16:38:00,0,774,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12,-2.9169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397000",2020-04-01 16:39:00,0,769,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.3,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397001",2020-04-01 16:40:00,0,762,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.7,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397002",2020-04-01 16:41:00,0,758,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.8,-2.83437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397003",2020-04-01 16:42:00,0,756,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.8,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397004",2020-04-01 16:43:00,0,755,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.3,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397005",2020-04-01 16:44:00,0,751,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.9,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397006",2020-04-01 16:45:00,0,746,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.4,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397007",2020-04-01 16:46:00,0,741,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,11.6,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397008",2020-04-01 16:47:00,0,734,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.1,-2.42172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397009",2020-04-01 16:48:00,0,731,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397010",2020-04-01 16:49:00,0,726,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.4,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397011",2020-04-01 16:50:00,0,723,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.7,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397012",2020-04-01 16:51:00,0,718,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,13.1,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397013",2020-04-01 16:52:00,0,716,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,13.4,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397014",2020-04-01 16:53:00,0,709,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.5,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397015",2020-04-01 16:54:00,0,705,0,16,23,23,22,16,16,16,0,0,23,23.5,24,23,23,24,24.5,12.8,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397016",2020-04-01 16:55:00,0,701,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.7,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397017",2020-04-01 16:56:00,0,699,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.2,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397018",2020-04-01 16:57:00,0,697,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.3,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397019",2020-04-01 16:58:00,0,691,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397020",2020-04-01 16:59:00,0,685,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.9,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397021",2020-04-01 17:00:00,0,682,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.1,-2.38455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397022",2020-04-01 17:01:00,0,675,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12,-2.34738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397023",2020-04-01 17:02:00,0,671,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.1,-2.36061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397024",2020-04-01 17:03:00,0,666,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.5,-2.33919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397025",2020-04-01 17:04:00,0,661,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.3,-2.31714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397026",2020-04-01 17:05:00,0,656,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397027",2020-04-01 17:06:00,0,650,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.1,-2.27178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397028",2020-04-01 17:07:00,0,643,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.7,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397029",2020-04-01 17:08:00,0,638,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.6,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397030",2020-04-01 17:09:00,0,633,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12,-2.19681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397031",2020-04-01 17:10:00,0,628,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.6,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397032",2020-04-01 17:11:00,0,624,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.3,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397033",2020-04-01 17:12:00,0,619,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.4,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397034",2020-04-01 17:13:00,0,617,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.2,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397035",2020-04-01 17:14:00,0,613,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.9,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397036",2020-04-01 17:15:00,0,609,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,11.9,-1.81503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397037",2020-04-01 17:16:00,0,605,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,24.5,12.4,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397038",2020-04-01 17:17:00,0,602,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12.3,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397039",2020-04-01 17:18:00,0,598,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12.3,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397040",2020-04-01 17:19:00,0,594,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12.1,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397041",2020-04-01 17:20:00,0,588,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12.3,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397042",2020-04-01 17:21:00,0,583,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397043",2020-04-01 17:22:00,0,578,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,11.9,-1.82574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397044",2020-04-01 17:23:00,0,571,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,11.8,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397045",2020-04-01 17:24:00,0,567,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397046",2020-04-01 17:25:00,0,564,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397047",2020-04-01 17:26:00,0,560,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,11.9,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397048",2020-04-01 17:27:00,0,557,0,16,23,23,22,16,16,16,0,0,23,24,24,23,23,24,25,12.2,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397049",2020-04-01 17:28:00,0,551,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,25,12.4,-1.56618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397050",2020-04-01 17:29:00,0,545,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,25,12,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397051",2020-04-01 17:30:00,0,541,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,25,12.1,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397052",2020-04-01 17:31:00,0,535,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,25,12.4,-1.57437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397053",2020-04-01 17:32:00,0,531,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.2,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397054",2020-04-01 17:33:00,0,526,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,11.9,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397055",2020-04-01 17:34:00,0,524,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,11.4,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397056",2020-04-01 17:35:00,0,520,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,11.4,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397057",2020-04-01 17:36:00,0,515,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,11.2,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397058",2020-04-01 17:37:00,0,509,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397059",2020-04-01 17:38:00,0,506,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.4,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397060",2020-04-01 17:39:00,0,501,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.2,-1.23354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397061",2020-04-01 17:40:00,0,497,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.2,-1.32552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397062",2020-04-01 17:41:00,0,491,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.6,-1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397063",2020-04-01 17:42:00,0,485,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.7,-1.41372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397064",2020-04-01 17:43:00,0,480,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,13,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397065",2020-04-01 17:44:00,0,475,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,13.3,-1.38978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397066",2020-04-01 17:45:00,0,469,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,13.2,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397067",2020-04-01 17:46:00,0,463,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.8,-1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397068",2020-04-01 17:47:00,0,461,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,12.6,-1.32741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397069",2020-04-01 17:48:00,0,440,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,13.2,-1.30284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397070",2020-04-01 17:49:00,0,296,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,12.1,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397071",2020-04-01 17:50:00,0,252,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,12.1,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397072",2020-04-01 17:51:00,0,275,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,11.8,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397073",2020-04-01 17:52:00,0,257,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,11.8,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397074",2020-04-01 17:53:00,0,145,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,11.8,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397075",2020-04-01 17:54:00,0,65,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,11.6,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397076",2020-04-01 17:55:00,0,65,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25.5,10.9,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397077",2020-04-01 17:56:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,10.5,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397078",2020-04-01 17:57:00,0,185,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,10.5,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397079",2020-04-01 17:58:00,0,246,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,10.8,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397080",2020-04-01 17:59:00,0,273,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,10.9,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397081",2020-04-01 18:00:00,0,305,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.4,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397082",2020-04-01 18:01:00,0,332,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,10.8,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397083",2020-04-01 18:02:00,0,162,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11,-1.02942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397084",2020-04-01 18:03:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.1,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397085",2020-04-01 18:04:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397086",2020-04-01 18:05:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.3,-0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397087",2020-04-01 18:06:00,0,378,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397088",2020-04-01 18:07:00,0,374,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397089",2020-04-01 18:08:00,0,364,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397090",2020-04-01 18:09:00,0,359,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397091",2020-04-01 18:10:00,0,350,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397092",2020-04-01 18:11:00,0,353,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25.5,11.2,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397093",2020-04-01 18:12:00,0,241,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.2,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397094",2020-04-01 18:13:00,0,214,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.2,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397095",2020-04-01 18:14:00,0,224,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.2,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397096",2020-04-01 18:15:00,0,321,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.2,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397097",2020-04-01 18:16:00,0,249,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.2,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397098",2020-04-01 18:17:00,0,292,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.1,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397099",2020-04-01 18:18:00,0,316,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,25.5,11.1,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397100",2020-04-01 18:19:00,0,318,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.1,-0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397101",2020-04-01 18:20:00,0,302,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.1,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397102",2020-04-01 18:21:00,0,297,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.2,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397103",2020-04-01 18:22:00,0,252,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.3,-0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397104",2020-04-01 18:23:00,0,207,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.3,-0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397105",2020-04-01 18:24:00,0,202,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397106",2020-04-01 18:25:00,0,238,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397107",2020-04-01 18:26:00,0,260,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397108",2020-04-01 18:27:00,0,200,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397109",2020-04-01 18:28:00,0,169,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397110",2020-04-01 18:29:00,0,151,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397111",2020-04-01 18:30:00,0,95,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397112",2020-04-01 18:31:00,0,56,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.4,-0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397113",2020-04-01 18:32:00,0,53,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.3,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397114",2020-04-01 18:33:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.3,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397115",2020-04-01 18:34:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,24.5,26,11.2,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397116",2020-04-01 18:35:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,25,26,11.1,-0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397117",2020-04-01 18:36:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23.5,25,26,10.8,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397118",2020-04-01 18:37:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.6,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397119",2020-04-01 18:38:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.5,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397120",2020-04-01 18:39:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.5,-0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397121",2020-04-01 18:40:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.4,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397122",2020-04-01 18:41:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397123",2020-04-01 18:42:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.3,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397124",2020-04-01 18:43:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397125",2020-04-01 18:44:00,0,47,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.3,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397126",2020-04-01 18:45:00,0,77,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.3,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397127",2020-04-01 18:46:00,0,152,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.4,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397128",2020-04-01 18:47:00,0,201,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23.5,25,26,10.5,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397129",2020-04-01 18:48:00,0,197,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.5,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397130",2020-04-01 18:49:00,0,193,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.6,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397131",2020-04-01 18:50:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.7,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397132",2020-04-01 18:51:00,0,188,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.7,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397133",2020-04-01 18:52:00,0,180,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.7,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397134",2020-04-01 18:53:00,0,159,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.7,-0.07308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397135",2020-04-01 18:54:00,0,134,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.7,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397136",2020-04-01 18:55:00,0,90,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,10.9,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397137",2020-04-01 18:56:00,0,56,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397138",2020-04-01 18:57:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397139",2020-04-01 18:58:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397140",2020-04-01 18:59:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397141",2020-04-01 19:00:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397142",2020-04-01 19:01:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,24.5,24.5,24,23.5,25,26,10.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397143",2020-04-01 19:02:00,0,40,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,10.9,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397144",2020-04-01 19:03:00,0,40,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,11,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397145",2020-04-01 19:04:00,0,40,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,11,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397146",2020-04-01 19:05:00,0,39,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397147",2020-04-01 19:06:00,0,39,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397148",2020-04-01 19:07:00,0,38,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.4,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397149",2020-04-01 19:08:00,0,38,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397150",2020-04-01 19:09:00,0,37,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.4,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397151",2020-04-01 19:10:00,0,37,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.4,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397152",2020-04-01 19:11:00,0,36,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.4,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397153",2020-04-01 19:12:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397154",2020-04-01 19:13:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.2,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397155",2020-04-01 19:14:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.2,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397156",2020-04-01 19:15:00,0,35,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.1,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397157",2020-04-01 19:16:00,0,34,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397158",2020-04-01 19:17:00,0,34,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397159",2020-04-01 19:18:00,0,33,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397160",2020-04-01 19:19:00,0,33,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397161",2020-04-01 19:20:00,0,33,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397162",2020-04-01 19:21:00,0,32,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397163",2020-04-01 19:22:00,0,32,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397164",2020-04-01 19:23:00,0,32,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397165",2020-04-01 19:24:00,0,31,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397166",2020-04-01 19:25:00,0,31,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397167",2020-04-01 19:26:00,0,30,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397168",2020-04-01 19:27:00,0,29,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397169",2020-04-01 19:28:00,0,29,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397170",2020-04-01 19:29:00,0,29,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,10,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397171",2020-04-01 19:30:00,0,27,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397172",2020-04-01 19:31:00,0,28,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397173",2020-04-01 19:32:00,0,28,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.9,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397174",2020-04-01 19:33:00,0,27,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397175",2020-04-01 19:34:00,0,25,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397176",2020-04-01 19:35:00,0,24,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.8,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397177",2020-04-01 19:36:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.7,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397178",2020-04-01 19:37:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.6,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397179",2020-04-01 19:38:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.6,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397180",2020-04-01 19:39:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,9.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397181",2020-04-01 19:40:00,0,23,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397182",2020-04-01 19:41:00,0,22,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397183",2020-04-01 19:42:00,0,20,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397184",2020-04-01 19:43:00,0,20,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397185",2020-04-01 19:44:00,0,20,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397186",2020-04-01 19:45:00,0,20,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397187",2020-04-01 19:46:00,0,21,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397188",2020-04-01 19:47:00,0,20,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397189",2020-04-01 19:48:00,0,19,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397190",2020-04-01 19:49:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397191",2020-04-01 19:50:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397192",2020-04-01 19:51:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397193",2020-04-01 19:52:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397194",2020-04-01 19:53:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397195",2020-04-01 19:54:00,0,16,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.4,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397196",2020-04-01 19:55:00,0,14,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397197",2020-04-01 19:56:00,0,14,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397198",2020-04-01 19:57:00,0,13,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397199",2020-04-01 19:58:00,0,13,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397200",2020-04-01 19:59:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397201",2020-04-01 20:00:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397202",2020-04-01 20:01:00,0,12,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397203",2020-04-01 20:02:00,0,11,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,25.5,9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397204",2020-04-01 20:03:00,0,11,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397205",2020-04-01 20:04:00,0,11,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397206",2020-04-01 20:05:00,0,10,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397207",2020-04-01 20:06:00,0,10,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397208",2020-04-01 20:07:00,0,11,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397209",2020-04-01 20:08:00,0,9,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.8,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397210",2020-04-01 20:09:00,0,8,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.7,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397211",2020-04-01 20:10:00,0,8,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.7,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397212",2020-04-01 20:11:00,0,7,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397213",2020-04-01 20:12:00,0,6,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,25,25.5,8.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397214",2020-04-01 20:13:00,0,8,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397215",2020-04-01 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397216",2020-04-01 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397217",2020-04-01 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397218",2020-04-01 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397219",2020-04-01 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397220",2020-04-01 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397221",2020-04-01 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397222",2020-04-01 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397223",2020-04-01 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.7,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397224",2020-04-01 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24,23.5,24.5,25.5,8.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397225",2020-04-01 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397226",2020-04-01 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397227",2020-04-01 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8.5,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397228",2020-04-01 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8.3,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397229",2020-04-01 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397230",2020-04-01 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397231",2020-04-01 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397232",2020-04-01 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397233",2020-04-01 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397234",2020-04-01 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397235",2020-04-01 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397236",2020-04-01 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397237",2020-04-01 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.7,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397238",2020-04-01 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397239",2020-04-01 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397240",2020-04-01 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397241",2020-04-01 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397242",2020-04-01 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397243",2020-04-01 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397244",2020-04-01 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397245",2020-04-01 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.5,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397246",2020-04-01 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.3,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397247",2020-04-01 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.3,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397248",2020-04-01 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397249",2020-04-01 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
