"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"397250",2020-04-01 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397251",2020-04-01 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397252",2020-04-01 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25.5,7,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397253",2020-04-01 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.9,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397254",2020-04-01 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397255",2020-04-01 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397256",2020-04-01 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397257",2020-04-01 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397258",2020-04-01 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397259",2020-04-01 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397260",2020-04-01 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397261",2020-04-01 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397262",2020-04-01 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397263",2020-04-01 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397264",2020-04-01 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397265",2020-04-01 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397266",2020-04-01 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397267",2020-04-01 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397268",2020-04-01 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397269",2020-04-01 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397270",2020-04-01 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397271",2020-04-01 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397272",2020-04-01 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397273",2020-04-01 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397274",2020-04-01 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397275",2020-04-01 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397276",2020-04-01 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.5,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397277",2020-04-01 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397278",2020-04-01 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397279",2020-04-01 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397280",2020-04-01 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397281",2020-04-01 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397282",2020-04-01 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397283",2020-04-01 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397284",2020-04-01 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397285",2020-04-01 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23.5,24.5,25,6.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397286",2020-04-01 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397287",2020-04-01 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397288",2020-04-01 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397289",2020-04-01 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397290",2020-04-01 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.1,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397291",2020-04-01 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397292",2020-04-01 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397293",2020-04-01 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397294",2020-04-01 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397295",2020-04-01 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397296",2020-04-01 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397297",2020-04-01 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397298",2020-04-01 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397299",2020-04-01 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397300",2020-04-01 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397301",2020-04-01 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397302",2020-04-01 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397303",2020-04-01 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397304",2020-04-01 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397305",2020-04-01 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397306",2020-04-01 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397307",2020-04-01 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397308",2020-04-01 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397309",2020-04-01 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397310",2020-04-01 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397311",2020-04-01 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397312",2020-04-01 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397313",2020-04-01 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397314",2020-04-01 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397315",2020-04-01 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397316",2020-04-01 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.7,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397317",2020-04-01 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397318",2020-04-01 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397319",2020-04-01 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,25,5.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397320",2020-04-01 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397321",2020-04-01 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.5,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397322",2020-04-01 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397323",2020-04-01 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397324",2020-04-01 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.6,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397325",2020-04-01 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397326",2020-04-01 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.5,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397327",2020-04-01 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397328",2020-04-01 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397329",2020-04-01 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397330",2020-04-01 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.1,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397331",2020-04-01 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397332",2020-04-01 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397333",2020-04-01 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.1,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397334",2020-04-01 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24.5,24.5,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397335",2020-04-01 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,5.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397336",2020-04-01 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397337",2020-04-01 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397338",2020-04-01 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.9,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397339",2020-04-01 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.8,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397340",2020-04-01 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397341",2020-04-01 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.6,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397342",2020-04-01 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397343",2020-04-01 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.5,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397344",2020-04-01 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397345",2020-04-01 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397346",2020-04-01 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.4,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397347",2020-04-01 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397348",2020-04-01 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397349",2020-04-01 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397350",2020-04-01 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397351",2020-04-01 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397352",2020-04-01 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397353",2020-04-01 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397354",2020-04-01 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397355",2020-04-01 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397356",2020-04-01 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397357",2020-04-01 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397358",2020-04-01 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397359",2020-04-01 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397360",2020-04-01 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397361",2020-04-01 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397362",2020-04-01 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397363",2020-04-01 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,3.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397364",2020-04-01 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397365",2020-04-01 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23.5,24,24.5,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397366",2020-04-01 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397367",2020-04-01 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397368",2020-04-01 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397369",2020-04-01 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397370",2020-04-01 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397371",2020-04-01 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397372",2020-04-01 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397373",2020-04-01 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397374",2020-04-01 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397375",2020-04-01 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397376",2020-04-01 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397377",2020-04-01 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397378",2020-04-01 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397379",2020-04-01 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397380",2020-04-01 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397381",2020-04-01 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397382",2020-04-01 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397383",2020-04-01 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.6,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397384",2020-04-01 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397385",2020-04-01 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397386",2020-04-01 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397387",2020-04-01 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397388",2020-04-01 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24.5,3.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397389",2020-04-01 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397390",2020-04-01 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397391",2020-04-01 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397392",2020-04-01 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397393",2020-04-01 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.4,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397394",2020-04-01 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397395",2020-04-01 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397396",2020-04-01 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397397",2020-04-01 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397398",2020-04-01 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397399",2020-04-01 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397400",2020-04-01 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397401",2020-04-01 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397402",2020-04-01 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397403",2020-04-01 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397404",2020-04-01 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397405",2020-04-01 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397406",2020-04-01 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397407",2020-04-01 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397408",2020-04-01 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397409",2020-04-01 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397410",2020-04-01 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397411",2020-04-01 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397412",2020-04-01 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397413",2020-04-01 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397414",2020-04-01 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397415",2020-04-01 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397416",2020-04-01 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397417",2020-04-01 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24.5,3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397418",2020-04-01 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397419",2020-04-01 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397420",2020-04-01 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397421",2020-04-01 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397422",2020-04-01 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397423",2020-04-01 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,3.2,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397424",2020-04-01 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397425",2020-04-01 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397426",2020-04-01 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397427",2020-04-01 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397428",2020-04-01 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397429",2020-04-01 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397430",2020-04-01 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397431",2020-04-01 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397432",2020-04-01 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397433",2020-04-01 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397434",2020-04-01 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397435",2020-04-01 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397436",2020-04-01 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397437",2020-04-01 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397438",2020-04-01 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397439",2020-04-01 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.8,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397440",2020-04-01 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397441",2020-04-02 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397442",2020-04-02 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397443",2020-04-02 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397444",2020-04-02 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397445",2020-04-02 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397446",2020-04-02 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397447",2020-04-02 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397448",2020-04-02 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397449",2020-04-02 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397450",2020-04-02 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397451",2020-04-02 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397452",2020-04-02 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397453",2020-04-02 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397454",2020-04-02 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397455",2020-04-02 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397456",2020-04-02 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397457",2020-04-02 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397458",2020-04-02 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397459",2020-04-02 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397460",2020-04-02 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397461",2020-04-02 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397462",2020-04-02 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397463",2020-04-02 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397464",2020-04-02 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397465",2020-04-02 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397466",2020-04-02 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397467",2020-04-02 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397468",2020-04-02 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397469",2020-04-02 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397470",2020-04-02 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397471",2020-04-02 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397472",2020-04-02 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397473",2020-04-02 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397474",2020-04-02 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397475",2020-04-02 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397476",2020-04-02 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397477",2020-04-02 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,2.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397478",2020-04-02 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397479",2020-04-02 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397480",2020-04-02 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397481",2020-04-02 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397482",2020-04-02 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397483",2020-04-02 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397484",2020-04-02 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397485",2020-04-02 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397486",2020-04-02 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397487",2020-04-02 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397488",2020-04-02 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397489",2020-04-02 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397490",2020-04-02 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397491",2020-04-02 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397492",2020-04-02 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397493",2020-04-02 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397494",2020-04-02 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397495",2020-04-02 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397496",2020-04-02 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397497",2020-04-02 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397498",2020-04-02 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397499",2020-04-02 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397500",2020-04-02 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397501",2020-04-02 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397502",2020-04-02 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397503",2020-04-02 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,1.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397504",2020-04-02 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397505",2020-04-02 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397506",2020-04-02 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397507",2020-04-02 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397508",2020-04-02 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397509",2020-04-02 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397510",2020-04-02 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397511",2020-04-02 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397512",2020-04-02 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397513",2020-04-02 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397514",2020-04-02 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397515",2020-04-02 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397516",2020-04-02 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397517",2020-04-02 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397518",2020-04-02 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397519",2020-04-02 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.7,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397520",2020-04-02 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,1.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397521",2020-04-02 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397522",2020-04-02 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397523",2020-04-02 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397524",2020-04-02 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.5,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397525",2020-04-02 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397526",2020-04-02 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397527",2020-04-02 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397528",2020-04-02 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397529",2020-04-02 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397530",2020-04-02 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397531",2020-04-02 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397532",2020-04-02 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397533",2020-04-02 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397534",2020-04-02 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397535",2020-04-02 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397536",2020-04-02 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397537",2020-04-02 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397538",2020-04-02 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397539",2020-04-02 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,23.5,1.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397540",2020-04-02 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.2,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397541",2020-04-02 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397542",2020-04-02 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397543",2020-04-02 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397544",2020-04-02 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397545",2020-04-02 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397546",2020-04-02 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.3,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397547",2020-04-02 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397548",2020-04-02 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397549",2020-04-02 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397550",2020-04-02 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.1,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397551",2020-04-02 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397552",2020-04-02 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397553",2020-04-02 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.8,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397554",2020-04-02 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397555",2020-04-02 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.8,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397556",2020-04-02 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397557",2020-04-02 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397558",2020-04-02 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397559",2020-04-02 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397560",2020-04-02 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397561",2020-04-02 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,23.5,0.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397562",2020-04-02 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397563",2020-04-02 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397564",2020-04-02 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397565",2020-04-02 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397566",2020-04-02 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397567",2020-04-02 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397568",2020-04-02 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397569",2020-04-02 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397570",2020-04-02 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397571",2020-04-02 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397572",2020-04-02 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397573",2020-04-02 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397574",2020-04-02 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397575",2020-04-02 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397576",2020-04-02 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397577",2020-04-02 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397578",2020-04-02 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397579",2020-04-02 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397580",2020-04-02 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397581",2020-04-02 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397582",2020-04-02 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397583",2020-04-02 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397584",2020-04-02 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397585",2020-04-02 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397586",2020-04-02 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
