"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"397587",2020-04-02 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397588",2020-04-02 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397589",2020-04-02 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397590",2020-04-02 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397591",2020-04-02 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397592",2020-04-02 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397593",2020-04-02 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397594",2020-04-02 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397595",2020-04-02 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397596",2020-04-02 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397597",2020-04-02 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397598",2020-04-02 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397599",2020-04-02 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397600",2020-04-02 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397601",2020-04-02 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397602",2020-04-02 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397603",2020-04-02 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397604",2020-04-02 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397605",2020-04-02 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397606",2020-04-02 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397607",2020-04-02 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397608",2020-04-02 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397609",2020-04-02 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397610",2020-04-02 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397611",2020-04-02 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397612",2020-04-02 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397613",2020-04-02 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397614",2020-04-02 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397615",2020-04-02 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397616",2020-04-02 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397617",2020-04-02 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397618",2020-04-02 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397619",2020-04-02 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397620",2020-04-02 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,0.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397621",2020-04-02 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397622",2020-04-02 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397623",2020-04-02 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397624",2020-04-02 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397625",2020-04-02 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.2,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397626",2020-04-02 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397627",2020-04-02 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397628",2020-04-02 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397629",2020-04-02 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,0.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397630",2020-04-02 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397631",2020-04-02 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397632",2020-04-02 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397633",2020-04-02 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397634",2020-04-02 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397635",2020-04-02 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397636",2020-04-02 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,0.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397637",2020-04-02 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397638",2020-04-02 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397639",2020-04-02 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397640",2020-04-02 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397641",2020-04-02 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397642",2020-04-02 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397643",2020-04-02 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397644",2020-04-02 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397645",2020-04-02 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397646",2020-04-02 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397647",2020-04-02 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397648",2020-04-02 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,0,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397649",2020-04-02 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397650",2020-04-02 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397651",2020-04-02 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397652",2020-04-02 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397653",2020-04-02 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397654",2020-04-02 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397655",2020-04-02 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397656",2020-04-02 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397657",2020-04-02 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397658",2020-04-02 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397659",2020-04-02 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397660",2020-04-02 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397661",2020-04-02 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397662",2020-04-02 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.5,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397663",2020-04-02 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397664",2020-04-02 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397665",2020-04-02 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397666",2020-04-02 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397667",2020-04-02 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397668",2020-04-02 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397669",2020-04-02 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397670",2020-04-02 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397671",2020-04-02 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397672",2020-04-02 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397673",2020-04-02 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397674",2020-04-02 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397675",2020-04-02 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397676",2020-04-02 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397677",2020-04-02 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,-0.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397678",2020-04-02 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397679",2020-04-02 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397680",2020-04-02 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397681",2020-04-02 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397682",2020-04-02 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397683",2020-04-02 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397684",2020-04-02 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397685",2020-04-02 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397686",2020-04-02 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397687",2020-04-02 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397688",2020-04-02 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,-0.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397689",2020-04-02 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397690",2020-04-02 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397691",2020-04-02 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397692",2020-04-02 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397693",2020-04-02 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397694",2020-04-02 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397695",2020-04-02 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397696",2020-04-02 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397697",2020-04-02 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397698",2020-04-02 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397699",2020-04-02 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397700",2020-04-02 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397701",2020-04-02 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397702",2020-04-02 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397703",2020-04-02 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397704",2020-04-02 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397705",2020-04-02 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397706",2020-04-02 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397707",2020-04-02 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397708",2020-04-02 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397709",2020-04-02 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397710",2020-04-02 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397711",2020-04-02 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397712",2020-04-02 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397713",2020-04-02 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397714",2020-04-02 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,-0.4,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397715",2020-04-02 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397716",2020-04-02 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397717",2020-04-02 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397718",2020-04-02 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397719",2020-04-02 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397720",2020-04-02 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397721",2020-04-02 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397722",2020-04-02 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397723",2020-04-02 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397724",2020-04-02 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397725",2020-04-02 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397726",2020-04-02 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397727",2020-04-02 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397728",2020-04-02 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397729",2020-04-02 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397730",2020-04-02 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397731",2020-04-02 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397732",2020-04-02 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397733",2020-04-02 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397734",2020-04-02 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397735",2020-04-02 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397736",2020-04-02 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397737",2020-04-02 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.4,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397738",2020-04-02 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397739",2020-04-02 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397740",2020-04-02 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397741",2020-04-02 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397742",2020-04-02 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23,23,-0.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397743",2020-04-02 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.54432,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397744",2020-04-02 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.48825,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397745",2020-04-02 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397746",2020-04-02 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397747",2020-04-02 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397748",2020-04-02 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397749",2020-04-02 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.6,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397750",2020-04-02 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397751",2020-04-02 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.5,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397752",2020-04-02 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.6,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397753",2020-04-02 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,23,-0.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397754",2020-04-02 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397755",2020-04-02 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397756",2020-04-02 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397757",2020-04-02 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397758",2020-04-02 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-0.9,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397759",2020-04-02 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397760",2020-04-02 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397761",2020-04-02 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397762",2020-04-02 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397763",2020-04-02 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397764",2020-04-02 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397765",2020-04-02 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397766",2020-04-02 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397767",2020-04-02 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397768",2020-04-02 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397769",2020-04-02 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397770",2020-04-02 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397771",2020-04-02 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397772",2020-04-02 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397773",2020-04-02 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397774",2020-04-02 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397775",2020-04-02 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397776",2020-04-02 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.2,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397777",2020-04-02 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.2,0.47502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397778",2020-04-02 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397779",2020-04-02 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.2,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397780",2020-04-02 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.2,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397781",2020-04-02 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,-1.1,0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397782",2020-04-02 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.43722,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397783",2020-04-02 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397784",2020-04-02 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397785",2020-04-02 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397786",2020-04-02 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397787",2020-04-02 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.44982,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397788",2020-04-02 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.2,0.44919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397789",2020-04-02 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397790",2020-04-02 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397791",2020-04-02 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397792",2020-04-02 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.2,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397793",2020-04-02 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397794",2020-04-02 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397795",2020-04-02 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397796",2020-04-02 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397797",2020-04-02 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397798",2020-04-02 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397799",2020-04-02 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397800",2020-04-02 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397801",2020-04-02 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397802",2020-04-02 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397803",2020-04-02 06:02:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397804",2020-04-02 06:03:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.46683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397805",2020-04-02 06:04:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.47061,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397806",2020-04-02 06:05:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.7,0.46683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397807",2020-04-02 06:06:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.7,0.46494,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397808",2020-04-02 06:07:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.45927,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397809",2020-04-02 06:08:00,0,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.49644,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397810",2020-04-02 06:09:00,0.916494,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.7,0.4851,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397811",2020-04-02 06:10:00,0.631488,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.4851,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397812",2020-04-02 06:11:00,0.816231,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.49644,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397813",2020-04-02 06:12:00,7.21261,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.49077,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397814",2020-04-02 06:13:00,9.91537,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.48447,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397815",2020-04-02 06:14:00,6.63983,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397816",2020-04-02 06:15:00,2.17235,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.60291,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397817",2020-04-02 06:16:00,1.68181,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.66717,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397818",2020-04-02 06:17:00,3.13584,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.67977,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397819",2020-04-02 06:18:00,3.85817,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.54684,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397820",2020-04-02 06:19:00,3.76015,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.7,0.5481,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397821",2020-04-02 06:20:00,2.36375,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397822",2020-04-02 06:21:00,2.10949,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.47187,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397823",2020-04-02 06:22:00,2.35892,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.44604,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397824",2020-04-02 06:23:00,2.69406,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.8,0.44919,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397825",2020-04-02 06:24:00,2.66259,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-0.9,0.44604,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397826",2020-04-02 06:25:00,2.51469,0,0,16,23,23,22,16,16,28,0,0,23,23,22.5,22.5,22,22.5,22.5,-1,0.44604,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397827",2020-04-02 06:26:00,2.08867,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.1,0.45864,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397828",2020-04-02 06:27:00,1.96422,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.2,0.4851,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397829",2020-04-02 06:28:00,1.81919,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.3,0.48951,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397830",2020-04-02 06:29:00,1.76008,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.2,0.4788,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397831",2020-04-02 06:30:00,1.90591,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.2,0.48951,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397832",2020-04-02 06:31:00,1.95514,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.2,0.47691,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397833",2020-04-02 06:32:00,2.70558,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.2,0.49644,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397834",2020-04-02 06:33:00,2.64043,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,-1.3,0.49077,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397835",2020-04-02 06:34:00,2.51727,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.49014,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397836",2020-04-02 06:35:00,2.87683,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.48447,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397837",2020-04-02 06:36:00,3.03602,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.47817,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397838",2020-04-02 06:37:00,3.31008,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.47817,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397839",2020-04-02 06:38:00,2.66162,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.47817,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397840",2020-04-02 06:39:00,2.33954,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.47817,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397841",2020-04-02 06:40:00,2.52229,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.46683,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397842",2020-04-02 06:41:00,2.54438,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.47754,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397843",2020-04-02 06:42:00,2.14415,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.46872,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397844",2020-04-02 06:43:00,2.28349,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.47187,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397845",2020-04-02 06:44:00,2.13712,9,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.47502,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397846",2020-04-02 06:45:00,1.98601,7,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.47124,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397847",2020-04-02 06:46:00,2.01266,8,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.46935,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397848",2020-04-02 06:47:00,1.6736,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.4536,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397849",2020-04-02 06:48:00,1.88854,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.46557,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397850",2020-04-02 06:49:00,1.62943,10,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.48321,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397851",2020-04-02 06:50:00,1.81485,10,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.46998,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397852",2020-04-02 06:51:00,1.8148,11,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.45297,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397853",2020-04-02 06:52:00,1.80639,12,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.45297,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397854",2020-04-02 06:53:00,1.85482,12,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.45297,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397855",2020-04-02 06:54:00,1.78568,12,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.2,0.45927,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397856",2020-04-02 06:55:00,1.60601,12,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1.1,0.45927,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397857",2020-04-02 06:56:00,1.42737,13,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,1.07604,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397858",2020-04-02 06:57:00,2.71688,13,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.98847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397859",2020-04-02 06:58:00,2.30208,13,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,0.99414,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397860",2020-04-02 06:59:00,2.57988,13,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,-1,1.0206,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397861",2020-04-02 07:00:00,2.92531,14,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.07037,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397862",2020-04-02 07:01:00,3.45564,15,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.8,1.05588,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397863",2020-04-02 07:02:00,3.91888,15,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.7,1.05903,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397864",2020-04-02 07:03:00,3.95705,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.0332,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397865",2020-04-02 07:04:00,3.9303,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.03383,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397866",2020-04-02 07:05:00,3.82053,17,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-1,1.0395,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397867",2020-04-02 07:06:00,4.01411,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.0269,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397868",2020-04-02 07:07:00,4.25195,17,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-1,1.02186,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397869",2020-04-02 07:08:00,4.33747,18,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-1,1.02564,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397870",2020-04-02 07:09:00,4.04641,18,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.03824,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397871",2020-04-02 07:10:00,3.94502,19,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.03194,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397872",2020-04-02 07:11:00,4.14954,20,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.02627,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397873",2020-04-02 07:12:00,4.15408,20,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.9,1.02879,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397874",2020-04-02 07:13:00,3.89239,23,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.8,1.01934,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397875",2020-04-02 07:14:00,3.8613,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.7,1.01934,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397876",2020-04-02 07:15:00,3.67829,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.7,1.0143,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397877",2020-04-02 07:16:00,3.33018,23,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.6,1.01367,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"397878",2020-04-02 07:17:00,3.52867,23,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.5,1.00737,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397879",2020-04-02 07:18:00,3.54113,24,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.4,1.00044,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397880",2020-04-02 07:19:00,3.48386,26,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.4,0.9891,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397881",2020-04-02 07:20:00,3.48252,25,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.3,0.99414,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397882",2020-04-02 07:21:00,3.5088,27,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.2,0.98784,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397883",2020-04-02 07:22:00,3.61778,29,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.2,0.97587,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397884",2020-04-02 07:23:00,3.49795,32,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.1,0.97083,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397885",2020-04-02 07:24:00,3.69688,35,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,-0.1,0.98847,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397886",2020-04-02 07:25:00,3.58846,37,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0,0.98469,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"397887",2020-04-02 07:26:00,3.51669,39,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0,0.98217,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397888",2020-04-02 07:27:00,3.51469,41,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0,0.98217,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"397889",2020-04-02 07:28:00,2.9374,44,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.1,0.31878,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397890",2020-04-02 07:29:00,2.43115,47,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.2,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397891",2020-04-02 07:30:00,2.86925,48,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.4,0.28413,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397892",2020-04-02 07:31:00,2.43896,50,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.5,0.2772,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397893",2020-04-02 07:32:00,1.84891,53,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.6,0.2835,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397894",2020-04-02 07:33:00,1.78101,56,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.7,0.28161,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397895",2020-04-02 07:34:00,1.70091,59,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.6,0.25704,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397896",2020-04-02 07:35:00,1.60375,62,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.5,0.42147,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397897",2020-04-02 07:36:00,1.75962,64,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.5,0.42777,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397898",2020-04-02 07:37:00,1.75864,67,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.5,0.27783,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397899",2020-04-02 07:38:00,1.46598,70,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.5,0.2772,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397900",2020-04-02 07:39:00,1.53655,74,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.6,0.19026,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397901",2020-04-02 07:40:00,1.65944,76,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,0.8,0.18144,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397902",2020-04-02 07:41:00,1.99861,79,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1,0.16884,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397903",2020-04-02 07:42:00,1.71307,81,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.2,0.16317,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397904",2020-04-02 07:43:00,1.63888,83,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.3,0.15309,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397905",2020-04-02 07:44:00,1.67911,86,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.4,0.13167,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"397906",2020-04-02 07:45:00,1.61369,89,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.4,0.11151,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397907",2020-04-02 07:46:00,1.71689,90,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.5,0.10647,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"397908",2020-04-02 07:47:00,1.63722,92,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.5,0.08631,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397909",2020-04-02 07:48:00,1.61513,95,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.5,0.07497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397910",2020-04-02 07:49:00,1.54286,97,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,1.5,0.06741,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397911",2020-04-02 07:50:00,1.61767,100,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.5,0.0504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397912",2020-04-02 07:51:00,1.4312,103,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.4,0.04347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397913",2020-04-02 07:52:00,1.06835,105,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.4,0.03591,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397914",2020-04-02 07:53:00,1.10861,108,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.3,0.02835,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397915",2020-04-02 07:54:00,0.864836,111,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.3,0.00567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397916",2020-04-02 07:55:00,0.611807,113,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.4,0.03717,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
