"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"397917",2020-04-02 07:56:00,0.567309,117,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.5,0.03087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397918",2020-04-02 07:57:00,0.513948,119,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.7,0.01197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397919",2020-04-02 07:58:00,0.571549,123,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.9,0.01575,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397920",2020-04-02 07:59:00,0.593342,126,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2,0.01764,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397921",2020-04-02 08:00:00,0.89105,129,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,-0.0063,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397922",2020-04-02 08:01:00,1.45954,132,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,-0.01323,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397923",2020-04-02 08:02:00,0.940219,135,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,0.03843,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397924",2020-04-02 08:03:00,0.920138,138,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,-0.00252,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397925",2020-04-02 08:04:00,1.11856,142,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,-0.01953,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397926",2020-04-02 08:05:00,1.17648,144,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,-0.00819,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"397927",2020-04-02 08:06:00,1.41373,147,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,-0.02709,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397928",2020-04-02 08:07:00,1.6274,149,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,-0.02646,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397929",2020-04-02 08:08:00,1.42177,152,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,-0.05859,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397930",2020-04-02 08:09:00,1.74885,157,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.3,-0.02079,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397931",2020-04-02 08:10:00,2.08561,159,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.4,-0.01323,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397932",2020-04-02 08:11:00,2.14715,162,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.5,-0.00567,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"397933",2020-04-02 08:12:00,2.07445,167,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.7,-0.00126,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"397934",2020-04-02 08:13:00,1.83123,171,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3,-0.03213,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397935",2020-04-02 08:14:00,1.76497,174,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.3,-0.06111,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397936",2020-04-02 08:15:00,1.99465,176,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.5,-0.2457,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397937",2020-04-02 08:16:00,1.61659,180,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.6,-0.25263,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397938",2020-04-02 08:17:00,1.26025,184,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.8,-0.2646,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397939",2020-04-02 08:18:00,1.18292,188,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,3.9,-0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397940",2020-04-02 08:19:00,0.731216,191,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4,-0.26019,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397941",2020-04-02 08:20:00,0.58869,194,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.1,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397942",2020-04-02 08:21:00,0.563454,196,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.25263,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397943",2020-04-02 08:22:00,0.512059,199,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.24381,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397944",2020-04-02 08:23:00,0.428845,202,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.4,-0.27909,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397945",2020-04-02 08:24:00,0.466839,206,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397946",2020-04-02 08:25:00,0.583828,209,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"397947",2020-04-02 08:26:00,0.595249,215,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.34713,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397948",2020-04-02 08:27:00,0.543569,218,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.22932,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397949",2020-04-02 08:28:00,0.529969,220,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.22743,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397950",2020-04-02 08:29:00,0.556002,226,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.30366,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397951",2020-04-02 08:30:00,1.11632,229,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.38493,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397952",2020-04-02 08:31:00,1.10849,232,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.2,-0.38304,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397953",2020-04-02 08:32:00,0.713994,236,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.47943,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397954",2020-04-02 08:33:00,0.907665,238,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.50463,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397955",2020-04-02 08:34:00,1.10831,241,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.51156,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397956",2020-04-02 08:35:00,1.32234,246,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,4.3,-0.50526,0,1,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397957",2020-04-02 08:36:00,1.28525,248,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.46116,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397958",2020-04-02 08:37:00,1.63537,250,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.45423,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397959",2020-04-02 08:38:00,1.05776,255,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.46179,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397960",2020-04-02 08:39:00,1.77594,258,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.43848,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397961",2020-04-02 08:40:00,1.6723,260,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.50148,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397962",2020-04-02 08:41:00,1.68797,264,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.2,-0.52416,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"397963",2020-04-02 08:42:00,1.40413,270,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.58086,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397964",2020-04-02 08:43:00,1.42088,274,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.2,-0.60732,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397965",2020-04-02 08:44:00,1.13159,277,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.2,-0.66087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397966",2020-04-02 08:45:00,1.02986,279,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.2,-0.71694,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397967",2020-04-02 08:46:00,0.856529,282,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.68733,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397968",2020-04-02 08:47:00,0.787277,286,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.6678,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397969",2020-04-02 08:48:00,0.583513,291,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.3,-0.756,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397970",2020-04-02 08:49:00,0.48586,296,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.5,-0.756,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397971",2020-04-02 08:50:00,0.500107,300,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.5,-0.78813,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397972",2020-04-02 08:51:00,0.32251,304,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,4.5,-0.79443,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397973",2020-04-02 08:52:00,0.384108,308,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.6,-0.83223,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397974",2020-04-02 08:53:00,0.371185,312,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.7,-0.83853,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397975",2020-04-02 08:54:00,0.433947,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.7,-0.79443,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"397976",2020-04-02 08:55:00,0.450824,320,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.8,-0.75663,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397977",2020-04-02 08:56:00,0.577107,325,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.9,-0.75096,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397978",2020-04-02 08:57:00,0.556524,329,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.8,-0.69426,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397979",2020-04-02 08:58:00,0.592922,333,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.9,-0.69489,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397980",2020-04-02 08:59:00,0.732651,336,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5,-0.72828,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397981",2020-04-02 09:00:00,0.90828,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5,-0.94563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397982",2020-04-02 09:01:00,1.10085,344,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5,-0.96516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"397983",2020-04-02 09:02:00,0.68254,348,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.3,-0.9702,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397984",2020-04-02 09:03:00,0.917226,353,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.9,-0.99036,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397985",2020-04-02 09:04:00,1.16332,360,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.2,-1.00926,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"397986",2020-04-02 09:05:00,1.10714,363,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.5,-1.00359,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397987",2020-04-02 09:06:00,1.01802,368,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.2,-1.008,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397988",2020-04-02 09:07:00,1.41113,371,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,4.6,-1.0143,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397989",2020-04-02 09:08:00,0.792426,374,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.7,-0.99666,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397990",2020-04-02 09:09:00,1.28518,377,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.5,-0.98658,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397991",2020-04-02 09:10:00,1.43429,376,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.6,-0.98343,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397992",2020-04-02 09:11:00,1.38431,383,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,6.3,-1.03005,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397993",2020-04-02 09:12:00,1.24587,388,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.8,-0.95949,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397994",2020-04-02 09:13:00,0.93902,387,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.9,-0.87948,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"397995",2020-04-02 09:14:00,0.790116,384,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.7,-0.9135,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397996",2020-04-02 09:15:00,0,397,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,5.5,-1.26378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397997",2020-04-02 09:16:00,0,411,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7,-1.21086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397998",2020-04-02 09:17:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.2,-1.10943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"397999",2020-04-02 09:18:00,0,423,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.8,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398000",2020-04-02 09:19:00,0,429,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.1,-1.26756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398001",2020-04-02 09:20:00,0,434,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.5,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398002",2020-04-02 09:21:00,0,443,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.7,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398003",2020-04-02 09:22:00,0,449,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.9,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398004",2020-04-02 09:23:00,0,453,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.2,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398005",2020-04-02 09:24:00,0,449,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.1,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398006",2020-04-02 09:25:00,0,415,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398007",2020-04-02 09:26:00,0,405,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.9,-1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398008",2020-04-02 09:27:00,0,448,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.6,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398009",2020-04-02 09:28:00,0,467,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.3,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398010",2020-04-02 09:29:00,0,474,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,6.5,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398011",2020-04-02 09:30:00,0,480,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398012",2020-04-02 09:31:00,0,481,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.4,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398013",2020-04-02 09:32:00,0,492,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8.1,-1.67958,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398014",2020-04-02 09:33:00,0,489,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.9,-1.48869,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398015",2020-04-02 09:34:00,0,485,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8,-1.74762,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398016",2020-04-02 09:35:00,0,505,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.5,-1.76967,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398017",2020-04-02 09:36:00,0,493,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8.2,-1.71486,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398018",2020-04-02 09:37:00,0,494,0,16,23,23,22,28,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8,-1.72809,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398019",2020-04-02 09:38:00,0,498,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8.1,-1.77786,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398020",2020-04-02 09:39:00,0,523,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.7,-1.84023,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398021",2020-04-02 09:40:00,0,521,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.6,-1.84023,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398022",2020-04-02 09:41:00,0.658044,521,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7,-1.85409,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398023",2020-04-02 09:42:00,0,515,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,7.1,-1.87551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398024",2020-04-02 09:43:00,0.401426,525,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8.1,-1.94103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398025",2020-04-02 09:44:00,0.31368,529,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,8.1,-1.95489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398026",2020-04-02 09:45:00,0,529,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,9.2,-1.97316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398027",2020-04-02 09:46:00,0,533,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,22.5,23,9.4,-1.98576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398028",2020-04-02 09:47:00,0,528,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,10,-1.94859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398029",2020-04-02 09:48:00,0,533,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,10.1,-1.95048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398030",2020-04-02 09:49:00,0,531,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,11.1,-1.96749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398031",2020-04-02 09:50:00,0,550,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,10.2,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398032",2020-04-02 09:51:00,0,554,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.8,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398033",2020-04-02 09:52:00,0,553,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.2,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398034",2020-04-02 09:53:00,0,559,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.8,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398035",2020-04-02 09:54:00,0,564,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.8,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398036",2020-04-02 09:55:00,0,557,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.9,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398037",2020-04-02 09:56:00,0,566,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.9,-1.86165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398038",2020-04-02 09:57:00,0,572,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.5,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398039",2020-04-02 09:58:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.3,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398040",2020-04-02 09:59:00,0,592,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.9,-2.09034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398041",2020-04-02 10:00:00,0,589,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.2,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398042",2020-04-02 10:01:00,0,598,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.8,-2.3625,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398043",2020-04-02 10:02:00,0,598,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.7,-2.35116,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398044",2020-04-02 10:03:00,0,604,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9,-2.33856,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398045",2020-04-02 10:04:00,0,604,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.2,-2.30706,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398046",2020-04-02 10:05:00,0,608,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.4,-2.33163,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398047",2020-04-02 10:06:00,0,614,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.2,-2.36313,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398048",2020-04-02 10:07:00,0,620,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.6,-2.41479,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398049",2020-04-02 10:08:00,0.220294,626,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.2,-2.41983,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398050",2020-04-02 10:09:00,0,635,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.1,-2.44503,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398051",2020-04-02 10:10:00,0.541085,640,0,16,23,23,22,28,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.4,-2.45196,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398052",2020-04-02 10:11:00,0.573538,642,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.4,-2.46519,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"398053",2020-04-02 10:12:00,1.14379,648,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.8,-2.42046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398054",2020-04-02 10:13:00,1.44451,654,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.2,-2.42046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398055",2020-04-02 10:14:00,0.747429,658,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.2,-2.4129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398056",2020-04-02 10:15:00,0,658,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.4,-2.55843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398057",2020-04-02 10:16:00,0,660,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.4,-2.56473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398058",2020-04-02 10:17:00,0,667,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,13,-2.58489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398059",2020-04-02 10:18:00,0,664,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12,-2.53386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398060",2020-04-02 10:19:00,0,657,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.8,-2.58363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398061",2020-04-02 10:20:00,0,642,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,13.1,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398062",2020-04-02 10:21:00,0,674,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,13,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398063",2020-04-02 10:22:00,0,675,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.5,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398064",2020-04-02 10:23:00,0,683,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.3,-2.68821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398065",2020-04-02 10:24:00,0,686,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12.1,-2.68947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398066",2020-04-02 10:25:00,0,689,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.5,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398067",2020-04-02 10:26:00,0,690,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.9,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398068",2020-04-02 10:27:00,0,697,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.2,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398069",2020-04-02 10:28:00,0,697,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.7,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398070",2020-04-02 10:29:00,0,698,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.7,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398071",2020-04-02 10:30:00,0,716,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.2,-2.62458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398072",2020-04-02 10:31:00,0,724,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.7,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398073",2020-04-02 10:32:00,0,728,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.8,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398074",2020-04-02 10:33:00,0,732,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.2,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398075",2020-04-02 10:34:00,0,729,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,8.9,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398076",2020-04-02 10:35:00,0,734,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.8,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398077",2020-04-02 10:36:00,0,724,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.4,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398078",2020-04-02 10:37:00,0,749,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,11.7,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398079",2020-04-02 10:38:00,0,753,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,12,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398080",2020-04-02 10:39:00,0,755,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.1,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398081",2020-04-02 10:40:00,0,765,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.1,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398082",2020-04-02 10:41:00,0,774,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.1,-3.03345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398083",2020-04-02 10:42:00,0,775,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,8.5,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398084",2020-04-02 10:43:00,0,771,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398085",2020-04-02 10:44:00,0,763,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.9,-2.99439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398086",2020-04-02 10:45:00,0,776,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.3,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398087",2020-04-02 10:46:00,0,774,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.5,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398088",2020-04-02 10:47:00,0,777,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,9.7,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398089",2020-04-02 10:48:00,0,783,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.1,-3.04227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398090",2020-04-02 10:49:00,0,787,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23,23,10.9,-3.0555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398091",2020-04-02 10:50:00,0,792,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,11.8,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398092",2020-04-02 10:51:00,0,795,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,12.9,-3.01455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398093",2020-04-02 10:52:00,0,798,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,13.9,-3.02211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398094",2020-04-02 10:53:00,0,804,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,14.4,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398095",2020-04-02 10:54:00,0,810,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,14.3,-3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398096",2020-04-02 10:55:00,0,815,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,11.6,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398097",2020-04-02 10:56:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,11.4,-2.76507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398098",2020-04-02 10:57:00,0,820,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,12.2,-2.92068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398099",2020-04-02 10:58:00,0,825,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,12.5,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398100",2020-04-02 10:59:00,0,830,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,13.4,-3.06684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398101",2020-04-02 11:00:00,0,831,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,13.7,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398102",2020-04-02 11:01:00,0.0311512,833,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22,23.5,23,14.1,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398103",2020-04-02 11:02:00,0,839,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,12.7,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398104",2020-04-02 11:03:00,0,843,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22,23.5,23,12.4,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398105",2020-04-02 11:04:00,0,845,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.7,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398106",2020-04-02 11:05:00,0,847,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13,-3.13047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398107",2020-04-02 11:06:00,0,849,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398108",2020-04-02 11:07:00,0,855,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.5,-3.16638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398109",2020-04-02 11:08:00,0,859,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,14.9,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398110",2020-04-02 11:09:00,0,858,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,15,-3.12354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398111",2020-04-02 11:10:00,0.0207569,861,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13.1,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398112",2020-04-02 11:11:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13.5,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398113",2020-04-02 11:12:00,0,870,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,13,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398114",2020-04-02 11:13:00,0,872,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.7,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398115",2020-04-02 11:14:00,0,878,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,11.4,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398116",2020-04-02 11:15:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.3,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398117",2020-04-02 11:16:00,0,888,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.7,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398118",2020-04-02 11:17:00,0,891,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23.5,23,22,23.5,23,12.9,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398119",2020-04-02 11:18:00,0,895,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,13.9,-3.32262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398120",2020-04-02 11:19:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,12.1,-3.32451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398121",2020-04-02 11:20:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.1,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398122",2020-04-02 11:21:00,0,901,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.4,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398123",2020-04-02 11:22:00,0,904,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.3,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398124",2020-04-02 11:23:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.5,-3.10401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398125",2020-04-02 11:24:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.8,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398126",2020-04-02 11:25:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398127",2020-04-02 11:26:00,0,918,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.5,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398128",2020-04-02 11:27:00,0,922,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,12,-3.41649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398129",2020-04-02 11:28:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.9,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398130",2020-04-02 11:29:00,0,935,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,12.4,-3.47571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398131",2020-04-02 11:30:00,0,932,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.4,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398132",2020-04-02 11:31:00,0,936,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,10.7,-3.51036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398133",2020-04-02 11:32:00,0,938,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.6,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398134",2020-04-02 11:33:00,0,942,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,10.9,-3.54186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398135",2020-04-02 11:34:00,0,945,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,10,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398136",2020-04-02 11:35:00,0,949,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,11.2,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398137",2020-04-02 11:36:00,0,952,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,12.7,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398138",2020-04-02 11:37:00,0,956,0,16,23,23,22,16,16,16,0,0,22.5,24,23.5,23,22,23.5,23,12.7,-3.57273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398139",2020-04-02 11:38:00,0,959,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23,11.2,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398140",2020-04-02 11:39:00,0,961,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23,10.8,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398141",2020-04-02 11:40:00,0,964,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23,12.1,-3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398142",2020-04-02 11:41:00,0,964,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23,14,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398143",2020-04-02 11:42:00,0,967,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23.5,14.1,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398144",2020-04-02 11:43:00,0,977,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23.5,12.3,-3.60738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398145",2020-04-02 11:44:00,0,974,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23.5,12.6,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398146",2020-04-02 11:45:00,0,976,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23.5,14.1,-3.64896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398147",2020-04-02 11:46:00,0,980,0,16,23,23,22,16,16,16,0,0,23,24,23.5,23,22,23.5,23.5,13.9,-3.38688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398148",2020-04-02 11:47:00,0,983,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,23.5,23.5,11.8,-3.40641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398149",2020-04-02 11:48:00,0,986,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,12.7,-3.55131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398150",2020-04-02 11:49:00,0,989,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.7,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398151",2020-04-02 11:50:00,0,992,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.3,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398152",2020-04-02 11:51:00,0,996,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.8,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398153",2020-04-02 11:52:00,0,1000,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.3,-3.7359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398154",2020-04-02 11:53:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.3,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398155",2020-04-02 11:54:00,0.0189102,1010,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.1,-3.76488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398156",2020-04-02 11:55:00,0,1008,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,12.9,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398157",2020-04-02 11:56:00,0.0151289,1016,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398158",2020-04-02 11:57:00,0,1013,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398159",2020-04-02 11:58:00,0,1018,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,12.6,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398160",2020-04-02 11:59:00,0,1022,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.2,-3.87261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398161",2020-04-02 12:00:00,0,1025,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.8,-3.87261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398162",2020-04-02 12:01:00,0,1025,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.5,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398163",2020-04-02 12:02:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.9,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398164",2020-04-02 12:03:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.6,-3.86505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398165",2020-04-02 12:04:00,0,1033,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.5,-3.82221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398166",2020-04-02 12:05:00,0,1037,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398167",2020-04-02 12:06:00,0,1040,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.5,-3.78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398168",2020-04-02 12:07:00,0,1041,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398169",2020-04-02 12:08:00,0,1046,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.1,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398170",2020-04-02 12:09:00,0,1045,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398171",2020-04-02 12:10:00,0,1048,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398172",2020-04-02 12:11:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398173",2020-04-02 12:12:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,12.6,-3.5028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398174",2020-04-02 12:13:00,0,1057,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398175",2020-04-02 12:14:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.4,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398176",2020-04-02 12:15:00,0,1064,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,16.3,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398177",2020-04-02 12:16:00,0,1062,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,16.3,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398178",2020-04-02 12:17:00,0,1061,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,16.8,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398179",2020-04-02 12:18:00,0,1060,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,16.1,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398180",2020-04-02 12:19:00,0,1065,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.3,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398181",2020-04-02 12:20:00,0,1066,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.4,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398182",2020-04-02 12:21:00,0,1064,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.4,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398183",2020-04-02 12:22:00,0,1066,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.5,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398184",2020-04-02 12:23:00,0,1071,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,13.4,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398185",2020-04-02 12:24:00,0,1075,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15,-4.05468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398186",2020-04-02 12:25:00,0,1081,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.3,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398187",2020-04-02 12:26:00,0,1087,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.1,-4.06476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398188",2020-04-02 12:27:00,0,1080,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.4,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398189",2020-04-02 12:28:00,0,1082,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.8,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398190",2020-04-02 12:29:00,0,1088,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,15.8,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398191",2020-04-02 12:30:00,0,1092,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.6,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398192",2020-04-02 12:31:00,0,1092,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16,-4.12839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398193",2020-04-02 12:32:00,0,1096,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.2,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398194",2020-04-02 12:33:00,0,1100,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398195",2020-04-02 12:34:00,0,1099,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.2,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398196",2020-04-02 12:35:00,0,1093,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.1,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398197",2020-04-02 12:36:00,0,1099,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.5,-4.11138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398198",2020-04-02 12:37:00,0,1098,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.2,-4.11012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398199",2020-04-02 12:38:00,0,1097,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398200",2020-04-02 12:39:00,0,1102,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.3,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398201",2020-04-02 12:40:00,0,1101,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.5,-4.29723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398202",2020-04-02 12:41:00,0,1103,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.3,-4.32999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398203",2020-04-02 12:42:00,0,1108,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.5,-4.36149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398204",2020-04-02 12:43:00,0,1104,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.3,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398205",2020-04-02 12:44:00,0,1103,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.5,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398206",2020-04-02 12:45:00,0,1108,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.2,-4.44843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398207",2020-04-02 12:46:00,0,1113,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.6,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398208",2020-04-02 12:47:00,0,1111,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.1,-4.46985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398209",2020-04-02 12:48:00,0,1115,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.7,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398210",2020-04-02 12:49:00,0,1113,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.6,-4.5045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398211",2020-04-02 12:50:00,0,1111,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.8,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398212",2020-04-02 12:51:00,0,1111,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.6,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398213",2020-04-02 12:52:00,0,1111,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.1,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398214",2020-04-02 12:53:00,0,1110,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.5,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398215",2020-04-02 12:54:00,0,1109,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.5,-4.42512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398216",2020-04-02 12:55:00,0,1106,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.4,-4.48245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398217",2020-04-02 12:56:00,0,1108,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.6,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398218",2020-04-02 12:57:00,0,1108,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.7,-4.57443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398219",2020-04-02 12:58:00,0,1114,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.8,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398220",2020-04-02 12:59:00,0,1113,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.1,-4.58388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398221",2020-04-02 13:00:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.7,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398222",2020-04-02 13:01:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.7,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398223",2020-04-02 13:02:00,0,1123,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.4,-4.54734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398224",2020-04-02 13:03:00,0,1123,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.2,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398225",2020-04-02 13:04:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.2,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398226",2020-04-02 13:05:00,0,1119,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.7,-4.51269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398227",2020-04-02 13:06:00,0.0152462,1115,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16,-4.51332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398228",2020-04-02 13:07:00,0,1117,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.7,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398229",2020-04-02 13:08:00,0,1121,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.1,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398230",2020-04-02 13:09:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.8,-4.1895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398231",2020-04-02 13:10:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.6,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398232",2020-04-02 13:11:00,0,1128,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.4,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398233",2020-04-02 13:12:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.8,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398234",2020-04-02 13:13:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.7,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398235",2020-04-02 13:14:00,0,1134,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.6,-4.43709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398236",2020-04-02 13:15:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.9,-4.4541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398237",2020-04-02 13:16:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.6,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398238",2020-04-02 13:17:00,0,1138,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.7,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398239",2020-04-02 13:18:00,0,1138,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.9,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398240",2020-04-02 13:19:00,0,1142,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.8,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
