"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"398241",2020-04-02 13:20:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.9,-4.28589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398242",2020-04-02 13:21:00,0,1138,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.2,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398243",2020-04-02 13:22:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.6,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398244",2020-04-02 13:23:00,0,1131,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.1,-4.1391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398245",2020-04-02 13:24:00,0,1132,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.4,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398246",2020-04-02 13:25:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.2,-4.04208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398247",2020-04-02 13:26:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.6,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398248",2020-04-02 13:27:00,0,1140,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.3,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398249",2020-04-02 13:28:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.1,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398250",2020-04-02 13:29:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.6,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398251",2020-04-02 13:30:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,17.3,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398252",2020-04-02 13:31:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,16.7,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398253",2020-04-02 13:32:00,0,1133,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.5,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398254",2020-04-02 13:33:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.9,-4.42449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398255",2020-04-02 13:34:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.2,-4.4352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398256",2020-04-02 13:35:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,13.8,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398257",2020-04-02 13:36:00,0,1137,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.2,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398258",2020-04-02 13:37:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,15.1,-4.37598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398259",2020-04-02 13:38:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24.5,23,22,24,23.5,14.6,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398260",2020-04-02 13:39:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22,24,23.5,14.7,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398261",2020-04-02 13:40:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.6,-4.42449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398262",2020-04-02 13:41:00,0,1132,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.5,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398263",2020-04-02 13:42:00,0,1133,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.9,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398264",2020-04-02 13:43:00,0,1143,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.8,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398265",2020-04-02 13:44:00,0,1148,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.4,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398266",2020-04-02 13:45:00,0,1149,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.4,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398267",2020-04-02 13:46:00,0,1144,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.8,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398268",2020-04-02 13:47:00,0,1146,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.7,-4.30038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398269",2020-04-02 13:48:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.1,-4.37535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398270",2020-04-02 13:49:00,0,1143,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.5,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398271",2020-04-02 13:50:00,0,1140,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.8,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398272",2020-04-02 13:51:00,0,1147,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.5,-4.60026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398273",2020-04-02 13:52:00,0,1151,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.2,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398274",2020-04-02 13:53:00,0,1144,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.7,-4.60341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398275",2020-04-02 13:54:00,0,1139,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.6,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398276",2020-04-02 13:55:00,0,1140,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.7,-4.67649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398277",2020-04-02 13:56:00,0,1144,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.4,-4.67586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398278",2020-04-02 13:57:00,0,1138,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.4,-4.66515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398279",2020-04-02 13:58:00,0,1140,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.2,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398280",2020-04-02 13:59:00,0,1145,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.67208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398281",2020-04-02 14:00:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.6,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398282",2020-04-02 14:01:00,0,1145,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.1,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398283",2020-04-02 14:02:00,0,1141,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.65696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398284",2020-04-02 14:03:00,0,1139,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.5,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398285",2020-04-02 14:04:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.8,-4.31298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398286",2020-04-02 14:05:00,0,1136,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.6,-4.31991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398287",2020-04-02 14:06:00,0,1131,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.8,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398288",2020-04-02 14:07:00,0,1125,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.5,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398289",2020-04-02 14:08:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.5,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398290",2020-04-02 14:09:00,0,1132,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.1,-4.56183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398291",2020-04-02 14:10:00,0,1117,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.8,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398292",2020-04-02 14:11:00,0,1102,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.2,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398293",2020-04-02 14:12:00,0,1123,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.2,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398294",2020-04-02 14:13:00,0,1133,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398295",2020-04-02 14:14:00,0,1132,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.3,-4.6053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398296",2020-04-02 14:15:00,0,1123,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.3,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398297",2020-04-02 14:16:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.6,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398298",2020-04-02 14:17:00,0,1123,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.5,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398299",2020-04-02 14:18:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.9,-4.59648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398300",2020-04-02 14:19:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.5,-4.60089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398301",2020-04-02 14:20:00,0,1126,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398302",2020-04-02 14:21:00,0,1120,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.4,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398303",2020-04-02 14:22:00,0,1114,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.2,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398304",2020-04-02 14:23:00,0,1119,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.7,-4.27518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398305",2020-04-02 14:24:00,0,1110,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.9,-4.3344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398306",2020-04-02 14:25:00,0,1114,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.7,-4.45536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398307",2020-04-02 14:26:00,0,1121,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.7,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398308",2020-04-02 14:27:00,0,1128,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17,-4.60215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398309",2020-04-02 14:28:00,0,1128,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.3,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398310",2020-04-02 14:29:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.9,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398311",2020-04-02 14:30:00,0,1119,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.7,-2.93139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398312",2020-04-02 14:31:00,0,1113,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.3,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398313",2020-04-02 14:32:00,0,1112,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.2,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398314",2020-04-02 14:33:00,0,1109,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.9,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398315",2020-04-02 14:34:00,0,1112,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.3,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398316",2020-04-02 14:35:00,0,1113,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,13.9,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398317",2020-04-02 14:36:00,0,1109,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.6,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398318",2020-04-02 14:37:00,0,1105,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.9,-4.34637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398319",2020-04-02 14:38:00,0,1097,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.6,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398320",2020-04-02 14:39:00,0,1088,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.3,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398321",2020-04-02 14:40:00,0,1085,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.3,-4.11642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398322",2020-04-02 14:41:00,0,1089,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.9,-4.21911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398323",2020-04-02 14:42:00,0,1091,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398324",2020-04-02 14:43:00,0,1083,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.3,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398325",2020-04-02 14:44:00,0,1084,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.38921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398326",2020-04-02 14:45:00,0,1080,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.2,-4.25817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398327",2020-04-02 14:46:00,0,1073,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.1,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398328",2020-04-02 14:47:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.3,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398329",2020-04-02 14:48:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.9,-4.26321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398330",2020-04-02 14:49:00,0,1064,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.2,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398331",2020-04-02 14:50:00,0,1073,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.1,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398332",2020-04-02 14:51:00,0,1060,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398333",2020-04-02 14:52:00,0,1060,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.8,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398334",2020-04-02 14:53:00,0,1047,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.3,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398335",2020-04-02 14:54:00,0,1068,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,14.7,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398336",2020-04-02 14:55:00,0,1061,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.1,-4.34511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398337",2020-04-02 14:56:00,0,1068,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.7,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398338",2020-04-02 14:57:00,0,1076,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,15.3,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398339",2020-04-02 14:58:00,0,1072,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.1,-3.98475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398340",2020-04-02 14:59:00,0,1063,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,16.7,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398341",2020-04-02 15:00:00,0,1060,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398342",2020-04-02 15:01:00,0,1065,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.1,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398343",2020-04-02 15:02:00,0,1069,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,23.5,17.6,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398344",2020-04-02 15:03:00,0,1065,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,17,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398345",2020-04-02 15:04:00,0,1054,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,14.7,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398346",2020-04-02 15:05:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.5,-4.22037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398347",2020-04-02 15:06:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.6,-4.22289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398348",2020-04-02 15:07:00,0,1063,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.5,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398349",2020-04-02 15:08:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.3,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398350",2020-04-02 15:09:00,0,1068,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.5,-4.3218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398351",2020-04-02 15:10:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.2,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398352",2020-04-02 15:11:00,0,1047,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.7,-4.25502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398353",2020-04-02 15:12:00,0,1045,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.8,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398354",2020-04-02 15:13:00,0,1043,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.9,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398355",2020-04-02 15:14:00,0,148,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.9,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398356",2020-04-02 15:15:00,0,746,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16,-3.51414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398357",2020-04-02 15:16:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.2,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398358",2020-04-02 15:17:00,0,1033,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.7,-4.28463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398359",2020-04-02 15:18:00,0,1033,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.5,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398360",2020-04-02 15:19:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.7,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398361",2020-04-02 15:20:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398362",2020-04-02 15:21:00,0,1002,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.7,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398363",2020-04-02 15:22:00,0,1005,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,17.2,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398364",2020-04-02 15:23:00,0,1006,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.4,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398365",2020-04-02 15:24:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.9,-4.09941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398366",2020-04-02 15:25:00,0,998,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.2,-4.04271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398367",2020-04-02 15:26:00,0,974,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398368",2020-04-02 15:27:00,0,978,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,14.9,-4.01562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398369",2020-04-02 15:28:00,0,989,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.3,-4.02381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398370",2020-04-02 15:29:00,0,997,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.6,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398371",2020-04-02 15:30:00,0,997,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.9,-4.00302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398372",2020-04-02 15:31:00,0,984,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.8,-3.969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398373",2020-04-02 15:32:00,0,977,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.2,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398374",2020-04-02 15:33:00,0,980,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.3,-3.60864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398375",2020-04-02 15:34:00,0,975,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.7,-3.6603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398376",2020-04-02 15:35:00,0,958,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.1,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398377",2020-04-02 15:36:00,0,967,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398378",2020-04-02 15:37:00,0,970,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.3,-3.90348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398379",2020-04-02 15:38:00,0,978,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.1,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398380",2020-04-02 15:39:00,0,973,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.8,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398381",2020-04-02 15:40:00,0,955,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.7,-3.85497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398382",2020-04-02 15:41:00,0,980,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.7,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398383",2020-04-02 15:42:00,0,978,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.9,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398384",2020-04-02 15:43:00,0,978,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.4,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398385",2020-04-02 15:44:00,0,965,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,14.5,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398386",2020-04-02 15:45:00,0,961,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.1,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398387",2020-04-02 15:46:00,0,947,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.6,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398388",2020-04-02 15:47:00,0,948,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.7,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398389",2020-04-02 15:48:00,0,931,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,15.8,-3.68991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398390",2020-04-02 15:49:00,0,928,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.2,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398391",2020-04-02 15:50:00,0,928,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.3,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398392",2020-04-02 15:51:00,0,917,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.4,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398393",2020-04-02 15:52:00,0,921,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,17.1,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398394",2020-04-02 15:53:00,0,919,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,17.6,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398395",2020-04-02 15:54:00,0,924,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,17,-3.68802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398396",2020-04-02 15:55:00,0,925,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.1,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398397",2020-04-02 15:56:00,0,921,0,16,23,23,22,16,16,16,0,0,23,24,24,23,22.5,24,24,16.8,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398398",2020-04-02 15:57:00,0,916,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.2,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398399",2020-04-02 15:58:00,0,913,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.5,-3.62565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398400",2020-04-02 15:59:00,0,913,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15.9,-3.60549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398401",2020-04-02 16:00:00,0,902,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.2,-3.18339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398402",2020-04-02 16:01:00,0,895,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.2,-3.25269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398403",2020-04-02 16:02:00,0,887,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15.7,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398404",2020-04-02 16:03:00,0,879,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398405",2020-04-02 16:04:00,0,881,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15.1,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398406",2020-04-02 16:05:00,0,882,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15.7,-3.31695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398407",2020-04-02 16:06:00,0,881,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,15.9,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398408",2020-04-02 16:07:00,0,866,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.2,-3.22812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398409",2020-04-02 16:08:00,0,866,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.6,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398410",2020-04-02 16:09:00,0,859,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.3,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398411",2020-04-02 16:10:00,0,852,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.2,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398412",2020-04-02 16:11:00,0,853,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.7,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398413",2020-04-02 16:12:00,0,854,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,16.7,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398414",2020-04-02 16:13:00,0,858,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,17.1,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398415",2020-04-02 16:14:00,0,853,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24,17.4,-3.02211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398416",2020-04-02 16:15:00,0,852,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,17.2,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398417",2020-04-02 16:16:00,0,845,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,15.8,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398418",2020-04-02 16:17:00,0,841,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,15.4,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398419",2020-04-02 16:18:00,0,830,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,15.9,-3.10968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398420",2020-04-02 16:19:00,0,824,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,14.7,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398421",2020-04-02 16:20:00,0,821,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,15.1,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398422",2020-04-02 16:21:00,0,820,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.1,-3.07314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398423",2020-04-02 16:22:00,0,817,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,15.9,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398424",2020-04-02 16:23:00,0,812,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.6,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398425",2020-04-02 16:24:00,0,811,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.3,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398426",2020-04-02 16:25:00,0,808,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.6,-3.00384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398427",2020-04-02 16:26:00,0,802,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.7,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398428",2020-04-02 16:27:00,0,803,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.2,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398429",2020-04-02 16:28:00,0,799,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.4,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398430",2020-04-02 16:29:00,0,790,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,17.5,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398431",2020-04-02 16:30:00,0,780,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,18.1,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398432",2020-04-02 16:31:00,0,784,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,18.1,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398433",2020-04-02 16:32:00,0,787,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,17.6,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398434",2020-04-02 16:33:00,0,787,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.3,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398435",2020-04-02 16:34:00,0,785,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.6,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398436",2020-04-02 16:35:00,0,776,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.1,-2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398437",2020-04-02 16:36:00,0,774,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.6,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398438",2020-04-02 16:37:00,0,771,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,16.7,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398439",2020-04-02 16:38:00,0,769,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,22.5,24,24.5,17.2,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398440",2020-04-02 16:39:00,0,765,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,17.3,-2.82429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398441",2020-04-02 16:40:00,0,757,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,16.3,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398442",2020-04-02 16:41:00,0,754,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,16.2,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398443",2020-04-02 16:42:00,0,747,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,17,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398444",2020-04-02 16:43:00,0,741,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,16.3,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398445",2020-04-02 16:44:00,0,739,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.1,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398446",2020-04-02 16:45:00,0,735,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,16.2,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398447",2020-04-02 16:46:00,0,723,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,16,-2.62584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398448",2020-04-02 16:47:00,0,713,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.7,-2.57607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398449",2020-04-02 16:48:00,0,706,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.9,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398450",2020-04-02 16:49:00,0,699,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.8,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398451",2020-04-02 16:50:00,0,697,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.7,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398452",2020-04-02 16:51:00,0,695,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.4,-2.45259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398453",2020-04-02 16:52:00,0,694,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24,24.5,15.3,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398454",2020-04-02 16:53:00,0,685,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,24.5,15,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398455",2020-04-02 16:54:00,0,676,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,24.5,15.4,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398456",2020-04-02 16:55:00,0,674,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,14.9,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398457",2020-04-02 16:56:00,0,671,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,14.7,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398458",2020-04-02 16:57:00,0,673,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,15.3,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398459",2020-04-02 16:58:00,0,669,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,15.4,-2.37321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398460",2020-04-02 16:59:00,0,668,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,15.5,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398461",2020-04-02 17:00:00,0,664,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,15.8,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398462",2020-04-02 17:01:00,0,658,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,15.8,-2.29824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398463",2020-04-02 17:02:00,0,651,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,16.2,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398464",2020-04-02 17:03:00,0,652,0,16,23,23,22,16,16,16,0,0,23,24,24,23.5,23,24.5,25,16,-2.25792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398465",2020-04-02 17:04:00,0,649,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25,15,-2.2806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398466",2020-04-02 17:05:00,0,646,0,16,23,23,22,16,16,16,0,0,23.5,24,24,23.5,23,24.5,25,15,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398467",2020-04-02 17:06:00,0,642,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.4,-2.25477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398468",2020-04-02 17:07:00,0,640,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.7,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398469",2020-04-02 17:08:00,0,638,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.5,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398470",2020-04-02 17:09:00,0,637,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.9,-2.22264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398471",2020-04-02 17:10:00,0,631,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.2,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398472",2020-04-02 17:11:00,0,627,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398473",2020-04-02 17:12:00,0,624,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.4,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398474",2020-04-02 17:13:00,0,620,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398475",2020-04-02 17:14:00,0,609,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.1,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398476",2020-04-02 17:15:00,0,602,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.4,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398477",2020-04-02 17:16:00,0,588,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.2,-1.54224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398478",2020-04-02 17:17:00,0,581,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.7,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398479",2020-04-02 17:18:00,0,577,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.9,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398480",2020-04-02 17:19:00,0,574,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.5,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398481",2020-04-02 17:20:00,0,568,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,15.4,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398482",2020-04-02 17:21:00,0,567,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.5,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398483",2020-04-02 17:22:00,0,564,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.4,-1.72809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398484",2020-04-02 17:23:00,0,561,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.9,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398485",2020-04-02 17:24:00,0,550,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.9,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398486",2020-04-02 17:25:00,0,497,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25,14.7,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398487",2020-04-02 17:26:00,0,441,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,14.7,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398488",2020-04-02 17:27:00,0,419,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,15.3,-1.56618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398489",2020-04-02 17:28:00,0,429,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,15,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398490",2020-04-02 17:29:00,0,481,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,14.7,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398491",2020-04-02 17:30:00,0,536,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,15.3,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398492",2020-04-02 17:31:00,0,530,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,14.5,-1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398493",2020-04-02 17:32:00,0,520,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,14.6,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398494",2020-04-02 17:33:00,0,514,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,15.1,-1.55295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398495",2020-04-02 17:34:00,0,508,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,23.5,23,24.5,25.5,14.7,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398496",2020-04-02 17:35:00,0,502,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,15.1,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398497",2020-04-02 17:36:00,0,498,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,15.2,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398498",2020-04-02 17:37:00,0,497,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,15,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398499",2020-04-02 17:38:00,0,490,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,15.2,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398500",2020-04-02 17:39:00,0,485,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.4,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398501",2020-04-02 17:40:00,0,481,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.4,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398502",2020-04-02 17:41:00,0,475,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.1,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398503",2020-04-02 17:42:00,0,473,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.3,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398504",2020-04-02 17:43:00,0,466,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.5,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398505",2020-04-02 17:44:00,0,463,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.8,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398506",2020-04-02 17:45:00,0,455,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.8,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398507",2020-04-02 17:46:00,0,451,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.8,-1.27701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398508",2020-04-02 17:47:00,0,449,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.5,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398509",2020-04-02 17:48:00,0,442,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.7,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398510",2020-04-02 17:49:00,0,437,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.6,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398511",2020-04-02 17:50:00,0,321,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.6,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398512",2020-04-02 17:51:00,0,207,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.4,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398513",2020-04-02 17:52:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.7,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398514",2020-04-02 17:53:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.7,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398515",2020-04-02 17:54:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.9,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398516",2020-04-02 17:55:00,0,83,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.7,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398517",2020-04-02 17:56:00,0,99,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.1,-1.08108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398518",2020-04-02 17:57:00,0,162,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.1,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398519",2020-04-02 17:58:00,0,227,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.5,-1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398520",2020-04-02 17:59:00,0,267,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,24.5,25.5,14.3,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398521",2020-04-02 18:00:00,0,281,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,25,25.5,14,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398522",2020-04-02 18:01:00,0,300,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,25,25.5,14.3,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398523",2020-04-02 18:02:00,0,325,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,25,26,14.2,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398524",2020-04-02 18:03:00,0,363,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23,25,26,14.2,-0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398525",2020-04-02 18:04:00,0,362,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398526",2020-04-02 18:05:00,0,359,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398527",2020-04-02 18:06:00,0,354,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398528",2020-04-02 18:07:00,0,350,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398529",2020-04-02 18:08:00,0,346,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398530",2020-04-02 18:09:00,0,340,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398531",2020-04-02 18:10:00,0,335,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398532",2020-04-02 18:11:00,0,326,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398533",2020-04-02 18:12:00,0,302,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398534",2020-04-02 18:13:00,0,286,0,16,23,23,22,16,16,16,0,0,23.5,24,24.5,24,23.5,25,26,14.2,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398535",2020-04-02 18:14:00,0,277,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14.2,-0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398536",2020-04-02 18:15:00,0,272,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14.1,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398537",2020-04-02 18:16:00,0,270,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14.1,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398538",2020-04-02 18:17:00,0,273,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14.1,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398539",2020-04-02 18:18:00,0,280,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398540",2020-04-02 18:19:00,0,292,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,14,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398541",2020-04-02 18:20:00,0,295,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398542",2020-04-02 18:21:00,0,288,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398543",2020-04-02 18:22:00,0,283,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398544",2020-04-02 18:23:00,0,278,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398545",2020-04-02 18:24:00,0,262,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398546",2020-04-02 18:25:00,0,247,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398547",2020-04-02 18:26:00,0,230,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398548",2020-04-02 18:27:00,0,198,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398549",2020-04-02 18:28:00,0,178,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398550",2020-04-02 18:29:00,0,133,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398551",2020-04-02 18:30:00,0,104,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.9,-0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398552",2020-04-02 18:31:00,0,117,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.8,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398553",2020-04-02 18:32:00,0,116,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.8,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398554",2020-04-02 18:33:00,0,77,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.8,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398555",2020-04-02 18:34:00,0,66,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.7,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398556",2020-04-02 18:35:00,0,66,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.6,-0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398557",2020-04-02 18:36:00,0,66,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.5,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398558",2020-04-02 18:37:00,0,64,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.5,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398559",2020-04-02 18:38:00,0,65,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.4,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398560",2020-04-02 18:39:00,0,64,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.4,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398561",2020-04-02 18:40:00,0,64,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.4,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398562",2020-04-02 18:41:00,0,64,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.3,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398563",2020-04-02 18:42:00,0,63,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.3,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398564",2020-04-02 18:43:00,0,70,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398565",2020-04-02 18:44:00,0,117,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.2,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398566",2020-04-02 18:45:00,0,176,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.3,-0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398567",2020-04-02 18:46:00,0,189,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26,13.3,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398568",2020-04-02 18:47:00,0,185,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,13.3,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398569",2020-04-02 18:48:00,0,179,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,13.4,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398570",2020-04-02 18:49:00,0,174,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,13.4,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398571",2020-04-02 18:50:00,0,172,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24,23.5,25,26.5,13.4,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
