"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"398572",2020-04-02 18:51:00,0,171,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.5,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398573",2020-04-02 18:52:00,0,165,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398574",2020-04-02 18:53:00,0,162,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398575",2020-04-02 18:54:00,0,158,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398576",2020-04-02 18:55:00,0,144,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.6,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398577",2020-04-02 18:56:00,0,119,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398578",2020-04-02 18:57:00,0,87,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.6,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398579",2020-04-02 18:58:00,0,64,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.5,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398580",2020-04-02 18:59:00,0,54,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.4,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398581",2020-04-02 19:00:00,0,53,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13.2,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398582",2020-04-02 19:01:00,0,52,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,13,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398583",2020-04-02 19:02:00,0,52,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.9,0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398584",2020-04-02 19:03:00,0,50,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.9,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398585",2020-04-02 19:04:00,0,50,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.9,0.09702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398586",2020-04-02 19:05:00,0,50,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.8,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398587",2020-04-02 19:06:00,0,49,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.8,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398588",2020-04-02 19:07:00,0,48,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398589",2020-04-02 19:08:00,0,48,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.8,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398590",2020-04-02 19:09:00,0,47,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.7,0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398591",2020-04-02 19:10:00,0,48,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25,26.5,12.7,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398592",2020-04-02 19:11:00,0,46,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.7,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398593",2020-04-02 19:12:00,0,46,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.7,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398594",2020-04-02 19:13:00,0,45,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398595",2020-04-02 19:14:00,0,45,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398596",2020-04-02 19:15:00,0,44,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398597",2020-04-02 19:16:00,0,43,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398598",2020-04-02 19:17:00,0,42,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398599",2020-04-02 19:18:00,0,41,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398600",2020-04-02 19:19:00,0,41,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398601",2020-04-02 19:20:00,0,40,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.5,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398602",2020-04-02 19:21:00,0,39,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.5,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398603",2020-04-02 19:22:00,0,38,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.5,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398604",2020-04-02 19:23:00,0,37,0,16,23,23,22,16,16,16,0,0,24,24.5,24.5,24.5,23.5,25.5,26.5,12.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398605",2020-04-02 19:24:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25.5,26.5,12.4,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398606",2020-04-02 19:25:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398607",2020-04-02 19:26:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398608",2020-04-02 19:27:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398609",2020-04-02 19:28:00,0,33,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398610",2020-04-02 19:29:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398611",2020-04-02 19:30:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398612",2020-04-02 19:31:00,0,30,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398613",2020-04-02 19:32:00,0,30,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398614",2020-04-02 19:33:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398615",2020-04-02 19:34:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.4,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398616",2020-04-02 19:35:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26.5,12.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398617",2020-04-02 19:36:00,0,28,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.3,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398618",2020-04-02 19:37:00,0,27,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398619",2020-04-02 19:38:00,0,25,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398620",2020-04-02 19:39:00,0,24,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398621",2020-04-02 19:40:00,0,24,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398622",2020-04-02 19:41:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398623",2020-04-02 19:42:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398624",2020-04-02 19:43:00,0,22,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398625",2020-04-02 19:44:00,0,21,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398626",2020-04-02 19:45:00,0,21,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398627",2020-04-02 19:46:00,0,21,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398628",2020-04-02 19:47:00,0,20,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398629",2020-04-02 19:48:00,0,19,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398630",2020-04-02 19:49:00,0,18,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398631",2020-04-02 19:50:00,0,17,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,12,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398632",2020-04-02 19:51:00,0,17,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.9,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398633",2020-04-02 19:52:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.9,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398634",2020-04-02 19:53:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398635",2020-04-02 19:54:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.7,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398636",2020-04-02 19:55:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398637",2020-04-02 19:56:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398638",2020-04-02 19:57:00,0,14,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398639",2020-04-02 19:58:00,0,13,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398640",2020-04-02 19:59:00,0,13,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398641",2020-04-02 20:00:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398642",2020-04-02 20:01:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398643",2020-04-02 20:02:00,0,11,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398644",2020-04-02 20:03:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398645",2020-04-02 20:04:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398646",2020-04-02 20:05:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398647",2020-04-02 20:06:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398648",2020-04-02 20:07:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,26,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398649",2020-04-02 20:08:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398650",2020-04-02 20:09:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398651",2020-04-02 20:10:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398652",2020-04-02 20:11:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398653",2020-04-02 20:12:00,0,6,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398654",2020-04-02 20:13:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398655",2020-04-02 20:14:00,0,7,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398656",2020-04-02 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398657",2020-04-02 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398658",2020-04-02 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398659",2020-04-02 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398660",2020-04-02 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398661",2020-04-02 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398662",2020-04-02 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398663",2020-04-02 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398664",2020-04-02 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.9,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398665",2020-04-02 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398666",2020-04-02 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398667",2020-04-02 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398668",2020-04-02 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,11,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398669",2020-04-02 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398670",2020-04-02 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398671",2020-04-02 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398672",2020-04-02 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398673",2020-04-02 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398674",2020-04-02 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.8,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398675",2020-04-02 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398676",2020-04-02 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398677",2020-04-02 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398678",2020-04-02 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398679",2020-04-02 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398680",2020-04-02 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398681",2020-04-02 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.6,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398682",2020-04-02 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398683",2020-04-02 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398684",2020-04-02 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398685",2020-04-02 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398686",2020-04-02 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398687",2020-04-02 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398688",2020-04-02 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398689",2020-04-02 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398690",2020-04-02 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398691",2020-04-02 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398692",2020-04-02 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.5,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398693",2020-04-02 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398694",2020-04-02 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398695",2020-04-02 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.3,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398696",2020-04-02 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24.5,23.5,25,25.5,10.3,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398697",2020-04-02 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.4,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398698",2020-04-02 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398699",2020-04-02 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398700",2020-04-02 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398701",2020-04-02 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398702",2020-04-02 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398703",2020-04-02 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,25,25.5,10.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398704",2020-04-02 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398705",2020-04-02 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398706",2020-04-02 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398707",2020-04-02 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398708",2020-04-02 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398709",2020-04-02 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398710",2020-04-02 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398711",2020-04-02 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398712",2020-04-02 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398713",2020-04-02 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,10,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398714",2020-04-02 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,9.9,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398715",2020-04-02 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25.5,9.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398716",2020-04-02 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398717",2020-04-02 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398718",2020-04-02 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398719",2020-04-02 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398720",2020-04-02 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398721",2020-04-02 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398722",2020-04-02 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398723",2020-04-02 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398724",2020-04-02 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398725",2020-04-02 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398726",2020-04-02 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398727",2020-04-02 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24.5,24.5,24,23.5,24.5,25,9.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398728",2020-04-02 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398729",2020-04-02 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398730",2020-04-02 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398731",2020-04-02 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398732",2020-04-02 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398733",2020-04-02 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398734",2020-04-02 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398735",2020-04-02 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398736",2020-04-02 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398737",2020-04-02 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.5,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398738",2020-04-02 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398739",2020-04-02 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398740",2020-04-02 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398741",2020-04-02 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398742",2020-04-02 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398743",2020-04-02 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398744",2020-04-02 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398745",2020-04-02 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398746",2020-04-02 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398747",2020-04-02 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398748",2020-04-02 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.3,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398749",2020-04-02 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398750",2020-04-02 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398751",2020-04-02 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398752",2020-04-02 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398753",2020-04-02 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398754",2020-04-02 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398755",2020-04-02 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398756",2020-04-02 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398757",2020-04-02 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.2,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398758",2020-04-02 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,9.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398759",2020-04-02 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398760",2020-04-02 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398761",2020-04-02 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398762",2020-04-02 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398763",2020-04-02 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398764",2020-04-02 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398765",2020-04-02 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398766",2020-04-02 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398767",2020-04-02 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398768",2020-04-02 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398769",2020-04-02 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398770",2020-04-02 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398771",2020-04-02 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398772",2020-04-02 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398773",2020-04-02 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398774",2020-04-02 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.3,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398775",2020-04-02 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.2,0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398776",2020-04-02 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.2,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398777",2020-04-02 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24,23.5,24.5,25,8.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398778",2020-04-02 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,8.2,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398779",2020-04-02 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398780",2020-04-02 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,8,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398781",2020-04-02 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398782",2020-04-02 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398783",2020-04-02 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398784",2020-04-02 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398785",2020-04-02 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398786",2020-04-02 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398787",2020-04-02 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398788",2020-04-02 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398789",2020-04-02 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398790",2020-04-02 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398791",2020-04-02 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398792",2020-04-02 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.8,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398793",2020-04-02 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398794",2020-04-02 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398795",2020-04-02 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.7,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398796",2020-04-02 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398797",2020-04-02 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398798",2020-04-02 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398799",2020-04-02 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398800",2020-04-02 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398801",2020-04-02 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398802",2020-04-02 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398803",2020-04-02 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398804",2020-04-02 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,25,7.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398805",2020-04-02 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398806",2020-04-02 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398807",2020-04-02 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398808",2020-04-02 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398809",2020-04-02 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398810",2020-04-02 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398811",2020-04-02 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398812",2020-04-02 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398813",2020-04-02 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398814",2020-04-02 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.2,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398815",2020-04-02 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398816",2020-04-02 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398817",2020-04-02 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398818",2020-04-02 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398819",2020-04-02 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398820",2020-04-02 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398821",2020-04-02 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398822",2020-04-02 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398823",2020-04-02 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398824",2020-04-02 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398825",2020-04-02 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398826",2020-04-02 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398827",2020-04-02 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398828",2020-04-02 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398829",2020-04-02 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398830",2020-04-02 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398831",2020-04-02 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398832",2020-04-02 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398833",2020-04-02 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398834",2020-04-02 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398835",2020-04-02 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398836",2020-04-02 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398837",2020-04-02 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398838",2020-04-02 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398839",2020-04-02 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398840",2020-04-02 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398841",2020-04-02 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398842",2020-04-02 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398843",2020-04-02 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398844",2020-04-02 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398845",2020-04-02 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398846",2020-04-02 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398847",2020-04-02 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398848",2020-04-02 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398849",2020-04-02 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398850",2020-04-02 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398851",2020-04-02 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398852",2020-04-02 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398853",2020-04-02 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398854",2020-04-02 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398855",2020-04-02 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398856",2020-04-02 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398857",2020-04-02 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.4,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398858",2020-04-02 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398859",2020-04-02 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398860",2020-04-02 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398861",2020-04-02 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398862",2020-04-02 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398863",2020-04-02 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398864",2020-04-02 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23.5,24.5,24.5,6.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398865",2020-04-02 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24.5,24.5,6.1,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398866",2020-04-02 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24.5,24.5,6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398867",2020-04-02 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24.5,24.5,6.1,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398868",2020-04-02 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24.5,24.5,6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398869",2020-04-02 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24.5,24.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398870",2020-04-02 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398871",2020-04-02 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398872",2020-04-02 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398873",2020-04-02 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398874",2020-04-02 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398875",2020-04-02 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398876",2020-04-02 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398877",2020-04-02 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398878",2020-04-02 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398879",2020-04-02 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398880",2020-04-02 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398881",2020-04-03 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398882",2020-04-03 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398883",2020-04-03 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398884",2020-04-03 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398885",2020-04-03 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398886",2020-04-03 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398887",2020-04-03 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398888",2020-04-03 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398889",2020-04-03 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398890",2020-04-03 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398891",2020-04-03 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398892",2020-04-03 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398893",2020-04-03 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398894",2020-04-03 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398895",2020-04-03 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398896",2020-04-03 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398897",2020-04-03 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398898",2020-04-03 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398899",2020-04-03 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398900",2020-04-03 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398901",2020-04-03 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
