"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"398902",2020-04-03 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398903",2020-04-03 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398904",2020-04-03 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398905",2020-04-03 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398906",2020-04-03 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398907",2020-04-03 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,5.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398908",2020-04-03 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398909",2020-04-03 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398910",2020-04-03 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398911",2020-04-03 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398912",2020-04-03 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398913",2020-04-03 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398914",2020-04-03 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.3,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398915",2020-04-03 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398916",2020-04-03 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398917",2020-04-03 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398918",2020-04-03 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398919",2020-04-03 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398920",2020-04-03 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398921",2020-04-03 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.4,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398922",2020-04-03 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398923",2020-04-03 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398924",2020-04-03 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398925",2020-04-03 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398926",2020-04-03 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398927",2020-04-03 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398928",2020-04-03 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398929",2020-04-03 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398930",2020-04-03 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24,23,24,24.5,6.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398931",2020-04-03 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398932",2020-04-03 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398933",2020-04-03 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398934",2020-04-03 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398935",2020-04-03 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.2,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398936",2020-04-03 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398937",2020-04-03 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,5.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398938",2020-04-03 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398939",2020-04-03 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398940",2020-04-03 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398941",2020-04-03 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,5.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398942",2020-04-03 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,24,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398943",2020-04-03 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398944",2020-04-03 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398945",2020-04-03 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398946",2020-04-03 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,5.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398947",2020-04-03 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,5.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398948",2020-04-03 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,5.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398949",2020-04-03 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,24,23.5,23,24,24,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398950",2020-04-03 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398951",2020-04-03 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398952",2020-04-03 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398953",2020-04-03 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.7,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398954",2020-04-03 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398955",2020-04-03 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398956",2020-04-03 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398957",2020-04-03 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398958",2020-04-03 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.4,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398959",2020-04-03 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398960",2020-04-03 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398961",2020-04-03 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398962",2020-04-03 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.6,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398963",2020-04-03 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398964",2020-04-03 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398965",2020-04-03 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,24,23.5,23.5,23,24,24,5.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398966",2020-04-03 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398967",2020-04-03 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398968",2020-04-03 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398969",2020-04-03 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398970",2020-04-03 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398971",2020-04-03 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398972",2020-04-03 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398973",2020-04-03 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398974",2020-04-03 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398975",2020-04-03 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398976",2020-04-03 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398977",2020-04-03 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398978",2020-04-03 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398979",2020-04-03 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398980",2020-04-03 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398981",2020-04-03 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398982",2020-04-03 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398983",2020-04-03 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398984",2020-04-03 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398985",2020-04-03 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398986",2020-04-03 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398987",2020-04-03 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398988",2020-04-03 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398989",2020-04-03 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398990",2020-04-03 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398991",2020-04-03 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398992",2020-04-03 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398993",2020-04-03 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398994",2020-04-03 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398995",2020-04-03 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398996",2020-04-03 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398997",2020-04-03 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398998",2020-04-03 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"398999",2020-04-03 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399000",2020-04-03 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399001",2020-04-03 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399002",2020-04-03 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399003",2020-04-03 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399004",2020-04-03 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399005",2020-04-03 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399006",2020-04-03 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399007",2020-04-03 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399008",2020-04-03 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399009",2020-04-03 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399010",2020-04-03 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399011",2020-04-03 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399012",2020-04-03 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399013",2020-04-03 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399014",2020-04-03 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399015",2020-04-03 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399016",2020-04-03 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399017",2020-04-03 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399018",2020-04-03 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399019",2020-04-03 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399020",2020-04-03 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399021",2020-04-03 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399022",2020-04-03 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399023",2020-04-03 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399024",2020-04-03 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399025",2020-04-03 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399026",2020-04-03 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399027",2020-04-03 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399028",2020-04-03 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399029",2020-04-03 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399030",2020-04-03 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399031",2020-04-03 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399032",2020-04-03 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399033",2020-04-03 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399034",2020-04-03 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399035",2020-04-03 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399036",2020-04-03 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399037",2020-04-03 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399038",2020-04-03 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399039",2020-04-03 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399040",2020-04-03 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399041",2020-04-03 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399042",2020-04-03 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399043",2020-04-03 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399044",2020-04-03 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399045",2020-04-03 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399046",2020-04-03 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399047",2020-04-03 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399048",2020-04-03 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399049",2020-04-03 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399050",2020-04-03 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399051",2020-04-03 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399052",2020-04-03 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,5.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399053",2020-04-03 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399054",2020-04-03 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399055",2020-04-03 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399056",2020-04-03 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399057",2020-04-03 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399058",2020-04-03 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399059",2020-04-03 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399060",2020-04-03 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399061",2020-04-03 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399062",2020-04-03 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399063",2020-04-03 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399064",2020-04-03 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399065",2020-04-03 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399066",2020-04-03 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399067",2020-04-03 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399068",2020-04-03 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399069",2020-04-03 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399070",2020-04-03 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399071",2020-04-03 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399072",2020-04-03 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399073",2020-04-03 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399074",2020-04-03 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399075",2020-04-03 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399076",2020-04-03 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399077",2020-04-03 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399078",2020-04-03 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399079",2020-04-03 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399080",2020-04-03 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399081",2020-04-03 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399082",2020-04-03 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399083",2020-04-03 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399084",2020-04-03 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399085",2020-04-03 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399086",2020-04-03 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399087",2020-04-03 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399088",2020-04-03 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399089",2020-04-03 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399090",2020-04-03 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399091",2020-04-03 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399092",2020-04-03 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399093",2020-04-03 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399094",2020-04-03 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399095",2020-04-03 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399096",2020-04-03 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399097",2020-04-03 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399098",2020-04-03 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399099",2020-04-03 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399100",2020-04-03 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399101",2020-04-03 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399102",2020-04-03 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399103",2020-04-03 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399104",2020-04-03 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399105",2020-04-03 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399106",2020-04-03 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399107",2020-04-03 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399108",2020-04-03 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399109",2020-04-03 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399110",2020-04-03 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399111",2020-04-03 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399112",2020-04-03 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399113",2020-04-03 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399114",2020-04-03 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399115",2020-04-03 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399116",2020-04-03 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399117",2020-04-03 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399118",2020-04-03 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399119",2020-04-03 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399120",2020-04-03 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399121",2020-04-03 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399122",2020-04-03 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399123",2020-04-03 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399124",2020-04-03 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399125",2020-04-03 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399126",2020-04-03 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399127",2020-04-03 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399128",2020-04-03 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399129",2020-04-03 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399130",2020-04-03 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399131",2020-04-03 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399132",2020-04-03 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399133",2020-04-03 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399134",2020-04-03 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399135",2020-04-03 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399136",2020-04-03 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399137",2020-04-03 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399138",2020-04-03 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399139",2020-04-03 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399140",2020-04-03 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399141",2020-04-03 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399142",2020-04-03 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399143",2020-04-03 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399144",2020-04-03 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399145",2020-04-03 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399146",2020-04-03 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399147",2020-04-03 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,23.5,4.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399148",2020-04-03 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399149",2020-04-03 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399150",2020-04-03 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399151",2020-04-03 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399152",2020-04-03 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399153",2020-04-03 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399154",2020-04-03 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399155",2020-04-03 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399156",2020-04-03 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.5,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399157",2020-04-03 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399158",2020-04-03 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.5,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399159",2020-04-03 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399160",2020-04-03 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399161",2020-04-03 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.6,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399162",2020-04-03 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.4,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399163",2020-04-03 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399164",2020-04-03 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,22.5,23.5,23.5,4.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399165",2020-04-03 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399166",2020-04-03 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399167",2020-04-03 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399168",2020-04-03 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399169",2020-04-03 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399170",2020-04-03 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399171",2020-04-03 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399172",2020-04-03 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399173",2020-04-03 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399174",2020-04-03 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399175",2020-04-03 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399176",2020-04-03 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399177",2020-04-03 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399178",2020-04-03 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399179",2020-04-03 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399180",2020-04-03 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399181",2020-04-03 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399182",2020-04-03 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399183",2020-04-03 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399184",2020-04-03 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399185",2020-04-03 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399186",2020-04-03 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399187",2020-04-03 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399188",2020-04-03 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399189",2020-04-03 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399190",2020-04-03 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399191",2020-04-03 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399192",2020-04-03 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399193",2020-04-03 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399194",2020-04-03 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399195",2020-04-03 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399196",2020-04-03 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399197",2020-04-03 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399198",2020-04-03 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399199",2020-04-03 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399200",2020-04-03 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399201",2020-04-03 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399202",2020-04-03 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399203",2020-04-03 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,4.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399204",2020-04-03 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399205",2020-04-03 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399206",2020-04-03 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399207",2020-04-03 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399208",2020-04-03 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399209",2020-04-03 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399210",2020-04-03 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399211",2020-04-03 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23,4.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399212",2020-04-03 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399213",2020-04-03 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399214",2020-04-03 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399215",2020-04-03 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399216",2020-04-03 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399217",2020-04-03 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399218",2020-04-03 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399219",2020-04-03 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399220",2020-04-03 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399221",2020-04-03 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399222",2020-04-03 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23,4.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399223",2020-04-03 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399224",2020-04-03 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399225",2020-04-03 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399226",2020-04-03 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399227",2020-04-03 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399228",2020-04-03 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.6,0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399229",2020-04-03 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399230",2020-04-03 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.4,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399231",2020-04-03 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399232",2020-04-03 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.3,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399233",2020-04-03 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399234",2020-04-03 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399235",2020-04-03 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
