"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"399236",2020-04-03 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399237",2020-04-03 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399238",2020-04-03 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399239",2020-04-03 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399240",2020-04-03 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399241",2020-04-03 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399242",2020-04-03 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399243",2020-04-03 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399244",2020-04-03 06:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399245",2020-04-03 06:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399246",2020-04-03 06:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399247",2020-04-03 06:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399248",2020-04-03 06:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399249",2020-04-03 06:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399250",2020-04-03 06:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399251",2020-04-03 06:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399252",2020-04-03 06:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399253",2020-04-03 06:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399254",2020-04-03 06:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399255",2020-04-03 06:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399256",2020-04-03 06:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399257",2020-04-03 06:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399258",2020-04-03 06:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399259",2020-04-03 06:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399260",2020-04-03 06:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399261",2020-04-03 06:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399262",2020-04-03 06:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399263",2020-04-03 06:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399264",2020-04-03 06:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399265",2020-04-03 06:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399266",2020-04-03 06:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399267",2020-04-03 06:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399268",2020-04-03 06:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399269",2020-04-03 06:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399270",2020-04-03 06:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399271",2020-04-03 06:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399272",2020-04-03 06:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399273",2020-04-03 06:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399274",2020-04-03 06:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399275",2020-04-03 06:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399276",2020-04-03 06:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.8,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399277",2020-04-03 06:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399278",2020-04-03 06:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399279",2020-04-03 06:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399280",2020-04-03 06:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399281",2020-04-03 06:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399282",2020-04-03 06:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399283",2020-04-03 06:42:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399284",2020-04-03 06:43:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399285",2020-04-03 06:44:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,3.3,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399286",2020-04-03 06:45:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,3.3,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399287",2020-04-03 06:46:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,3.3,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399288",2020-04-03 06:47:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,3.3,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399289",2020-04-03 06:48:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,3.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399290",2020-04-03 06:49:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399291",2020-04-03 06:50:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399292",2020-04-03 06:51:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399293",2020-04-03 06:52:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.8,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399294",2020-04-03 06:53:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399295",2020-04-03 06:54:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399296",2020-04-03 06:55:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399297",2020-04-03 06:56:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399298",2020-04-03 06:57:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399299",2020-04-03 06:58:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399300",2020-04-03 06:59:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399301",2020-04-03 07:00:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399302",2020-04-03 07:01:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22,23,23,2.9,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399303",2020-04-03 07:02:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.9,0.44037,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399304",2020-04-03 07:03:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.9,0.4221,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399305",2020-04-03 07:04:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.8,0.43281,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399306",2020-04-03 07:05:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.8,0.42399,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399307",2020-04-03 07:06:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.8,0.4158,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399308",2020-04-03 07:07:00,0,17,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.8,0.41391,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399309",2020-04-03 07:08:00,0,18,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23,22,23,23,2.8,0.42777,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399310",2020-04-03 07:09:00,0.52196,19,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.8,0.4221,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399311",2020-04-03 07:10:00,0.79075,19,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.8,0.42714,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399312",2020-04-03 07:11:00,0.23249,19,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.8,0.41643,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399313",2020-04-03 07:12:00,2.72866,20,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.8,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399314",2020-04-03 07:13:00,5.85949,21,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399315",2020-04-03 07:14:00,0,21,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399316",2020-04-03 07:15:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399317",2020-04-03 07:16:00,0,22,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399318",2020-04-03 07:17:00,0,24,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399319",2020-04-03 07:18:00,0,27,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399320",2020-04-03 07:19:00,0,27,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399321",2020-04-03 07:20:00,0,27,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399322",2020-04-03 07:21:00,0,28,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399323",2020-04-03 07:22:00,0,30,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399324",2020-04-03 07:23:00,0,32,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399325",2020-04-03 07:24:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399326",2020-04-03 07:25:00,0,33,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399327",2020-04-03 07:26:00,0,36,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399328",2020-04-03 07:27:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399329",2020-04-03 07:28:00,0,35,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399330",2020-04-03 07:29:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399331",2020-04-03 07:30:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399332",2020-04-03 07:31:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,2.6,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399333",2020-04-03 07:32:00,0,48,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.6,0.25137,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399334",2020-04-03 07:33:00,0,53,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.7,0.44604,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399335",2020-04-03 07:34:00,0,58,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.8,0.43974,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399336",2020-04-03 07:35:00,0,60,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.9,0.31437,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399337",2020-04-03 07:36:00,0,64,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,2.9,0.27027,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399338",2020-04-03 07:37:00,0,65,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,3,0.18774,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399339",2020-04-03 07:38:00,3.29604,67,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,3,0.19467,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399340",2020-04-03 07:39:00,1.38669,71,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,3,0.17388,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399341",2020-04-03 07:40:00,0.994497,73,0,16,23,23,22,16,16,28,0,0,23,23,23,23,22,23,23,3.1,0.17514,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399342",2020-04-03 07:41:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,3.2,0.15876,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"399343",2020-04-03 07:42:00,1.53519,78,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,3.3,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399344",2020-04-03 07:43:00,0.523302,80,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,3.5,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399345",2020-04-03 07:44:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,3.7,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399346",2020-04-03 07:45:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,3.9,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399347",2020-04-03 07:46:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.1,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399348",2020-04-03 07:47:00,0,84,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.2,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399349",2020-04-03 07:48:00,0,89,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.4,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399350",2020-04-03 07:49:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.4,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399351",2020-04-03 07:50:00,0,98,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399352",2020-04-03 07:51:00,0,100,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399353",2020-04-03 07:52:00,0,101,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.5,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399354",2020-04-03 07:53:00,0,108,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.4,0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399355",2020-04-03 07:54:00,0,109,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.5,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399356",2020-04-03 07:55:00,0,111,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.6,-0.00315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399357",2020-04-03 07:56:00,0,115,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399358",2020-04-03 07:57:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.7,-0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399359",2020-04-03 07:58:00,0,122,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.8,-0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399360",2020-04-03 07:59:00,0,123,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.9,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399361",2020-04-03 08:00:00,0,127,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.9,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399362",2020-04-03 08:01:00,0,129,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,4.9,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399363",2020-04-03 08:02:00,0,131,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.1,-0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399364",2020-04-03 08:03:00,0,133,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.2,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399365",2020-04-03 08:04:00,0,139,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.4,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399366",2020-04-03 08:05:00,-0.574084,144,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.5,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399367",2020-04-03 08:06:00,-1.31004,147,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399368",2020-04-03 08:07:00,1.89646,151,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.5,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399369",2020-04-03 08:08:00,1.71266,155,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399370",2020-04-03 08:09:00,1.63261,157,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.5,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399371",2020-04-03 08:10:00,2.85823,162,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.6,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399372",2020-04-03 08:11:00,2.09242,167,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399373",2020-04-03 08:12:00,1.90494,169,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399374",2020-04-03 08:13:00,1.06507,173,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399375",2020-04-03 08:14:00,0.773716,175,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399376",2020-04-03 08:15:00,0.66736,179,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399377",2020-04-03 08:16:00,0.697556,184,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,5.9,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399378",2020-04-03 08:17:00,0.718915,188,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399379",2020-04-03 08:18:00,1.10072,191,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399380",2020-04-03 08:19:00,1.14833,193,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.2,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399381",2020-04-03 08:20:00,1.87679,196,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399382",2020-04-03 08:21:00,2.60257,201,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399383",2020-04-03 08:22:00,2.88369,203,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399384",2020-04-03 08:23:00,2.78275,207,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399385",2020-04-03 08:24:00,2.85873,209,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399386",2020-04-03 08:25:00,2.31141,213,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399387",2020-04-03 08:26:00,1.86358,218,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399388",2020-04-03 08:27:00,1.51332,222,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399389",2020-04-03 08:28:00,1.3727,225,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399390",2020-04-03 08:29:00,1.30198,226,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399391",2020-04-03 08:30:00,1.41951,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399392",2020-04-03 08:31:00,1.67023,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399393",2020-04-03 08:32:00,1.55701,237,0,16,23,23,22,28,16,16,0,0,23,23,23,23,22,23,23,6.3,0.16947,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399394",2020-04-03 08:33:00,2.14794,241,0,16,23,23,22,28,16,16,0,0,23,23,23,23,22,23,23,6.1,0.14427,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399395",2020-04-03 08:34:00,2.56766,246,0,16,23,23,22,28,16,16,0,0,23,23,23,23,22,23,23,6.1,0.15687,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399396",2020-04-03 08:35:00,2.51334,249,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.17514,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399397",2020-04-03 08:36:00,2.59953,252,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.19278,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399398",2020-04-03 08:37:00,2.01011,257,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.22617,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399399",2020-04-03 08:38:00,3.1192,261,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,0.19593,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399400",2020-04-03 08:39:00,2.48565,268,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,0.05544,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399401",2020-04-03 08:40:00,3.12173,272,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,-0.61803,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399402",2020-04-03 08:41:00,2.14933,277,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,-0.65079,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399403",2020-04-03 08:42:00,0.635406,279,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399404",2020-04-03 08:43:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399405",2020-04-03 08:44:00,0,288,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.1,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399406",2020-04-03 08:45:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.2,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399407",2020-04-03 08:46:00,0,297,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.2,-0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399408",2020-04-03 08:47:00,0,300,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.3,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399409",2020-04-03 08:48:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.4,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399410",2020-04-03 08:49:00,0,307,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.6,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399411",2020-04-03 08:50:00,0,312,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.7,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399412",2020-04-03 08:51:00,0,316,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.8,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399413",2020-04-03 08:52:00,0,321,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.8,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399414",2020-04-03 08:53:00,0,325,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.9,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399415",2020-04-03 08:54:00,0,328,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,6.9,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399416",2020-04-03 08:55:00,0,332,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,6.9,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399417",2020-04-03 08:56:00,0,336,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,6.9,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399418",2020-04-03 08:57:00,0,341,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,7.1,-0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399419",2020-04-03 08:58:00,0,345,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,7.1,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399420",2020-04-03 08:59:00,0,351,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,7.2,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399421",2020-04-03 09:00:00,0,353,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,7.6,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399422",2020-04-03 09:01:00,0,358,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,8.1,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399423",2020-04-03 09:02:00,0,360,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.4,-0.882,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399424",2020-04-03 09:03:00,0,366,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.6,-1.02123,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399425",2020-04-03 09:04:00,0,372,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.7,-1.00926,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399426",2020-04-03 09:05:00,0,374,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.6,-1.00737,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399427",2020-04-03 09:06:00,0,378,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.5,-1.00296,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399428",2020-04-03 09:07:00,0,382,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.4,-1.01493,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399429",2020-04-03 09:08:00,0.055011,385,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.4,-0.97146,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399430",2020-04-03 09:09:00,-0.401339,389,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,8.6,-0.98532,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399431",2020-04-03 09:10:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,8.8,-0.96453,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399432",2020-04-03 09:11:00,2.13986,399,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9,-0.88326,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399433",2020-04-03 09:12:00,1.57846,404,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.2,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399434",2020-04-03 09:13:00,1.34152,410,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.1,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399435",2020-04-03 09:14:00,0.0681345,411,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399436",2020-04-03 09:15:00,0,414,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,8.7,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399437",2020-04-03 09:16:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,8.7,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399438",2020-04-03 09:17:00,0,424,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.8,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399439",2020-04-03 09:18:00,0,430,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399440",2020-04-03 09:19:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-1.38222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399441",2020-04-03 09:20:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399442",2020-04-03 09:21:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.5,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399443",2020-04-03 09:22:00,0,445,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.9,-1.43388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399444",2020-04-03 09:23:00,0,450,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.5,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399445",2020-04-03 09:24:00,0,455,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399446",2020-04-03 09:25:00,0,458,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399447",2020-04-03 09:26:00,0,463,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399448",2020-04-03 09:27:00,0,467,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399449",2020-04-03 09:28:00,0,472,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399450",2020-04-03 09:29:00,0,476,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.8,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399451",2020-04-03 09:30:00,0,481,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.7,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399452",2020-04-03 09:31:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.5,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399453",2020-04-03 09:32:00,0,489,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,9.1,-1.6317,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399454",2020-04-03 09:33:00,0,492,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,9.5,-1.39923,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399455",2020-04-03 09:34:00,0,497,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,8.8,-1.45026,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399456",2020-04-03 09:35:00,0,502,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,9.4,-1.58193,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399457",2020-04-03 09:36:00,0,504,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-1.67832,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399458",2020-04-03 09:37:00,0,511,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,10.2,-1.71486,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399459",2020-04-03 09:38:00,0.302607,513,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-1.82259,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399460",2020-04-03 09:39:00,0,516,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.6,-1.86228,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399461",2020-04-03 09:40:00,0.575034,521,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,11.2,-1.85598,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399462",2020-04-03 09:41:00,1.23585,526,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.2,-1.89945,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399463",2020-04-03 09:42:00,1.20103,530,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.1,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399464",2020-04-03 09:43:00,0.896779,536,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-1.98072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399465",2020-04-03 09:44:00,0,539,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.3,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399466",2020-04-03 09:45:00,0,544,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.3,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399467",2020-04-03 09:46:00,0,546,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399468",2020-04-03 09:47:00,0,551,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.3,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399469",2020-04-03 09:48:00,0,555,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.1,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399470",2020-04-03 09:49:00,0,557,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.5,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399471",2020-04-03 09:50:00,0,562,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.6,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399472",2020-04-03 09:51:00,0,566,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,11.5,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399473",2020-04-03 09:52:00,0,572,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,12,-2.15901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399474",2020-04-03 09:53:00,0,575,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,11,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399475",2020-04-03 09:54:00,0,578,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,11.1,-2.20878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399476",2020-04-03 09:55:00,0,584,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.7,-2.22642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399477",2020-04-03 09:56:00,0,587,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.6,-2.2491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399478",2020-04-03 09:57:00,0,593,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.7,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399479",2020-04-03 09:58:00,0,598,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,10.3,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399480",2020-04-03 09:59:00,0,600,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.9,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399481",2020-04-03 10:00:00,0,606,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.4,-2.43621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399482",2020-04-03 10:01:00,0,610,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23,23,9.8,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399483",2020-04-03 10:02:00,0,614,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,9.9,-2.14956,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399484",2020-04-03 10:03:00,0,616,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,10.1,-2.12499,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399485",2020-04-03 10:04:00,0,625,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,9.2,-2.25036,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399486",2020-04-03 10:05:00,0,626,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,9.9,-2.31336,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399487",2020-04-03 10:06:00,0,629,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,10.9,-2.46708,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399488",2020-04-03 10:07:00,0,634,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,10.1,-2.52504,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399489",2020-04-03 10:08:00,0.490457,635,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23,10.2,-2.52252,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399490",2020-04-03 10:09:00,0,642,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.1,-2.53323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399491",2020-04-03 10:10:00,0.571808,646,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.7,-2.53449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399492",2020-04-03 10:11:00,0.928539,652,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,9.8,-2.53449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399493",2020-04-03 10:12:00,1.15759,654,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,9.7,-2.52126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399494",2020-04-03 10:13:00,2.08619,659,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.9,-2.52756,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399495",2020-04-03 10:14:00,2.36139,663,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.3,-2.60946,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399496",2020-04-03 10:15:00,2.14827,669,0,16,23,23,22,28,16,16,0,0,23,23,23,23.5,22,23.5,23.5,11.3,-2.6271,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399497",2020-04-03 10:16:00,1.41546,674,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,12,-2.63529,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399498",2020-04-03 10:17:00,1.22413,675,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,11,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399499",2020-04-03 10:18:00,0.059265,680,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,11.5,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399500",2020-04-03 10:19:00,0,685,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.8,-2.68758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399501",2020-04-03 10:20:00,0,689,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.1,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399502",2020-04-03 10:21:00,0,695,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.8,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399503",2020-04-03 10:22:00,0,699,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.8,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399504",2020-04-03 10:23:00,0,701,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,9.9,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399505",2020-04-03 10:24:00,0,704,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,9.9,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399506",2020-04-03 10:25:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,9.8,-2.75121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399507",2020-04-03 10:26:00,0,710,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.5,-2.75184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399508",2020-04-03 10:27:00,0,715,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,10.6,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399509",2020-04-03 10:28:00,0,715,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,23.5,23.5,11.2,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399510",2020-04-03 10:29:00,0,724,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.3,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399511",2020-04-03 10:30:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.3,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399512",2020-04-03 10:31:00,0,732,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.4,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399513",2020-04-03 10:32:00,0,738,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.2,-2.73609,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399514",2020-04-03 10:33:00,0,742,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12,-2.96163,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399515",2020-04-03 10:34:00,0,743,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12,-2.98683,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399516",2020-04-03 10:35:00,0,747,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.4,-2.99691,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399517",2020-04-03 10:36:00,0,751,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.6,-3.00573,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399518",2020-04-03 10:37:00,0,756,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.1,-2.98053,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399519",2020-04-03 10:38:00,0.254652,759,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.5,-2.95281,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399520",2020-04-03 10:39:00,-0.34606,761,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.3,-2.96604,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399521",2020-04-03 10:40:00,0,768,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.6,-2.98431,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399522",2020-04-03 10:41:00,0.929024,771,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13,-2.99502,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399523",2020-04-03 10:42:00,0.543905,774,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.6,-3.00258,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399524",2020-04-03 10:43:00,1.41244,779,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.7,-2.99943,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399525",2020-04-03 10:44:00,1.80392,783,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.6,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399526",2020-04-03 10:45:00,0.903811,787,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.1,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399527",2020-04-03 10:46:00,0,790,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.5,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399528",2020-04-03 10:47:00,0,794,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.4,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399529",2020-04-03 10:48:00,0,793,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13.2,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399530",2020-04-03 10:49:00,0,800,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399531",2020-04-03 10:50:00,0,803,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.2,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399532",2020-04-03 10:51:00,0,809,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399533",2020-04-03 10:52:00,0,811,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,10.7,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399534",2020-04-03 10:53:00,0,818,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,11.7,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399535",2020-04-03 10:54:00,0,822,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.4,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399536",2020-04-03 10:55:00,0,827,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13.3,-2.95911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399537",2020-04-03 10:56:00,0,830,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13.6,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399538",2020-04-03 10:57:00,0,835,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13.9,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399539",2020-04-03 10:58:00,0,837,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,12.7,-3.16827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399540",2020-04-03 10:59:00,0,839,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,23.5,23.5,13.1,-3.17394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399541",2020-04-03 11:00:00,0,841,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.4,-3.17142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399542",2020-04-03 11:01:00,0,844,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,11.7,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399543",2020-04-03 11:02:00,0,850,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.9,-3.17583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399544",2020-04-03 11:03:00,0,853,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,13.6,-3.2004,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399545",2020-04-03 11:04:00,0,856,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.8,-3.17079,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399546",2020-04-03 11:05:00,0,860,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.8,-3.20733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399547",2020-04-03 11:06:00,0,865,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.6,-3.20733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399548",2020-04-03 11:07:00,0,869,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,11.3,-3.23946,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399549",2020-04-03 11:08:00,0.497602,870,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.8,-3.20166,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399550",2020-04-03 11:09:00,0,878,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,11,-3.18843,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399551",2020-04-03 11:10:00,0.415448,881,0,16,23,23,22,28,16,16,0,0,23,23,23.5,23.5,22,24,23.5,10.7,-3.18906,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399552",2020-04-03 11:11:00,0.315741,881,0,16,23,23,22,28,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,10.8,-3.17583,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399553",2020-04-03 11:12:00,0,885,0,16,23,23,22,28,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,11.2,-3.15567,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399554",2020-04-03 11:13:00,1.31156,887,0,16,23,23,22,28,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.2,-3.13803,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399555",2020-04-03 11:14:00,2.23313,892,0,16,23,23,22,28,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.6,-3.29553,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399556",2020-04-03 11:15:00,1.8962,896,0,16,23,23,22,28,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,13.4,-3.30813,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"399557",2020-04-03 11:16:00,1.30755,903,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,13.5,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399558",2020-04-03 11:17:00,0.472569,904,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.1,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399559",2020-04-03 11:18:00,0,907,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,13.4,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399560",2020-04-03 11:19:00,0,909,0,16,23,23,22,16,16,16,0,0,23,23,23.5,23.5,22,24,23.5,12.5,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399561",2020-04-03 11:20:00,0,913,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.4,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399562",2020-04-03 11:21:00,0,916,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.4,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399563",2020-04-03 11:22:00,0,921,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.6,-3.46185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399564",2020-04-03 11:23:00,0,925,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,11.6,-3.48453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399565",2020-04-03 11:24:00,0,931,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399566",2020-04-03 11:25:00,0,933,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,11.8,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399567",2020-04-03 11:26:00,0,933,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399568",2020-04-03 11:27:00,0,937,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,12.6,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399569",2020-04-03 11:28:00,0,938,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,13.2,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399570",2020-04-03 11:29:00,0,943,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,24,23.5,13.5,-3.53745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399571",2020-04-03 11:30:00,0,946,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.2,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
