"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"399572",2020-04-03 11:31:00,0,949,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.3,-3.56202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399573",2020-04-03 11:32:00,0,951,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.3,-3.55887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399574",2020-04-03 11:33:00,0,954,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,11.7,-3.58281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399575",2020-04-03 11:34:00,0,955,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,10.8,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399576",2020-04-03 11:35:00,0,958,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,11.1,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399577",2020-04-03 11:36:00,0,964,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.3,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399578",2020-04-03 11:37:00,0,967,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,11.5,-3.64518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399579",2020-04-03 11:38:00,0,972,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.2,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399580",2020-04-03 11:39:00,0,974,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.7,-3.39822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399581",2020-04-03 11:40:00,0,979,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.4,-3.37239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399582",2020-04-03 11:41:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.9,-3.46941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399583",2020-04-03 11:42:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.2,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399584",2020-04-03 11:43:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.8,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399585",2020-04-03 11:44:00,0,994,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.3,-3.75543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399586",2020-04-03 11:45:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.8,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399587",2020-04-03 11:46:00,0,995,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.3,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399588",2020-04-03 11:47:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.6,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399589",2020-04-03 11:48:00,0,998,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.2,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399590",2020-04-03 11:49:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.2,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399591",2020-04-03 11:50:00,0,1006,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,12.9,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399592",2020-04-03 11:51:00,0,1009,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.9,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399593",2020-04-03 11:52:00,0,1012,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.9,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399594",2020-04-03 11:53:00,0,1017,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,15.3,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399595",2020-04-03 11:54:00,0,1019,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,15,-3.87009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399596",2020-04-03 11:55:00,0,1022,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,15.3,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399597",2020-04-03 11:56:00,0,1026,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.3,-3.93372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399598",2020-04-03 11:57:00,0,1028,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.3,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399599",2020-04-03 11:58:00,0,1027,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,13.7,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399600",2020-04-03 11:59:00,0,1031,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14,-3.96081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399601",2020-04-03 12:00:00,0,1029,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.2,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399602",2020-04-03 12:01:00,0,1030,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.2,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399603",2020-04-03 12:02:00,0,1033,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.1,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399604",2020-04-03 12:03:00,0,1035,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.8,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399605",2020-04-03 12:04:00,0,1040,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,15.5,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399606",2020-04-03 12:05:00,0,1042,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,15,-3.98727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399607",2020-04-03 12:06:00,0,1042,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.7,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399608",2020-04-03 12:07:00,0,1043,0,16,23,23,22,16,16,16,0,0,23.5,23,24,23.5,22,24,23.5,14.2,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399609",2020-04-03 12:08:00,0,1047,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,12.4,-3.8997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399610",2020-04-03 12:09:00,0,1049,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,12.9,-3.8682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399611",2020-04-03 12:10:00,0,1052,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.8,-3.84426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399612",2020-04-03 12:11:00,0,1052,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.5,-3.82851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399613",2020-04-03 12:12:00,0,1053,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.3,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399614",2020-04-03 12:13:00,0,1055,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399615",2020-04-03 12:14:00,0,1055,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.2,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399616",2020-04-03 12:15:00,0,1056,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.9,-3.90789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399617",2020-04-03 12:16:00,0,1060,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.4,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399618",2020-04-03 12:17:00,0,1065,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.5,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399619",2020-04-03 12:18:00,0,1067,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.3,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399620",2020-04-03 12:19:00,0,1073,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.8,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399621",2020-04-03 12:20:00,0,1070,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.2,-3.93687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399622",2020-04-03 12:21:00,0,1076,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.3,-3.75732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399623",2020-04-03 12:22:00,0,1079,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,11.7,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399624",2020-04-03 12:23:00,0,1082,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,11.6,-3.95829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399625",2020-04-03 12:24:00,0,1084,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,12.6,-3.96459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399626",2020-04-03 12:25:00,0,1084,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.1,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399627",2020-04-03 12:26:00,0,1090,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,13.5,-4.1076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399628",2020-04-03 12:27:00,0,1088,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,14.6,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399629",2020-04-03 12:28:00,0,1091,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24,23.5,15,-4.10571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399630",2020-04-03 12:29:00,0,1092,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.6,-4.14666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399631",2020-04-03 12:30:00,0,1094,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.5,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399632",2020-04-03 12:31:00,0,1096,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.3,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399633",2020-04-03 12:32:00,0,1103,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399634",2020-04-03 12:33:00,0,1100,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399635",2020-04-03 12:34:00,0,1094,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.1,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399636",2020-04-03 12:35:00,0,1094,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.9,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399637",2020-04-03 12:36:00,0,1098,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.3,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399638",2020-04-03 12:37:00,0,1098,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.1,-4.24872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399639",2020-04-03 12:38:00,0,1097,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.2,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399640",2020-04-03 12:39:00,0,1102,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.3,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399641",2020-04-03 12:40:00,0,1100,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15.4,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399642",2020-04-03 12:41:00,0,1104,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.3,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399643",2020-04-03 12:42:00,0,1108,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.3,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399644",2020-04-03 12:43:00,0,1109,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,13,-4.28589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399645",2020-04-03 12:44:00,0,1111,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,13.1,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399646",2020-04-03 12:45:00,0,1113,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.2,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399647",2020-04-03 12:46:00,0,1120,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.8,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399648",2020-04-03 12:47:00,0,1118,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,15,-4.58262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399649",2020-04-03 12:48:00,0,1118,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.8,-4.59522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399650",2020-04-03 12:49:00,0,1120,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,23.5,14.6,-4.61412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399651",2020-04-03 12:50:00,0,1123,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.62798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399652",2020-04-03 12:51:00,0,1124,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.6,-4.64562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399653",2020-04-03 12:52:00,0,1122,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.1,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399654",2020-04-03 12:53:00,0,1126,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.5,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399655",2020-04-03 12:54:00,0,1126,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,16.5,-4.60215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399656",2020-04-03 12:55:00,0,1129,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,16.4,-4.59522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399657",2020-04-03 12:56:00,0,1128,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399658",2020-04-03 12:57:00,0,1125,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399659",2020-04-03 12:58:00,0,1128,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.34322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399660",2020-04-03 12:59:00,0,1131,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.6,-4.26699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399661",2020-04-03 13:00:00,0,1133,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.8,-4.34133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399662",2020-04-03 13:01:00,0,1136,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,13.9,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399663",2020-04-03 13:02:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.51899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399664",2020-04-03 13:03:00,0,1137,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.3,-4.57002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399665",2020-04-03 13:04:00,0,1136,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.6,-4.61664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399666",2020-04-03 13:05:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14,-4.62483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399667",2020-04-03 13:06:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399668",2020-04-03 13:07:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-4.6179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399669",2020-04-03 13:08:00,0,1142,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.8,-4.61097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399670",2020-04-03 13:09:00,0,1147,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.3,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399671",2020-04-03 13:10:00,0,1149,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.2,-4.64121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399672",2020-04-03 13:11:00,0,1149,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399673",2020-04-03 13:12:00,0,1148,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399674",2020-04-03 13:13:00,0,1143,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.1,-4.63365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399675",2020-04-03 13:14:00,0,1143,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.1,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399676",2020-04-03 13:15:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.6,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399677",2020-04-03 13:16:00,0,1139,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.4,-4.22289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399678",2020-04-03 13:17:00,0,1142,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.2,-4.23297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399679",2020-04-03 13:18:00,0,1138,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399680",2020-04-03 13:19:00,0,1134,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399681",2020-04-03 13:20:00,0,1134,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,13.2,-4.26384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399682",2020-04-03 13:21:00,0,1135,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399683",2020-04-03 13:22:00,0,1136,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.09815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399684",2020-04-03 13:23:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,13.6,-4.1391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399685",2020-04-03 13:24:00,0,1141,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.6,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399686",2020-04-03 13:25:00,0,1147,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.2,-4.13532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399687",2020-04-03 13:26:00,0,1148,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399688",2020-04-03 13:27:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,16.1,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399689",2020-04-03 13:28:00,0,1140,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399690",2020-04-03 13:29:00,0,1143,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.1,-4.46985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399691",2020-04-03 13:30:00,0,1154,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,13.9,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399692",2020-04-03 13:31:00,0,1157,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399693",2020-04-03 13:32:00,0,1159,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399694",2020-04-03 13:33:00,0,1153,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399695",2020-04-03 13:34:00,0,1147,0,22,23,22,22,22,16,16,0,0,23.5,23,24.5,23.5,22,24.5,24,16.3,-4.25943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399696",2020-04-03 13:35:00,0,1152,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399697",2020-04-03 13:36:00,0,1162,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.2,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399698",2020-04-03 13:37:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.1,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399699",2020-04-03 13:38:00,0,1151,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.5,-4.51899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399700",2020-04-03 13:39:00,0,1152,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.1,-4.54167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399701",2020-04-03 13:40:00,0,1161,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399702",2020-04-03 13:41:00,0,1161,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399703",2020-04-03 13:42:00,0,1163,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.5,-4.65192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399704",2020-04-03 13:43:00,0,1154,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-4.61853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399705",2020-04-03 13:44:00,0,1161,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399706",2020-04-03 13:45:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.2,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399707",2020-04-03 13:46:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.5,-4.56309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399708",2020-04-03 13:47:00,0,1145,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.8,-4.54482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399709",2020-04-03 13:48:00,0,1152,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.6,-4.55679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399710",2020-04-03 13:49:00,0,1154,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.1,-4.57506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399711",2020-04-03 13:50:00,0,1142,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.2,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399712",2020-04-03 13:51:00,0,1144,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.3,-4.2777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399713",2020-04-03 13:52:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.8,-4.29471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399714",2020-04-03 13:53:00,0,1147,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.7,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399715",2020-04-03 13:54:00,0,1151,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.5,-4.49883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399716",2020-04-03 13:55:00,0,1148,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.9,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399717",2020-04-03 13:56:00,0,1148,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.8,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399718",2020-04-03 13:57:00,0,1137,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.5,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399719",2020-04-03 13:58:00,0,1133,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.2,-4.6431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399720",2020-04-03 13:59:00,0,1134,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.2,-4.64058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399721",2020-04-03 14:00:00,0,1122,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,13.4,-4.60971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399722",2020-04-03 14:01:00,0,1139,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399723",2020-04-03 14:02:00,0,1152,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.9,-4.72563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399724",2020-04-03 14:03:00,0,1149,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.2,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399725",2020-04-03 14:04:00,0,1150,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.3,-4.6431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399726",2020-04-03 14:05:00,0,1147,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.9,-4.6179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399727",2020-04-03 14:06:00,0,1148,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399728",2020-04-03 14:07:00,0,1140,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,14.3,-4.34763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399729",2020-04-03 14:08:00,0,1143,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.1,-4.34889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399730",2020-04-03 14:09:00,0,1140,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,15.5,-4.41504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399731",2020-04-03 14:10:00,0,1143,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.3,-4.55553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399732",2020-04-03 14:11:00,0,1144,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,23.5,22,24.5,24,16.1,-4.63113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399733",2020-04-03 14:12:00,0,1140,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.9,-4.58136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399734",2020-04-03 14:13:00,0,1127,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.6,-4.55616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399735",2020-04-03 14:14:00,0,1131,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.3,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399736",2020-04-03 14:15:00,0,1139,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,15.6,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399737",2020-04-03 14:16:00,0,1137,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,15,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399738",2020-04-03 14:17:00,0,1138,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,15.3,-4.58325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399739",2020-04-03 14:18:00,0,1109,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14,-4.49253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399740",2020-04-03 14:19:00,0,1123,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.5,-4.55679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399741",2020-04-03 14:20:00,0,1121,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.7,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399742",2020-04-03 14:21:00,0,1115,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.9,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399743",2020-04-03 14:22:00,0,1124,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.5,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399744",2020-04-03 14:23:00,0,1126,0,22,23,22,22,22,22,22,0,0,23.5,23,24.5,24,22,24.5,24,14.1,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399745",2020-04-03 14:24:00,0,1124,0,16,23,23,22,16,22,16,0,0,23.5,23,24.5,24,22,24.5,24,14.4,-4.26006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399746",2020-04-03 14:25:00,0,1125,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24.5,24,13.8,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399747",2020-04-03 14:26:00,0,1124,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.2,-4.41063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399748",2020-04-03 14:27:00,0,1121,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.1,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399749",2020-04-03 14:28:00,0,1117,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.6,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399750",2020-04-03 14:29:00,0,1118,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.4,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399751",2020-04-03 14:30:00,0,1113,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.5,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399752",2020-04-03 14:31:00,0,1115,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.9,-4.50891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399753",2020-04-03 14:32:00,0,1115,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.4,-4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399754",2020-04-03 14:33:00,0,1111,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.5,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399755",2020-04-03 14:34:00,0,1111,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.8,-4.5045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399756",2020-04-03 14:35:00,0,1104,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.8,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399757",2020-04-03 14:36:00,0,1092,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.8,-4.42449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399758",2020-04-03 14:37:00,0,1095,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.8,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399759",2020-04-03 14:38:00,0,1099,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.6,-4.46166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399760",2020-04-03 14:39:00,0,1094,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-4.37787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399761",2020-04-03 14:40:00,0,1089,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.5,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399762",2020-04-03 14:41:00,0,1080,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.1,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399763",2020-04-03 14:42:00,0,1078,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16.2,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399764",2020-04-03 14:43:00,0,1078,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16.3,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399765",2020-04-03 14:44:00,0,1074,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.8,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399766",2020-04-03 14:45:00,0,1088,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.7,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399767",2020-04-03 14:46:00,0,1085,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.7,-4.38291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399768",2020-04-03 14:47:00,0,1088,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.1,-4.39866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399769",2020-04-03 14:48:00,0,1089,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399770",2020-04-03 14:49:00,0,1087,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.8,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399771",2020-04-03 14:50:00,0,1080,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399772",2020-04-03 14:51:00,0,1078,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.6,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399773",2020-04-03 14:52:00,0,1075,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399774",2020-04-03 14:53:00,0,1062,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.8,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399775",2020-04-03 14:54:00,0,1063,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399776",2020-04-03 14:55:00,0,1068,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.8,-4.32369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399777",2020-04-03 14:56:00,0,1077,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,12.3,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399778",2020-04-03 14:57:00,0,1065,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.1,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399779",2020-04-03 14:58:00,0,1065,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.2,-4.2777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399780",2020-04-03 14:59:00,0,1069,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.2,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399781",2020-04-03 15:00:00,0,1063,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.6,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399782",2020-04-03 15:01:00,0,1061,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399783",2020-04-03 15:02:00,0,1065,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.3,-4.13343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399784",2020-04-03 15:03:00,0,1061,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.5,-4.30983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399785",2020-04-03 15:04:00,0,1058,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.8,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399786",2020-04-03 15:05:00,0,1060,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399787",2020-04-03 15:06:00,0,1056,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.5,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399788",2020-04-03 15:07:00,0,1044,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399789",2020-04-03 15:08:00,0,1046,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.5,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399790",2020-04-03 15:09:00,0,1045,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399791",2020-04-03 15:10:00,0,1052,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399792",2020-04-03 15:11:00,0,1052,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.4,-4.26699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399793",2020-04-03 15:12:00,0,1048,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.9,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399794",2020-04-03 15:13:00,0,1039,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.8,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399795",2020-04-03 15:14:00,0,1036,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,13.9,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399796",2020-04-03 15:15:00,0,1017,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.7,-4.04019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399797",2020-04-03 15:16:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.7,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399798",2020-04-03 15:17:00,0,984,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.1,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399799",2020-04-03 15:18:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.7,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399800",2020-04-03 15:19:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399801",2020-04-03 15:20:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399802",2020-04-03 15:21:00,0,991,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399803",2020-04-03 15:22:00,0,1005,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.2,-4.07988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399804",2020-04-03 15:23:00,0,1016,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16.2,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399805",2020-04-03 15:24:00,0,1018,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16.5,-4.05972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399806",2020-04-03 15:25:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,16,-3.98034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399807",2020-04-03 15:26:00,0,990,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.7,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399808",2020-04-03 15:27:00,0,996,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.2,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399809",2020-04-03 15:28:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.2,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399810",2020-04-03 15:29:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-3.56265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399811",2020-04-03 15:30:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.6,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399812",2020-04-03 15:31:00,0,990,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399813",2020-04-03 15:32:00,0,990,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,14.5,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399814",2020-04-03 15:33:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.3,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399815",2020-04-03 15:34:00,0,982,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.2,-4.02633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399816",2020-04-03 15:35:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24,15.7,-4.0257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399817",2020-04-03 15:36:00,0,973,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24.5,15.5,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399818",2020-04-03 15:37:00,0,965,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24.5,16,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399819",2020-04-03 15:38:00,0,958,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24.5,15.3,-3.52674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399820",2020-04-03 15:39:00,0,950,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24.5,15.5,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399821",2020-04-03 15:40:00,0,940,0,16,23,23,22,16,16,16,0,0,23.5,23,24.5,24,22,24,24.5,16,-3.72582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399822",2020-04-03 15:41:00,0,944,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22,24,24.5,15.3,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399823",2020-04-03 15:42:00,0,932,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22,24,24.5,14.9,-3.75984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399824",2020-04-03 15:43:00,0,925,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22,24,24.5,15,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399825",2020-04-03 15:44:00,0,930,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22,24,24.5,15.5,-3.32325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399826",2020-04-03 15:45:00,0,943,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22,24,24.5,15.4,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399827",2020-04-03 15:46:00,0,945,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.8,-3.84804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399828",2020-04-03 15:47:00,0,948,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,13.6,-3.8556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399829",2020-04-03 15:48:00,0,951,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.2,-3.83859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399830",2020-04-03 15:49:00,0,952,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,15.1,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399831",2020-04-03 15:50:00,0,951,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.4,-3.85119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399832",2020-04-03 15:51:00,0,942,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.4,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399833",2020-04-03 15:52:00,0,931,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.6,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399834",2020-04-03 15:53:00,0,932,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14,-3.76047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399835",2020-04-03 15:54:00,0,927,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,13.8,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399836",2020-04-03 15:55:00,0,917,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399837",2020-04-03 15:56:00,0,915,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,13.7,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399838",2020-04-03 15:57:00,0,921,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.7,-3.38877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399839",2020-04-03 15:58:00,0,914,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,15.5,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399840",2020-04-03 15:59:00,0,909,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24,24.5,14.4,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399841",2020-04-03 16:00:00,0,908,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.1,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399842",2020-04-03 16:01:00,0,904,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.3,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399843",2020-04-03 16:02:00,0,902,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.7,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399844",2020-04-03 16:03:00,0,899,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.7,-3.35601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399845",2020-04-03 16:04:00,0,890,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.3,-3.3075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399846",2020-04-03 16:05:00,0,880,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.9,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399847",2020-04-03 16:06:00,0,876,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16.1,-3.28797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399848",2020-04-03 16:07:00,0,874,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,17,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399849",2020-04-03 16:08:00,0,877,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,17.3,-3.26592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399850",2020-04-03 16:09:00,0,871,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,17.4,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399851",2020-04-03 16:10:00,0,864,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,17.3,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399852",2020-04-03 16:11:00,0,865,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16.8,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399853",2020-04-03 16:12:00,0,859,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16.1,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399854",2020-04-03 16:13:00,0,864,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.5,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399855",2020-04-03 16:14:00,0,862,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16.7,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399856",2020-04-03 16:15:00,0,858,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.2,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399857",2020-04-03 16:16:00,0,855,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.9,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399858",2020-04-03 16:17:00,0,848,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.7,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399859",2020-04-03 16:18:00,0,848,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.5,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399860",2020-04-03 16:19:00,0,845,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.2,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399861",2020-04-03 16:20:00,0,843,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.8,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399862",2020-04-03 16:21:00,0,841,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.6,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399863",2020-04-03 16:22:00,0,838,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.9,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399864",2020-04-03 16:23:00,0,836,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16.2,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399865",2020-04-03 16:24:00,0,831,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.8,-3.08511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399866",2020-04-03 16:25:00,0,815,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.2,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399867",2020-04-03 16:26:00,0,803,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.3,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399868",2020-04-03 16:27:00,0,800,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,14.6,-2.97675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399869",2020-04-03 16:28:00,0,799,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15,-2.98431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399870",2020-04-03 16:29:00,0,797,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.8,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399871",2020-04-03 16:30:00,0,795,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.7,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399872",2020-04-03 16:31:00,0,789,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.9,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399873",2020-04-03 16:32:00,0,787,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,16,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399874",2020-04-03 16:33:00,0,785,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,24.5,15.6,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399875",2020-04-03 16:34:00,0,785,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.2,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399876",2020-04-03 16:35:00,0,781,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.4,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399877",2020-04-03 16:36:00,0,783,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.2,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399878",2020-04-03 16:37:00,0,776,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.9,-2.85138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399879",2020-04-03 16:38:00,0,768,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.7,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399880",2020-04-03 16:39:00,0,762,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.1,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399881",2020-04-03 16:40:00,0,760,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.8,-2.78271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399882",2020-04-03 16:41:00,0,755,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.6,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399883",2020-04-03 16:42:00,0,755,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,17.1,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399884",2020-04-03 16:43:00,0,749,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.7,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399885",2020-04-03 16:44:00,0,744,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.1,-2.68065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399886",2020-04-03 16:45:00,0,743,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.9,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399887",2020-04-03 16:46:00,0,740,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.4,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399888",2020-04-03 16:47:00,0,736,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.3,-2.68947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399889",2020-04-03 16:48:00,0,727,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.9,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399890",2020-04-03 16:49:00,0,727,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.5,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399891",2020-04-03 16:50:00,0,721,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.6,-2.59749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399892",2020-04-03 16:51:00,0,716,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.7,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399893",2020-04-03 16:52:00,0,711,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.4,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399894",2020-04-03 16:53:00,0,709,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,16.1,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399895",2020-04-03 16:54:00,0,706,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.3,-2.2176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
