"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"399896",2020-04-03 16:55:00,0,703,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,15.1,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399897",2020-04-03 16:56:00,0,694,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.1,-2.11617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399898",2020-04-03 16:57:00,0,694,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24,22.5,24.5,25,14.7,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399899",2020-04-03 16:58:00,0,686,0,16,23,23,22,16,16,16,0,0,23.5,23.5,24.5,24.5,22.5,24.5,25,15.1,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399900",2020-04-03 16:59:00,0,684,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.1,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399901",2020-04-03 17:00:00,0,679,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.1,-2.35431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399902",2020-04-03 17:01:00,0,674,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.2,-2.31651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399903",2020-04-03 17:02:00,0,670,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.6,-2.26611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399904",2020-04-03 17:03:00,0,666,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.9,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399905",2020-04-03 17:04:00,0,659,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25,15.2,-2.16468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399906",2020-04-03 17:05:00,0,656,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,15.8,-2.12184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399907",2020-04-03 17:06:00,0,651,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,16.7,-2.07144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399908",2020-04-03 17:07:00,0,650,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,17,-2.02734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399909",2020-04-03 17:08:00,0,644,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,16.8,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399910",2020-04-03 17:09:00,0,639,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,15.5,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399911",2020-04-03 17:10:00,0,636,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,15.2,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399912",2020-04-03 17:11:00,0,628,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,15.5,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399913",2020-04-03 17:12:00,0,622,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.8,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399914",2020-04-03 17:13:00,0,617,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.5,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399915",2020-04-03 17:14:00,0,609,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.7,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399916",2020-04-03 17:15:00,0,600,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.8,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399917",2020-04-03 17:16:00,0,594,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.6,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399918",2020-04-03 17:17:00,0,593,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.3,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399919",2020-04-03 17:18:00,0,588,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.1,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399920",2020-04-03 17:19:00,0,582,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.3,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399921",2020-04-03 17:20:00,0,581,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.4,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399922",2020-04-03 17:21:00,0,579,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.8,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399923",2020-04-03 17:22:00,0,576,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,15.2,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399924",2020-04-03 17:23:00,0,572,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.8,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399925",2020-04-03 17:24:00,0,565,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,22.5,24.5,25.5,14.2,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399926",2020-04-03 17:25:00,0,564,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.1,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399927",2020-04-03 17:26:00,0,562,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.8,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399928",2020-04-03 17:27:00,0,553,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,15.3,-1.61658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399929",2020-04-03 17:28:00,0,544,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,15.1,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399930",2020-04-03 17:29:00,0,538,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.7,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399931",2020-04-03 17:30:00,0,536,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,13.9,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399932",2020-04-03 17:31:00,0,476,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,13.4,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399933",2020-04-03 17:32:00,0,423,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.2,-1.66131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399934",2020-04-03 17:33:00,0,417,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.4,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399935",2020-04-03 17:34:00,0,450,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.5,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399936",2020-04-03 17:35:00,0,520,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.1,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399937",2020-04-03 17:36:00,0,509,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.3,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399938",2020-04-03 17:37:00,0,495,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.3,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399939",2020-04-03 17:38:00,0,488,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.5,-1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399940",2020-04-03 17:39:00,0,482,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,15,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399941",2020-04-03 17:40:00,0,481,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,25.5,14.2,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399942",2020-04-03 17:41:00,0,475,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.1,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399943",2020-04-03 17:42:00,0,463,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.7,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399944",2020-04-03 17:43:00,0,462,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,15,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399945",2020-04-03 17:44:00,0,459,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,15,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399946",2020-04-03 17:45:00,0,457,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399947",2020-04-03 17:46:00,0,449,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,13.9,-1.27827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399948",2020-04-03 17:47:00,0,445,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.6,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399949",2020-04-03 17:48:00,0,433,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.9,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399950",2020-04-03 17:49:00,0,275,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.8,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399951",2020-04-03 17:50:00,0,120,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.8,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399952",2020-04-03 17:51:00,0,89,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.9,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399953",2020-04-03 17:52:00,0,96,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,14.9,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399954",2020-04-03 17:53:00,0,97,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,15.4,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399955",2020-04-03 17:54:00,0,89,0,16,23,23,22,16,16,16,0,0,24,23.5,24.5,24.5,23,25,26,15.2,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399956",2020-04-03 17:55:00,0,148,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,15,-1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399957",2020-04-03 17:56:00,0,214,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,15.1,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399958",2020-04-03 17:57:00,0,261,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,14.1,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399959",2020-04-03 17:58:00,0,298,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.9,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399960",2020-04-03 17:59:00,0,301,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,14.1,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399961",2020-04-03 18:00:00,0,324,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.8,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399962",2020-04-03 18:01:00,0,369,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.9,-0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399963",2020-04-03 18:02:00,0,373,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.9,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399964",2020-04-03 18:03:00,0,369,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.9,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399965",2020-04-03 18:04:00,0,366,0,16,23,23,22,16,16,16,0,0,24,24,24.5,24.5,23,25,26,13.8,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399966",2020-04-03 18:05:00,0,363,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.8,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399967",2020-04-03 18:06:00,0,361,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.8,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399968",2020-04-03 18:07:00,0,358,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.8,-0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399969",2020-04-03 18:08:00,0,351,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.7,-0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399970",2020-04-03 18:09:00,0,347,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.7,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399971",2020-04-03 18:10:00,0,345,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,25,26,13.7,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399972",2020-04-03 18:11:00,0,340,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26,13.7,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399973",2020-04-03 18:12:00,0,337,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,13.7,-0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399974",2020-04-03 18:13:00,0,333,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,13.7,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399975",2020-04-03 18:14:00,0,330,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,13.8,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399976",2020-04-03 18:15:00,0,316,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,13.8,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399977",2020-04-03 18:16:00,0,294,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399978",2020-04-03 18:17:00,0,293,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399979",2020-04-03 18:18:00,0,298,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14.5,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399980",2020-04-03 18:19:00,0,297,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399981",2020-04-03 18:20:00,0,293,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14.8,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399982",2020-04-03 18:21:00,0,276,0,16,23,23,22,16,16,16,0,0,24.5,24,25,24.5,23,25,26.5,14.8,-0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399983",2020-04-03 18:22:00,0,250,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25,26.5,14.7,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399984",2020-04-03 18:23:00,0,229,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.7,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399985",2020-04-03 18:24:00,0,220,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.7,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399986",2020-04-03 18:25:00,0,221,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.7,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399987",2020-04-03 18:26:00,0,221,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.6,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399988",2020-04-03 18:27:00,0,224,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.6,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399989",2020-04-03 18:28:00,0,175,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399990",2020-04-03 18:29:00,0,124,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.6,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399991",2020-04-03 18:30:00,0,93,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.5,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399992",2020-04-03 18:31:00,0,76,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.5,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399993",2020-04-03 18:32:00,0,75,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,14.3,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399994",2020-04-03 18:33:00,0,76,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.9,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399995",2020-04-03 18:34:00,0,75,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.7,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399996",2020-04-03 18:35:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.5,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399997",2020-04-03 18:36:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.4,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399998",2020-04-03 18:37:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.4,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"399999",2020-04-03 18:38:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.4,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400000",2020-04-03 18:39:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400001",2020-04-03 18:40:00,0,72,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23,25.5,26.5,13.3,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400002",2020-04-03 18:41:00,0,71,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.3,-0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400003",2020-04-03 18:42:00,0,70,NA,16,23,23,22,16,16,16,NA,NA,24.5,24,25,25,23.5,25.5,26.5,13.3,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400004",2020-04-03 18:43:00,0,71,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.4,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400005",2020-04-03 18:44:00,0,77,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.5,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400006",2020-04-03 18:45:00,0,128,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.6,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400007",2020-04-03 18:46:00,0,190,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.7,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400008",2020-04-03 18:47:00,0,188,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.8,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400009",2020-04-03 18:48:00,0,184,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400010",2020-04-03 18:49:00,0,178,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.9,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400011",2020-04-03 18:50:00,0,175,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,13.9,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400012",2020-04-03 18:51:00,0,172,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,14,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400013",2020-04-03 18:52:00,0,170,0,16,23,23,22,16,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,14,0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400014",2020-04-03 18:53:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,0.25137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"400015",2020-04-03 18:54:00,0,119,0,22,23,22,22,22,16,16,0,0,24.5,24,25,25,23.5,25.5,26.5,14,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400016",2020-04-03 18:55:00,0,67,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,14.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400017",2020-04-03 18:56:00,0,63,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,14,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400018",2020-04-03 18:57:00,0,61,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,14,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400019",2020-04-03 18:58:00,0,60,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,14,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400020",2020-04-03 18:59:00,0,58,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,13.9,0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400021",2020-04-03 19:00:00,0,58,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,13.7,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400022",2020-04-03 19:01:00,0,59,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,13.5,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400023",2020-04-03 19:02:00,0,56,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,13,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400024",2020-04-03 19:03:00,0,55,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.8,0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400025",2020-04-03 19:04:00,0,54,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.8,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400026",2020-04-03 19:05:00,0,53,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400027",2020-04-03 19:06:00,0,53,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400028",2020-04-03 19:07:00,0,52,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400029",2020-04-03 19:08:00,0,53,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400030",2020-04-03 19:09:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400031",2020-04-03 19:10:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400032",2020-04-03 19:11:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400033",2020-04-03 19:12:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400034",2020-04-03 19:13:00,0,50,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400035",2020-04-03 19:14:00,0,49,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400036",2020-04-03 19:15:00,0,49,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400037",2020-04-03 19:16:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400038",2020-04-03 19:17:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400039",2020-04-03 19:18:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400040",2020-04-03 19:19:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400041",2020-04-03 19:20:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400042",2020-04-03 19:21:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400043",2020-04-03 19:22:00,0,49,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.7,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400044",2020-04-03 19:23:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400045",2020-04-03 19:24:00,0,47,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400046",2020-04-03 19:25:00,0,45,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400047",2020-04-03 19:26:00,0,45,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400048",2020-04-03 19:27:00,0,44,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400049",2020-04-03 19:28:00,0,44,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400050",2020-04-03 19:29:00,0,42,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400051",2020-04-03 19:30:00,0,42,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400052",2020-04-03 19:31:00,0,40,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400053",2020-04-03 19:32:00,0,40,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400054",2020-04-03 19:33:00,0,39,0,22,23,22,22,22,22,22,0,0,24.5,24,25,25,23.5,25.5,26.5,12.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400055",2020-04-03 19:34:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400056",2020-04-03 19:35:00,0,36,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.5,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400057",2020-04-03 19:36:00,0,35,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.5,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400058",2020-04-03 19:37:00,0,36,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400059",2020-04-03 19:38:00,0,34,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400060",2020-04-03 19:39:00,0,33,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400061",2020-04-03 19:40:00,0,31,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400062",2020-04-03 19:41:00,0,31,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400063",2020-04-03 19:42:00,0,29,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400064",2020-04-03 19:43:00,0,30,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400065",2020-04-03 19:44:00,0,27,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400066",2020-04-03 19:45:00,0,28,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.4,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400067",2020-04-03 19:46:00,0,25,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26.5,12.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400068",2020-04-03 19:47:00,0,23,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400069",2020-04-03 19:48:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400070",2020-04-03 19:49:00,0,23,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400071",2020-04-03 19:50:00,0,22,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400072",2020-04-03 19:51:00,0,20,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400073",2020-04-03 19:52:00,0,20,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400074",2020-04-03 19:53:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400075",2020-04-03 19:54:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400076",2020-04-03 19:55:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400077",2020-04-03 19:56:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400078",2020-04-03 19:57:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,12,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400079",2020-04-03 19:58:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,11.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400080",2020-04-03 19:59:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,11.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400081",2020-04-03 20:00:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,11.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400082",2020-04-03 20:01:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25.5,26,11.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400083",2020-04-03 20:02:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.8,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400084",2020-04-03 20:03:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.7,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400085",2020-04-03 20:04:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400086",2020-04-03 20:05:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400087",2020-04-03 20:06:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400088",2020-04-03 20:07:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400089",2020-04-03 20:08:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400090",2020-04-03 20:09:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.5,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400091",2020-04-03 20:10:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400092",2020-04-03 20:11:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400093",2020-04-03 20:12:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400094",2020-04-03 20:13:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.3,0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400095",2020-04-03 20:14:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.2,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400096",2020-04-03 20:15:00,0,5,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.2,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400097",2020-04-03 20:16:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.2,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400098",2020-04-03 20:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.1,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400099",2020-04-03 20:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400100",2020-04-03 20:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400101",2020-04-03 20:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400102",2020-04-03 20:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400103",2020-04-03 20:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,11,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400104",2020-04-03 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,10.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400105",2020-04-03 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,10.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400106",2020-04-03 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,10.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400107",2020-04-03 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,10.6,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400108",2020-04-03 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,26,10.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400109",2020-04-03 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400110",2020-04-03 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400111",2020-04-03 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400112",2020-04-03 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400113",2020-04-03 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400114",2020-04-03 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400115",2020-04-03 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400116",2020-04-03 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400117",2020-04-03 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400118",2020-04-03 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400119",2020-04-03 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400120",2020-04-03 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400121",2020-04-03 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400122",2020-04-03 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400123",2020-04-03 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400124",2020-04-03 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400125",2020-04-03 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.76545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400126",2020-04-03 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400127",2020-04-03 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,25,25,23.5,25,25.5,10.1,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400128",2020-04-03 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,10,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400129",2020-04-03 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400130",2020-04-03 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400131",2020-04-03 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400132",2020-04-03 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400133",2020-04-03 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400134",2020-04-03 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400135",2020-04-03 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400136",2020-04-03 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400137",2020-04-03 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400138",2020-04-03 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400139",2020-04-03 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400140",2020-04-03 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400141",2020-04-03 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400142",2020-04-03 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.8,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400143",2020-04-03 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400144",2020-04-03 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400145",2020-04-03 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400146",2020-04-03 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400147",2020-04-03 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400148",2020-04-03 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400149",2020-04-03 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400150",2020-04-03 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400151",2020-04-03 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400152",2020-04-03 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400153",2020-04-03 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400154",2020-04-03 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400155",2020-04-03 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400156",2020-04-03 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400157",2020-04-03 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400158",2020-04-03 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400159",2020-04-03 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400160",2020-04-03 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400161",2020-04-03 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400162",2020-04-03 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400163",2020-04-03 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400164",2020-04-03 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400165",2020-04-03 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400166",2020-04-03 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400167",2020-04-03 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400168",2020-04-03 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400169",2020-04-03 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400170",2020-04-03 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400171",2020-04-03 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400172",2020-04-03 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400173",2020-04-03 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400174",2020-04-03 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400175",2020-04-03 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400176",2020-04-03 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400177",2020-04-03 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400178",2020-04-03 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400179",2020-04-03 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400180",2020-04-03 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400181",2020-04-03 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400182",2020-04-03 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400183",2020-04-03 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400184",2020-04-03 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400185",2020-04-03 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.1,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400186",2020-04-03 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400187",2020-04-03 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.2,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400188",2020-04-03 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400189",2020-04-03 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25,23.5,25,25.5,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400190",2020-04-03 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400191",2020-04-03 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.2,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400192",2020-04-03 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400193",2020-04-03 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.1,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400194",2020-04-03 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400195",2020-04-03 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.1,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400196",2020-04-03 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.2,0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400197",2020-04-03 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25.5,9.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400198",2020-04-03 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400199",2020-04-03 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400200",2020-04-03 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400201",2020-04-03 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400202",2020-04-03 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400203",2020-04-03 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400204",2020-04-03 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400205",2020-04-03 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400206",2020-04-03 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400207",2020-04-03 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400208",2020-04-03 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400209",2020-04-03 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400210",2020-04-03 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400211",2020-04-03 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400212",2020-04-03 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400213",2020-04-03 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400214",2020-04-03 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400215",2020-04-03 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400216",2020-04-03 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400217",2020-04-03 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400218",2020-04-03 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400219",2020-04-03 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400220",2020-04-03 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400221",2020-04-03 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400222",2020-04-03 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400223",2020-04-03 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400224",2020-04-03 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400225",2020-04-03 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,8.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400226",2020-04-03 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,8.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400227",2020-04-03 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"400228",2020-04-03 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,24.5,23.5,25,25,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
